Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,76.0,6.0,0.95,1.5,7.5,0.0,0.0
2016,1,1,7,30,152.0,12.0,1.0,2.0,15.0,74.51,0.0
2016,1,1,7,45,299.0,22.5,1.05,3.0,49.0,194.64,115.23
2016,1,1,8,0,446.0,33.0,1.1,4.0,83.0,308.4,250.12
2016,1,1,8,15,529.5,40.5,1.25,4.5,124.5,389.78,325.83
2016,1,1,8,30,613.0,48.0,1.4,5.0,166.0,478.83,403.51
2016,1,1,8,45,661.5,53.5,1.6,5.5,207.5,542.58,458.64
2016,1,1,9,0,710.0,59.0,1.8,6.0,249.0,615.35,517.35
2016,1,1,9,15,744.0,62.5,1.95,6.5,287.5,676.94,564.88
2016,1,1,9,30,778.0,66.0,2.1,7.0,326.0,739.0,611.45
2016,1,1,9,45,783.0,73.0,2.25,7.5,357.5,780.78,641.64
2016,1,1,10,0,788.0,80.0,2.4,8.0,389.0,820.37,669.83
2016,1,1,10,15,805.0,82.5,2.4,8.0,416.5,863.37,700.12
2016,1,1,10,30,822.0,85.0,2.4,8.0,444.0,904.45,728.56
2016,1,1,10,45,837.0,85.0,2.4,8.5,466.0,938.47,750.3
2016,1,1,11,0,852.0,85.0,2.4,9.0,488.0,969.92,770.05
2016,1,1,11,15,858.0,86.0,2.4,9.0,501.5,990.93,783.78
2016,1,1,11,30,864.0,87.0,2.4,9.0,515.0,1008.78,795.48
2016,1,1,11,45,874.0,85.0,2.4,9.0,522.5,1023.63,805.24
2016,1,1,12,0,884.0,83.0,2.4,9.0,530.0,1035.11,812.83
2016,1,1,12,15,619.0,146.0,2.35,9.0,458.5,848.62,679.76
2016,1,1,12,30,354.0,209.0,2.3,9.0,387.0,619.52,506.54
2016,1,1,12,45,353.0,205.0,2.3,9.5,380.0,611.02,501.19
2016,1,1,13,0,352.0,201.0,2.3,10.0,373.0,601.28,493.24
2016,1,1,13,15,350.5,194.0,2.25,10.0,360.5,586.03,481.86
2016,1,1,13,30,349.0,187.0,2.2,10.0,348.0,569.66,469.66
2016,1,1,13,45,349.0,177.0,2.15,10.0,331.0,549.79,454.85
2016,1,1,14,0,349.0,167.0,2.1,10.0,314.0,528.85,439.13
2016,1,1,14,15,352.0,152.0,2.0,9.5,291.5,503.07,420.26
2016,1,1,14,30,355.0,137.0,1.9,9.0,269.0,476.08,400.13
2016,1,1,14,45,341.0,126.5,1.8,9.0,243.0,439.93,371.09
2016,1,1,15,0,327.0,116.0,1.7,9.0,217.0,404.09,341.81
2016,1,1,15,15,502.5,84.5,1.45,8.5,216.5,504.01,423.75
2016,1,1,15,30,678.0,53.0,1.2,8.0,216.0,561.31,467.21
2016,1,1,15,45,619.5,47.5,0.95,8.0,174.5,483.93,400.65
2016,1,1,16,0,561.0,42.0,0.7,8.0,133.0,416.95,341.13
2016,1,1,16,15,460.0,34.0,0.65,7.5,93.0,322.98,259.13
2016,1,1,16,30,359.0,26.0,0.6,7.0,53.0,236.27,163.71
2016,1,1,16,45,179.5,13.0,0.55,7.0,26.5,89.26,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,1.25,3.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,1.4,4.0,8.0,6.29,0.0
2016,1,2,7,45,25.5,23.5,1.55,5.0,26.0,42.99,21.02
2016,1,2,8,0,51.0,39.0,1.7,6.0,44.0,78.5,60.61
2016,1,2,8,15,64.5,56.5,1.95,6.5,66.5,108.66,88.76
2016,1,2,8,30,78.0,74.0,2.2,7.0,89.0,139.59,116.8
2016,1,2,8,45,87.5,91.0,2.45,8.0,111.5,168.13,141.99
2016,1,2,9,0,97.0,108.0,2.7,9.0,134.0,197.49,167.25
2016,1,2,9,15,103.0,123.5,2.85,9.5,155.0,222.85,188.78
2016,1,2,9,30,109.0,139.0,3.0,10.0,176.0,248.73,210.31
2016,1,2,9,45,249.0,140.5,3.15,10.5,235.5,388.15,328.87
2016,1,2,10,0,389.0,142.0,3.3,11.0,295.0,540.82,453.11
2016,1,2,10,15,273.0,167.5,3.35,11.0,278.5,458.02,383.28
2016,1,2,10,30,157.0,193.0,3.4,11.0,262.0,367.69,307.02
2016,1,2,10,45,121.5,200.5,3.45,11.5,255.5,345.28,287.08
2016,1,2,11,0,86.0,208.0,3.5,12.0,249.0,299.26,247.82
2016,1,2,11,15,43.0,167.5,3.55,12.0,188.0,205.62,169.45
2016,1,2,11,30,0.0,127.0,3.6,12.0,127.0,103.62,82.42
2016,1,2,11,45,8.0,157.0,3.65,12.5,161.5,141.12,114.14
2016,1,2,12,0,16.0,187.0,3.7,13.0,196.0,180.57,146.92
2016,1,2,12,15,140.5,204.0,3.7,13.0,275.5,372.29,308.05
2016,1,2,12,30,265.0,221.0,3.7,13.0,355.0,544.39,446.69
2016,1,2,12,45,300.0,211.5,3.7,13.0,360.5,565.82,463.8
2016,1,2,13,0,335.0,202.0,3.7,13.0,366.0,585.57,480.38
2016,1,2,13,15,199.5,200.0,3.65,13.0,297.0,422.31,348.99
2016,1,2,13,30,64.0,198.0,3.6,13.0,228.0,265.24,218.39
2016,1,2,13,45,32.0,147.5,3.55,13.0,162.5,172.36,141.33
2016,1,2,14,0,0.0,97.0,3.5,13.0,97.0,77.19,60.27
2016,1,2,14,15,17.5,122.0,3.25,12.5,129.0,118.3,96.21
2016,1,2,14,30,35.0,147.0,3.0,12.0,161.0,178.86,148.08
2016,1,2,14,45,31.5,134.0,2.8,12.0,145.0,161.69,133.54
2016,1,2,15,0,28.0,121.0,2.6,12.0,129.0,145.04,119.46
2016,1,2,15,15,23.0,105.5,2.25,11.5,112.0,124.44,102.0
2016,1,2,15,30,18.0,90.0,1.9,11.0,95.0,94.02,75.9
2016,1,2,15,45,10.5,73.5,1.55,10.5,76.5,73.26,57.73
2016,1,2,16,0,3.0,57.0,1.2,10.0,58.0,53.15,39.94
2016,1,2,16,15,1.5,40.0,1.15,9.5,40.5,36.08,24.74
2016,1,2,16,30,0.0,23.0,1.1,9.0,23.0,18.25,8.0
2016,1,2,16,45,0.0,11.5,1.05,8.5,11.5,9.05,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,3.0,3.35,7.5,3.0,0.0,0.0
2016,1,3,7,30,0.0,6.0,3.5,8.0,6.0,4.72,0.0
2016,1,3,7,45,0.0,21.0,3.7,8.5,21.0,17.11,4.7
2016,1,3,8,0,0.0,36.0,3.9,9.0,36.0,31.93,20.86
2016,1,3,8,15,10.0,53.0,3.95,9.0,55.0,53.96,40.7
2016,1,3,8,30,20.0,70.0,4.0,9.0,74.0,85.01,68.28
2016,1,3,8,45,26.5,86.5,4.1,9.5,93.0,107.01,87.77
2016,1,3,9,0,33.0,103.0,4.2,10.0,112.0,129.66,107.53
2016,1,3,9,15,38.5,118.0,4.25,10.5,130.0,150.18,125.14
2016,1,3,9,30,44.0,133.0,4.3,11.0,148.0,171.35,143.02
2016,1,3,9,45,25.0,136.0,4.4,11.5,144.5,156.76,129.58
2016,1,3,10,0,6.0,139.0,4.5,12.0,141.0,126.73,103.04
2016,1,3,10,15,322.0,124.0,4.55,12.0,265.0,470.35,397.59
2016,1,3,10,30,638.0,109.0,4.6,12.0,389.0,767.47,632.88
2016,1,3,10,45,445.5,157.5,4.65,12.5,357.5,646.41,534.67
2016,1,3,11,0,253.0,206.0,4.7,13.0,326.0,504.15,416.92
2016,1,3,11,15,355.0,193.5,4.75,13.0,367.0,593.02,490.4
2016,1,3,11,30,457.0,181.0,4.8,13.0,408.0,708.7,581.57
2016,1,3,11,45,422.5,191.0,4.9,13.5,403.5,689.48,564.3
2016,1,3,12,0,388.0,201.0,5.0,14.0,399.0,644.55,528.53
2016,1,3,12,15,436.5,189.5,5.05,14.0,411.5,704.54,575.9
2016,1,3,12,30,485.0,178.0,5.1,14.0,424.0,738.95,603.55
2016,1,3,12,45,359.0,198.0,5.2,14.0,378.5,608.01,500.22
2016,1,3,13,0,233.0,218.0,5.3,14.0,333.0,480.86,397.48
2016,1,3,13,15,132.0,201.5,5.15,14.0,266.5,357.74,295.98
2016,1,3,13,30,31.0,185.0,5.0,14.0,200.0,216.33,177.01
2016,1,3,13,45,15.5,163.0,4.9,14.0,170.5,157.7,128.15
2016,1,3,14,0,0.0,141.0,4.8,14.0,141.0,121.01,96.98
2016,1,3,14,15,0.0,133.0,4.4,13.5,133.0,114.19,91.59
2016,1,3,14,30,0.0,125.0,4.0,13.0,125.0,107.59,86.32
2016,1,3,14,45,0.0,112.5,3.6,13.0,112.5,96.35,76.91
2016,1,3,15,0,0.0,100.0,3.2,13.0,100.0,85.27,67.57
2016,1,3,15,15,0.0,86.5,2.85,12.5,86.5,73.24,57.44
2016,1,3,15,30,0.0,73.0,2.5,12.0,73.0,61.32,47.25
2016,1,3,15,45,0.0,58.5,2.2,11.5,58.5,48.34,35.99
2016,1,3,16,0,0.0,44.0,1.9,11.0,44.0,35.32,24.59
2016,1,3,16,15,0.0,31.0,1.7,10.5,31.0,23.82,14.39
2016,1,3,16,30,0.0,18.0,1.5,10.0,18.0,13.72,4.76
2016,1,3,16,45,0.0,9.0,1.35,10.0,9.0,7.08,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,7.0,1.6,8.5,7.0,0.0,0.0
2016,1,4,7,30,0.0,14.0,1.8,9.0,14.0,11.02,0.0
2016,1,4,7,45,217.0,22.5,2.0,9.5,46.0,153.15,85.79
2016,1,4,8,0,434.0,31.0,2.2,10.0,78.0,297.14,237.18
2016,1,4,8,15,515.5,37.5,2.4,10.0,118.0,374.96,310.04
2016,1,4,8,30,597.0,44.0,2.6,10.0,158.0,455.26,381.48
2016,1,4,8,45,648.5,48.0,2.8,10.5,199.0,524.66,441.02
2016,1,4,9,0,700.0,52.0,3.0,11.0,240.0,596.99,499.31
2016,1,4,9,15,733.0,55.5,3.15,11.5,278.0,657.1,545.75
2016,1,4,9,30,766.0,59.0,3.3,12.0,316.0,717.81,591.35
2016,1,4,9,45,774.5,65.0,3.5,12.5,347.0,761.29,623.03
2016,1,4,10,0,783.0,71.0,3.7,13.0,378.0,802.91,652.84
2016,1,4,10,15,391.5,79.5,3.75,13.0,233.0,488.43,408.06
2016,1,4,10,30,0.0,88.0,3.8,13.0,88.0,68.6,52.71
2016,1,4,10,45,183.0,138.5,3.9,13.5,225.5,346.49,290.27
2016,1,4,11,0,366.0,189.0,4.0,14.0,363.0,592.38,487.23
2016,1,4,11,15,409.0,186.0,4.0,14.0,385.5,660.29,538.24
2016,1,4,11,30,452.0,183.0,4.0,14.0,408.0,705.76,573.03
2016,1,4,11,45,450.5,187.0,4.05,14.0,413.5,713.12,578.09
2016,1,4,12,0,449.0,191.0,4.1,14.0,419.0,718.53,582.0
2016,1,4,12,15,433.5,193.0,4.05,14.0,413.0,705.43,571.52
2016,1,4,12,30,418.0,195.0,4.0,14.0,407.0,690.46,559.81
2016,1,4,12,45,378.0,199.5,4.0,14.0,388.5,628.99,512.83
2016,1,4,13,0,338.0,204.0,4.0,14.0,370.0,590.97,483.08
2016,1,4,13,15,357.0,193.0,3.95,14.0,364.0,591.1,484.33
2016,1,4,13,30,376.0,182.0,3.9,14.0,358.0,589.38,484.0
2016,1,4,13,45,201.5,174.5,3.9,14.0,268.0,385.64,319.78
2016,1,4,14,0,27.0,167.0,3.9,14.0,178.0,174.04,141.91
2016,1,4,14,15,13.5,98.5,3.7,13.5,104.0,91.14,72.67
2016,1,4,14,30,0.0,30.0,3.5,13.0,30.0,22.88,14.07
2016,1,4,14,45,0.0,27.0,3.3,13.0,27.0,20.57,12.13
2016,1,4,15,0,0.0,24.0,3.1,13.0,24.0,18.27,10.16
2016,1,4,15,15,0.0,20.5,2.7,12.5,20.5,15.59,7.87
2016,1,4,15,30,0.0,17.0,2.3,12.0,17.0,12.92,5.55
2016,1,4,15,45,0.0,14.0,1.9,11.5,14.0,10.62,3.54
2016,1,4,16,0,0.0,11.0,1.5,11.0,11.0,8.34,1.51
2016,1,4,16,15,0.0,7.5,1.4,10.5,7.5,5.68,0.0
2016,1,4,16,30,0.0,4.0,1.3,10.0,4.0,3.02,0.0
2016,1,4,16,45,0.0,2.0,1.25,10.0,2.0,1.51,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,9.5,0.5,0.38,0.0
2016,1,5,8,0,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,1.5,2.65,10.0,1.5,1.13,0.0
2016,1,5,8,30,0.0,2.0,2.8,10.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,2.5,3.0,10.5,2.5,1.89,0.0
2016,1,5,9,0,0.0,3.0,3.2,11.0,3.0,2.27,0.0
2016,1,5,9,15,0.0,4.0,3.35,11.0,4.0,3.03,0.0
2016,1,5,9,30,0.0,5.0,3.5,11.0,5.0,3.8,0.0
2016,1,5,9,45,32.0,84.5,3.65,11.5,97.5,101.91,83.54
2016,1,5,10,0,64.0,164.0,3.8,12.0,190.0,224.18,187.07
2016,1,5,10,15,32.0,131.0,3.9,12.0,144.0,153.4,126.35
2016,1,5,10,30,0.0,98.0,4.0,12.0,98.0,77.69,60.89
2016,1,5,10,45,0.0,106.0,4.1,12.0,106.0,84.69,66.79
2016,1,5,11,0,0.0,114.0,4.2,12.0,114.0,91.78,72.7
2016,1,5,11,15,0.0,95.5,4.2,11.5,95.5,74.61,58.2
2016,1,5,11,30,0.0,77.0,4.2,11.0,77.0,59.16,45.11
2016,1,5,11,45,0.0,51.5,4.2,11.0,51.5,39.46,28.26
2016,1,5,12,0,0.0,26.0,4.2,11.0,26.0,19.87,11.44
2016,1,5,12,15,0.0,49.5,4.15,11.0,49.5,37.92,26.94
2016,1,5,12,30,0.0,73.0,4.1,11.0,73.0,56.07,42.46
2016,1,5,12,45,0.0,57.5,4.1,11.0,57.5,44.09,32.23
2016,1,5,13,0,0.0,42.0,4.1,11.0,42.0,32.14,22.02
2016,1,5,13,15,0.0,40.5,4.05,10.5,40.5,30.98,21.09
2016,1,5,13,30,0.0,39.0,4.0,10.0,39.0,29.82,20.17
2016,1,5,13,45,0.0,42.0,4.0,10.0,42.0,32.12,22.19
2016,1,5,14,0,0.0,45.0,4.0,10.0,45.0,34.42,24.22
2016,1,5,14,15,0.0,42.0,3.85,9.5,42.0,32.1,22.31
2016,1,5,14,30,0.0,39.0,3.7,9.0,39.0,29.78,20.39
2016,1,5,14,45,0.0,35.0,3.6,9.0,35.0,26.71,17.74
2016,1,5,15,0,0.0,31.0,3.5,9.0,31.0,23.63,15.07
2016,1,5,15,15,0.0,27.0,3.25,9.0,27.0,20.56,12.39
2016,1,5,15,30,0.0,23.0,3.0,9.0,23.0,17.5,9.68
2016,1,5,15,45,0.0,18.5,2.8,9.0,18.5,14.06,6.62
2016,1,5,16,0,0.0,14.0,2.6,9.0,14.0,10.62,3.54
2016,1,5,16,15,0.0,10.0,2.35,8.5,10.0,7.58,0.79
2016,1,5,16,30,0.0,6.0,2.1,8.0,6.0,4.54,0.0
2016,1,5,16,45,0.0,3.0,1.85,7.5,3.0,2.27,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,10.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,3.4,10.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,3.5,10.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,3.6,10.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,3.0,3.7,10.0,3.0,2.27,0.0
2016,1,6,9,0,0.0,4.0,3.8,10.0,4.0,3.03,0.0
2016,1,6,9,15,0.0,4.5,3.85,10.0,4.5,3.41,0.0
2016,1,6,9,30,0.0,5.0,3.9,10.0,5.0,3.8,0.0
2016,1,6,9,45,0.0,7.0,3.95,10.0,7.0,5.32,0.0
2016,1,6,10,0,0.0,9.0,4.0,10.0,9.0,6.85,0.31
2016,1,6,10,15,101.0,101.0,4.1,10.0,146.0,198.21,168.63
2016,1,6,10,30,202.0,193.0,4.2,10.0,283.0,408.11,344.36
2016,1,6,10,45,101.0,103.5,4.3,10.0,148.5,205.33,173.69
2016,1,6,11,0,0.0,14.0,4.4,10.0,14.0,10.68,3.57
2016,1,6,11,15,0.0,12.0,4.45,10.0,12.0,9.15,2.26
2016,1,6,11,30,0.0,10.0,4.5,10.0,10.0,7.63,0.94
2016,1,6,11,45,1.5,89.0,4.55,10.0,90.0,70.24,54.85
2016,1,6,12,0,3.0,168.0,4.6,10.0,170.0,146.68,119.68
2016,1,6,12,15,1.5,131.5,4.55,10.0,132.5,108.87,87.59
2016,1,6,12,30,0.0,95.0,4.5,10.0,95.0,73.93,57.85
2016,1,6,12,45,0.0,87.5,4.45,10.0,87.5,67.44,52.35
2016,1,6,13,0,0.0,80.0,4.4,10.0,80.0,61.49,47.3
2016,1,6,13,15,0.0,95.0,4.3,10.0,95.0,74.22,58.24
2016,1,6,13,30,0.0,110.0,4.2,10.0,110.0,88.16,70.22
2016,1,6,13,45,0.0,112.0,4.1,10.0,112.0,90.51,72.31
2016,1,6,14,0,0.0,114.0,4.0,10.0,114.0,93.12,74.65
2016,1,6,14,15,0.0,96.5,3.8,9.5,96.5,77.07,61.14
2016,1,6,14,30,0.0,79.0,3.6,9.0,79.0,61.44,47.87
2016,1,6,14,45,0.0,71.0,3.45,9.0,71.0,54.72,42.12
2016,1,6,15,0,0.0,63.0,3.3,9.0,63.0,48.29,36.59
2016,1,6,15,15,0.0,54.5,3.1,8.5,54.5,41.73,30.95
2016,1,6,15,30,0.0,46.0,2.9,8.0,46.0,35.17,25.24
2016,1,6,15,45,0.0,37.0,2.7,8.0,37.0,28.25,19.07
2016,1,6,16,0,0.0,28.0,2.5,8.0,28.0,21.34,12.88
2016,1,6,16,15,0.0,20.0,2.4,7.5,20.0,15.22,7.36
2016,1,6,16,30,0.0,12.0,2.3,7.0,12.0,9.11,1.63
2016,1,6,16,45,0.0,6.0,2.2,7.0,6.0,4.54,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,6.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,6.0,11.0,8.65,0.0
2016,1,7,7,45,113.0,27.5,0.65,6.5,40.0,98.88,54.49
2016,1,7,8,0,226.0,44.0,0.7,7.0,69.0,199.54,159.62
2016,1,7,8,15,316.0,56.0,0.85,7.0,107.5,276.05,229.18
2016,1,7,8,30,406.0,68.0,1.0,7.0,146.0,362.0,304.23
2016,1,7,8,45,485.5,73.0,1.15,7.5,188.0,444.03,373.66
2016,1,7,9,0,565.0,78.0,1.3,8.0,230.0,531.74,445.42
2016,1,7,9,15,605.5,83.0,1.45,8.0,268.0,594.71,495.79
2016,1,7,9,30,646.0,88.0,1.6,8.0,306.0,659.06,545.47
2016,1,7,9,45,446.5,126.0,1.8,8.5,284.0,553.55,461.66
2016,1,7,10,0,247.0,164.0,2.0,9.0,262.0,421.45,353.05
2016,1,7,10,15,547.0,117.5,2.05,9.0,354.0,673.51,556.78
2016,1,7,10,30,847.0,71.0,2.1,9.0,446.0,906.52,726.3
2016,1,7,10,45,858.5,72.5,2.2,9.5,468.0,939.96,746.19
2016,1,7,11,0,870.0,74.0,2.3,10.0,490.0,970.76,766.37
2016,1,7,11,15,620.5,138.0,2.35,10.0,439.5,822.68,659.76
2016,1,7,11,30,371.0,202.0,2.4,10.0,389.0,622.71,508.41
2016,1,7,11,45,369.5,206.0,2.5,10.0,394.5,629.38,515.14
2016,1,7,12,0,368.0,210.0,2.6,10.0,400.0,634.68,519.3
2016,1,7,12,15,629.5,142.5,2.65,10.0,466.0,856.1,688.62
2016,1,7,12,30,891.0,75.0,2.7,10.0,532.0,1017.84,802.58
2016,1,7,12,45,508.0,151.0,2.75,10.0,410.5,726.37,590.16
2016,1,7,13,0,125.0,227.0,2.8,10.0,289.0,383.62,316.29
2016,1,7,13,15,122.5,220.5,2.85,10.0,280.0,371.96,308.75
2016,1,7,13,30,120.0,214.0,2.9,10.0,271.0,360.25,299.66
2016,1,7,13,45,119.0,204.0,2.95,10.0,258.0,345.34,288.05
2016,1,7,14,0,118.0,194.0,3.0,10.0,245.0,330.4,276.36
2016,1,7,14,15,115.5,181.0,2.95,10.0,228.5,310.12,260.11
2016,1,7,14,30,113.0,168.0,2.9,10.0,212.0,289.96,243.83
2016,1,7,14,45,423.0,117.0,2.85,10.0,258.0,516.71,436.47
2016,1,7,15,0,733.0,66.0,2.8,10.0,304.0,685.11,569.44
2016,1,7,15,15,695.5,62.0,2.45,9.5,265.0,621.0,517.85
2016,1,7,15,30,658.0,58.0,2.1,9.0,226.0,563.64,472.0
2016,1,7,15,45,596.0,53.0,1.8,8.5,184.5,485.46,406.49
2016,1,7,16,0,534.0,48.0,1.5,8.0,143.0,411.69,342.47
2016,1,7,16,15,440.0,39.5,1.35,7.5,103.0,321.28,263.23
2016,1,7,16,30,346.0,31.0,1.2,7.0,63.0,240.14,184.25
2016,1,7,16,45,173.0,15.5,1.1,7.0,31.5,113.47,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,5.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,5.0,10.0,7.87,0.0
2016,1,8,7,45,74.5,24.5,0.5,5.5,32.5,75.04,40.6
2016,1,8,8,0,149.0,39.0,0.5,6.0,55.0,139.11,111.01
2016,1,8,8,15,175.5,56.0,0.55,6.5,83.5,181.72,150.81
2016,1,8,8,30,202.0,73.0,0.6,7.0,112.0,226.49,190.72
2016,1,8,8,45,224.0,88.5,0.65,7.5,141.0,268.34,227.05
2016,1,8,9,0,246.0,104.0,0.7,8.0,170.0,311.97,263.74
2016,1,8,9,15,257.5,118.0,0.75,8.5,196.5,347.14,292.37
2016,1,8,9,30,269.0,132.0,0.8,9.0,223.0,382.83,320.67
2016,1,8,9,45,533.5,102.0,0.9,9.5,305.5,605.32,497.55
2016,1,8,10,0,798.0,72.0,1.0,10.0,388.0,814.05,647.37
2016,1,8,10,15,577.0,123.0,1.1,10.0,360.0,705.78,566.68
2016,1,8,10,30,356.0,174.0,1.2,10.0,332.0,547.4,446.67
2016,1,8,10,45,316.5,190.0,1.3,10.5,335.5,537.88,439.05
2016,1,8,11,0,277.0,206.0,1.4,11.0,339.0,525.58,427.78
2016,1,8,11,15,360.5,196.5,1.4,11.0,375.0,600.5,486.64
2016,1,8,11,30,444.0,187.0,1.4,11.0,411.0,701.36,561.8
2016,1,8,11,45,440.0,192.0,1.45,11.5,416.5,707.49,564.12
2016,1,8,12,0,436.0,197.0,1.5,12.0,422.0,711.64,566.13
2016,1,8,12,15,656.0,138.5,1.4,12.0,476.5,878.81,686.49
2016,1,8,12,30,876.0,80.0,1.3,12.0,531.0,1021.83,780.16
2016,1,8,12,45,865.0,81.5,1.25,12.0,521.0,1006.9,767.5
2016,1,8,13,0,854.0,83.0,1.2,12.0,511.0,988.72,755.13
2016,1,8,13,15,725.5,108.5,1.1,12.0,464.0,888.29,686.22
2016,1,8,13,30,597.0,134.0,1.0,12.0,417.0,779.32,610.85
2016,1,8,13,45,512.0,145.5,0.95,12.0,380.5,689.29,547.84
2016,1,8,14,0,427.0,157.0,0.9,12.0,344.0,610.86,489.93
2016,1,8,14,15,294.5,161.5,0.85,11.5,286.5,464.36,378.79
2016,1,8,14,30,162.0,166.0,0.8,11.0,229.0,329.06,271.55
2016,1,8,14,45,151.0,152.5,0.75,11.0,207.0,299.62,248.81
2016,1,8,15,0,140.0,139.0,0.7,11.0,185.0,270.91,225.5
2016,1,8,15,15,132.0,122.0,0.6,10.5,161.5,240.44,200.72
2016,1,8,15,30,124.0,105.0,0.5,10.0,138.0,210.57,175.86
2016,1,8,15,45,109.0,87.5,0.4,10.0,112.5,176.01,146.06
2016,1,8,16,0,94.0,70.0,0.3,10.0,87.0,142.75,116.81
2016,1,8,16,15,70.5,52.0,0.25,9.5,62.5,105.15,83.58
2016,1,8,16,30,47.0,34.0,0.2,9.0,38.0,69.13,50.23
2016,1,8,16,45,23.5,17.0,0.2,9.0,19.0,30.94,0.32
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,7.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,7.0,6.0,4.72,0.0
2016,1,9,7,45,0.0,19.5,2.35,7.5,19.5,15.08,3.65
2016,1,9,8,0,0.0,33.0,2.5,8.0,33.0,27.63,17.43
2016,1,9,8,15,0.5,50.5,2.6,8.0,50.5,44.73,32.83
2016,1,9,8,30,1.0,68.0,2.7,8.0,68.0,61.4,47.74
2016,1,9,8,45,7.0,84.0,2.8,8.0,85.5,79.8,64.19
2016,1,9,9,0,13.0,100.0,2.9,8.0,103.0,98.81,81.03
2016,1,9,9,15,17.5,114.5,2.95,8.0,119.5,115.56,95.69
2016,1,9,9,30,22.0,129.0,3.0,8.0,136.0,132.84,110.66
2016,1,9,9,45,26.5,142.5,3.05,8.5,152.5,165.01,137.9
2016,1,9,10,0,31.0,156.0,3.1,9.0,169.0,183.67,153.35
2016,1,9,10,15,49.0,173.0,3.05,9.0,194.5,219.55,183.9
2016,1,9,10,30,67.0,190.0,3.0,9.0,220.0,256.72,215.15
2016,1,9,10,45,82.5,202.5,2.95,9.5,241.0,286.74,239.67
2016,1,9,11,0,98.0,215.0,2.9,10.0,262.0,317.58,264.57
2016,1,9,11,15,114.5,223.0,2.85,10.0,279.5,366.73,304.33
2016,1,9,11,30,131.0,231.0,2.8,10.0,297.0,394.25,326.45
2016,1,9,11,45,111.0,232.0,2.75,10.0,289.0,352.43,292.02
2016,1,9,12,0,91.0,233.0,2.7,10.0,281.0,333.37,275.86
2016,1,9,12,15,54.5,213.5,2.55,10.0,242.0,271.13,223.88
2016,1,9,12,30,18.0,194.0,2.4,10.0,203.0,188.87,154.8
2016,1,9,12,45,9.0,164.0,2.25,10.0,168.5,148.5,121.01
2016,1,9,13,0,0.0,134.0,2.1,10.0,134.0,109.97,88.33
2016,1,9,13,15,30.0,169.0,1.95,10.0,183.5,193.2,159.58
2016,1,9,13,30,60.0,204.0,1.8,10.0,233.0,266.44,220.78
2016,1,9,13,45,127.0,198.0,1.7,10.0,255.5,344.27,286.12
2016,1,9,14,0,194.0,192.0,1.6,10.0,278.0,397.05,330.24
2016,1,9,14,15,151.5,180.0,1.5,10.0,244.0,340.15,283.26
2016,1,9,14,30,109.0,168.0,1.4,10.0,210.0,285.67,238.23
2016,1,9,14,45,104.0,153.5,1.3,10.0,191.0,261.71,218.89
2016,1,9,15,0,99.0,139.0,1.2,10.0,172.0,238.15,199.47
2016,1,9,15,15,93.0,122.5,1.1,10.0,150.0,211.54,177.21
2016,1,9,15,30,87.0,106.0,1.0,10.0,128.0,185.47,155.01
2016,1,9,15,45,77.0,88.0,0.9,10.0,105.0,155.18,128.74
2016,1,9,16,0,67.0,70.0,0.8,10.0,82.0,125.72,102.71
2016,1,9,16,15,48.0,52.0,0.8,9.5,59.5,81.92,64.34
2016,1,9,16,30,29.0,34.0,0.8,9.0,37.0,50.39,35.54
2016,1,9,16,45,14.5,17.0,0.8,9.0,18.5,21.52,1.11
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,7.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,7.0,14.0,11.02,0.0
2016,1,10,7,45,220.0,23.0,1.15,7.5,47.5,152.26,88.39
2016,1,10,8,0,440.0,32.0,1.3,8.0,81.0,295.81,236.85
2016,1,10,8,15,522.5,39.0,1.3,8.0,122.5,374.71,309.56
2016,1,10,8,30,605.0,46.0,1.3,8.0,164.0,455.99,380.56
2016,1,10,8,45,660.0,50.0,1.35,8.5,206.0,528.28,441.09
2016,1,10,9,0,715.0,54.0,1.4,9.0,248.0,603.77,500.48
2016,1,10,9,15,747.5,57.5,1.3,9.5,287.0,664.48,544.42
2016,1,10,9,30,780.0,61.0,1.2,10.0,326.0,725.73,586.89
2016,1,10,9,45,807.5,62.0,1.15,10.5,361.0,779.78,622.98
2016,1,10,10,0,835.0,63.0,1.1,11.0,396.0,833.15,657.46
2016,1,10,10,15,849.5,64.5,1.05,11.0,424.5,864.53,676.85
2016,1,10,10,30,864.0,66.0,1.0,11.0,453.0,903.25,701.24
2016,1,10,10,45,876.0,66.5,0.95,11.5,475.0,936.0,719.75
2016,1,10,11,0,888.0,67.0,0.9,12.0,497.0,966.17,736.27
2016,1,10,11,15,565.0,146.5,1.0,12.0,423.0,766.43,599.72
2016,1,10,11,30,242.0,226.0,1.1,12.0,349.0,498.73,400.35
2016,1,10,11,45,149.5,225.0,1.2,12.5,301.5,405.32,328.01
2016,1,10,12,0,57.0,224.0,1.3,13.0,254.0,286.64,231.94
2016,1,10,12,15,57.0,224.0,1.35,13.0,253.5,286.58,232.58
2016,1,10,12,30,57.0,224.0,1.4,13.0,253.0,286.67,232.76
2016,1,10,12,45,28.5,171.5,1.45,13.5,186.0,193.77,156.81
2016,1,10,13,0,0.0,119.0,1.5,14.0,119.0,95.68,74.93
2016,1,10,13,15,51.5,166.5,1.5,13.5,191.5,211.22,173.04
2016,1,10,13,30,103.0,214.0,1.5,13.0,264.0,320.67,262.95
2016,1,10,13,45,51.5,136.5,1.5,13.0,161.5,176.59,144.67
2016,1,10,14,0,0.0,59.0,1.5,13.0,59.0,45.21,33.01
2016,1,10,14,15,16.0,107.0,1.4,12.5,113.5,101.03,81.42
2016,1,10,14,30,32.0,155.0,1.3,12.0,168.0,183.39,151.04
2016,1,10,14,45,28.5,141.5,1.25,12.0,152.5,165.64,136.07
2016,1,10,15,0,25.0,128.0,1.2,12.0,137.0,148.39,121.72
2016,1,10,15,15,21.0,113.0,1.0,11.5,119.5,116.92,95.34
2016,1,10,15,30,17.0,98.0,0.8,11.0,102.0,99.91,80.89
2016,1,10,15,45,10.0,81.5,0.65,11.0,84.0,79.58,63.14
2016,1,10,16,0,3.0,65.0,0.5,11.0,66.0,59.92,45.83
2016,1,10,16,15,1.5,48.0,0.4,10.5,48.5,43.23,31.13
2016,1,10,16,30,0.0,31.0,0.3,10.0,31.0,26.14,15.78
2016,1,10,16,45,0.0,15.5,0.25,10.0,15.5,11.82,0.0
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,9.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,9.0,10.0,7.87,0.0
2016,1,11,7,45,71.0,24.5,0.65,9.5,32.5,72.73,39.96
2016,1,11,8,0,142.0,39.0,0.7,10.0,55.0,133.94,105.39
2016,1,11,8,15,170.0,56.0,0.8,10.0,83.5,176.91,145.17
2016,1,11,8,30,198.0,73.0,0.9,10.0,112.0,222.25,185.6
2016,1,11,8,45,216.0,89.5,1.0,10.5,140.5,262.58,220.48
2016,1,11,9,0,234.0,106.0,1.1,11.0,169.0,304.26,255.48
2016,1,11,9,15,246.0,120.5,1.0,11.5,196.0,339.93,284.02
2016,1,11,9,30,258.0,135.0,0.9,12.0,223.0,376.19,312.05
2016,1,11,9,45,395.0,127.0,0.85,12.5,277.5,509.08,416.75
2016,1,11,10,0,532.0,119.0,0.8,13.0,332.0,632.8,508.26
2016,1,11,10,15,623.0,106.0,0.7,13.0,372.5,727.12,572.9
2016,1,11,10,30,714.0,93.0,0.6,13.0,413.0,814.07,629.92
2016,1,11,10,45,723.0,96.0,0.5,13.5,434.0,844.5,645.41
2016,1,11,11,0,732.0,99.0,0.4,14.0,455.0,872.66,659.84
2016,1,11,11,15,616.5,137.5,0.35,14.0,443.0,817.18,620.48
2016,1,11,11,30,501.0,176.0,0.3,14.0,431.0,745.11,570.29
2016,1,11,11,45,470.0,186.5,0.25,14.0,428.5,731.0,559.78
2016,1,11,12,0,439.0,197.0,0.2,14.0,426.0,714.26,546.69
2016,1,11,12,15,425.0,200.0,0.3,14.0,422.0,704.16,541.01
2016,1,11,12,30,411.0,203.0,0.4,14.0,418.0,692.15,534.0
2016,1,11,12,45,392.5,203.5,0.55,14.5,406.0,647.72,504.36
2016,1,11,13,0,374.0,204.0,0.7,15.0,394.0,626.03,490.19
2016,1,11,13,15,394.5,193.0,0.75,15.0,388.0,627.52,493.16
2016,1,11,13,30,415.0,182.0,0.8,15.0,382.0,650.14,510.53
2016,1,11,13,45,413.5,173.0,0.9,15.0,364.5,628.63,496.52
2016,1,11,14,0,412.0,164.0,1.0,15.0,347.0,605.59,481.63
2016,1,11,14,15,413.5,151.5,0.95,14.5,325.5,579.79,464.12
2016,1,11,14,30,415.0,139.0,0.9,14.0,304.0,552.43,445.19
2016,1,11,14,45,401.0,129.5,0.85,14.0,277.0,514.27,416.58
2016,1,11,15,0,387.0,120.0,0.8,14.0,250.0,475.94,387.39
2016,1,11,15,15,372.5,106.0,0.75,13.5,219.0,432.05,353.97
2016,1,11,15,30,358.0,92.0,0.7,13.0,188.0,388.44,319.73
2016,1,11,15,45,467.0,68.5,0.7,13.0,171.0,419.65,344.06
2016,1,11,16,0,576.0,45.0,0.7,13.0,154.0,435.88,353.45
2016,1,11,16,15,490.5,38.0,0.7,12.5,113.5,349.6,280.37
2016,1,11,16,30,405.0,31.0,0.7,12.0,73.0,271.59,209.62
