Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,202.5,15.5,0.75,12.0,36.5,130.24,56.69
2016,1,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,15,104.0,5.5,1.7,6.5,8.0,0.0,0.0
2016,1,12,7,30,208.0,11.0,2.0,7.0,16.0,93.25,0.0
2016,1,12,7,45,354.0,20.0,2.35,8.0,51.0,205.79,124.0
2016,1,12,8,0,500.0,29.0,2.7,9.0,86.0,315.87,253.65
2016,1,12,8,15,579.0,35.5,2.75,9.5,128.5,395.72,327.96
2016,1,12,8,30,658.0,42.0,2.8,10.0,171.0,482.57,403.81
2016,1,12,8,45,703.5,46.5,2.85,10.5,213.5,551.17,462.18
2016,1,12,9,0,749.0,51.0,2.9,11.0,256.0,622.29,518.76
2016,1,12,9,15,781.0,54.0,2.85,11.5,295.5,683.41,564.6
2016,1,12,9,30,813.0,57.0,2.8,12.0,335.0,745.0,609.19
2016,1,12,9,45,833.0,59.5,2.75,12.5,370.0,795.99,644.46
2016,1,12,10,0,853.0,62.0,2.7,13.0,405.0,836.51,671.17
2016,1,12,10,15,867.5,64.0,2.55,13.0,434.0,878.63,699.0
2016,1,12,10,30,882.0,66.0,2.4,13.0,463.0,918.72,724.7
2016,1,12,10,45,785.5,89.0,2.25,13.5,455.0,888.51,699.1
2016,1,12,11,0,689.0,112.0,2.1,14.0,447.0,846.73,666.22
2016,1,12,11,15,800.0,91.0,2.05,14.0,492.0,936.15,728.25
2016,1,12,11,30,911.0,70.0,2.0,14.0,537.0,1019.2,782.86
2016,1,12,11,45,913.0,70.5,2.0,14.5,544.0,1030.45,787.52
2016,1,12,12,0,915.0,71.0,2.0,15.0,551.0,1038.23,790.86
2016,1,12,12,15,915.0,71.0,1.9,15.0,551.0,1039.79,790.3
2016,1,12,12,30,915.0,71.0,1.8,15.0,551.0,1037.8,787.59
2016,1,12,12,45,912.0,70.5,1.7,15.0,543.0,1028.57,780.25
2016,1,12,13,0,909.0,70.0,1.6,15.0,535.0,1015.9,770.84
2016,1,12,13,15,646.5,130.0,1.5,15.0,455.5,837.01,648.39
2016,1,12,13,30,384.0,190.0,1.4,15.0,376.0,606.83,482.08
2016,1,12,13,45,320.5,190.5,1.3,15.0,341.0,539.47,432.44
2016,1,12,14,0,257.0,191.0,1.2,15.0,306.0,474.13,381.91
2016,1,12,14,15,406.0,152.5,1.1,14.5,321.0,574.38,462.46
2016,1,12,14,30,555.0,114.0,1.0,14.0,336.0,652.23,522.02
2016,1,12,14,45,535.5,107.5,0.9,14.0,306.0,607.34,487.77
2016,1,12,15,0,516.0,101.0,0.8,14.0,276.0,555.37,448.95
2016,1,12,15,15,495.5,91.0,0.8,13.5,242.5,506.25,412.67
2016,1,12,15,30,475.0,81.0,0.8,13.0,209.0,457.67,375.37
2016,1,12,15,45,433.0,71.0,0.85,12.5,173.0,395.72,326.03
2016,1,12,16,0,391.0,61.0,0.9,12.0,137.0,337.08,277.29
2016,1,12,16,15,339.0,48.0,0.95,11.5,101.5,272.61,221.78
2016,1,12,16,30,287.0,35.0,1.0,11.0,66.0,215.61,168.82
2016,1,12,16,45,143.5,22.5,1.05,10.5,38.0,110.84,55.21
2016,1,12,17,0,0.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,1,12,17,15,0.0,5.0,1.1,10.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,7.5,2.0,10.5,7.5,0.0,0.0
2016,1,13,7,30,0.0,15.0,2.1,11.0,15.0,11.8,0.0
2016,1,13,7,45,233.5,23.0,2.25,11.5,49.5,157.59,94.49
2016,1,13,8,0,467.0,31.0,2.4,12.0,84.0,299.46,238.03
2016,1,13,8,15,549.5,37.5,2.55,12.0,126.5,379.92,312.06
2016,1,13,8,30,632.0,44.0,2.7,12.0,169.0,467.57,388.65
2016,1,13,8,45,684.0,48.5,2.85,12.5,212.0,539.42,449.45
2016,1,13,9,0,736.0,53.0,3.0,13.0,255.0,614.38,509.27
2016,1,13,9,15,395.0,96.0,3.1,13.0,206.5,438.43,367.52
2016,1,13,9,30,54.0,139.0,3.2,13.0,158.0,184.17,152.12
2016,1,13,9,45,65.5,155.0,3.3,13.0,180.0,212.38,176.39
2016,1,13,10,0,77.0,171.0,3.4,13.0,202.0,241.56,200.65
2016,1,13,10,15,226.0,172.5,3.5,13.0,273.0,416.7,347.31
2016,1,13,10,30,375.0,174.0,3.6,13.0,344.0,562.34,465.27
2016,1,13,10,45,187.5,126.5,3.7,13.5,211.5,333.12,277.72
2016,1,13,11,0,0.0,79.0,3.8,14.0,79.0,60.71,45.76
2016,1,13,11,15,5.0,130.0,3.85,14.0,132.5,110.99,88.32
2016,1,13,11,30,10.0,181.0,3.9,14.0,186.0,166.64,134.58
2016,1,13,11,45,202.0,195.5,4.0,14.0,301.5,420.13,347.36
2016,1,13,12,0,394.0,210.0,4.1,14.0,417.0,659.36,537.01
2016,1,13,12,15,414.0,205.0,4.05,13.5,423.0,698.29,565.98
2016,1,13,12,30,434.0,200.0,4.0,13.0,429.0,712.07,577.68
2016,1,13,12,45,424.0,201.0,4.0,13.0,422.0,700.1,568.47
2016,1,13,13,0,414.0,202.0,4.0,13.0,415.0,686.39,558.16
2016,1,13,13,15,247.5,208.5,3.9,13.0,335.0,501.25,411.54
2016,1,13,13,30,81.0,215.0,3.8,13.0,255.0,299.02,245.88
2016,1,13,13,45,276.5,184.5,3.75,13.0,311.0,489.9,406.18
2016,1,13,14,0,472.0,154.0,3.7,13.0,367.0,649.85,534.99
2016,1,13,14,15,416.0,153.0,3.55,12.5,331.5,584.06,483.04
2016,1,13,14,30,360.0,152.0,3.4,12.0,296.0,500.1,417.56
2016,1,13,14,45,556.0,110.5,3.3,12.0,311.0,627.88,521.97
2016,1,13,15,0,752.0,69.0,3.2,12.0,326.0,707.9,583.4
2016,1,13,15,15,716.5,65.0,2.8,11.5,286.5,644.43,533.67
2016,1,13,15,30,681.0,61.0,2.4,11.0,247.0,587.23,488.62
2016,1,13,15,45,634.5,55.0,2.0,10.5,205.5,516.63,430.1
2016,1,13,16,0,588.0,49.0,1.6,10.0,164.0,449.01,371.79
2016,1,13,16,15,501.0,41.5,1.45,9.5,122.0,360.29,295.31
2016,1,13,16,30,414.0,34.0,1.3,9.0,80.0,279.82,221.78
2016,1,13,16,45,268.0,23.0,1.15,8.5,47.0,171.24,97.25
2016,1,13,17,0,122.0,12.0,1.0,8.0,14.0,58.33,0.0
2016,1,13,17,15,61.0,6.0,1.0,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,5.5,0.15,6.0,5.5,0.0,0.0
2016,1,14,7,30,0.0,11.0,0.2,6.0,11.0,8.65,0.0
2016,1,14,7,45,78.5,25.5,0.3,6.5,34.5,77.28,45.74
2016,1,14,8,0,157.0,40.0,0.4,7.0,58.0,141.54,112.98
2016,1,14,8,15,184.0,57.0,0.45,7.5,87.0,184.51,152.61
2016,1,14,8,30,211.0,74.0,0.5,8.0,116.0,229.77,192.67
2016,1,14,8,45,232.0,89.5,0.6,8.5,145.5,271.27,228.58
2016,1,14,9,0,253.0,105.0,0.7,9.0,175.0,314.46,264.84
2016,1,14,9,15,260.5,120.5,0.9,9.5,202.0,348.94,293.2
2016,1,14,9,30,268.0,136.0,1.1,10.0,229.0,383.54,321.02
2016,1,14,9,45,442.0,119.5,1.35,11.0,291.0,537.39,444.81
2016,1,14,10,0,616.0,103.0,1.6,12.0,353.0,694.61,562.94
2016,1,14,10,15,651.0,102.5,1.7,12.0,383.0,746.41,599.38
2016,1,14,10,30,686.0,102.0,1.8,12.0,413.0,797.69,636.09
2016,1,14,10,45,596.5,133.5,1.95,12.5,414.0,766.63,612.28
2016,1,14,11,0,507.0,165.0,2.1,13.0,415.0,720.49,577.75
2016,1,14,11,15,567.5,152.5,2.1,12.5,439.5,774.83,618.81
2016,1,14,11,30,628.0,140.0,2.1,12.0,464.0,839.99,666.02
2016,1,14,11,45,627.0,142.5,2.15,12.0,470.5,848.49,671.49
2016,1,14,12,0,626.0,145.0,2.2,12.0,477.0,854.26,675.75
2016,1,14,12,15,621.0,146.5,2.15,12.0,476.0,852.12,673.62
2016,1,14,12,30,616.0,148.0,2.1,12.0,475.0,847.23,669.76
2016,1,14,12,45,510.5,175.0,2.1,12.0,443.0,757.87,605.15
2016,1,14,13,0,405.0,202.0,2.1,12.0,411.0,654.04,527.34
2016,1,14,13,15,293.0,212.0,2.05,12.0,361.0,550.39,447.02
2016,1,14,13,30,181.0,222.0,2.0,12.0,311.0,426.8,349.19
2016,1,14,13,45,113.0,204.5,1.95,12.0,259.5,337.21,277.15
2016,1,14,14,0,45.0,187.0,1.9,12.0,208.0,230.17,188.91
2016,1,14,14,15,28.0,167.0,1.75,11.5,180.0,191.05,156.94
2016,1,14,14,30,11.0,147.0,1.6,11.0,152.0,137.97,112.56
2016,1,14,14,45,8.0,135.0,1.5,11.0,138.5,124.46,101.35
2016,1,14,15,0,5.0,123.0,1.4,11.0,125.0,111.37,90.31
2016,1,14,15,15,2.5,108.5,1.3,10.5,109.5,96.31,77.66
2016,1,14,15,30,0.0,94.0,1.2,10.0,94.0,81.6,65.14
2016,1,14,15,45,0.0,78.0,1.1,10.0,78.0,67.2,52.65
2016,1,14,16,0,0.0,62.0,1.0,10.0,62.0,52.81,40.01
2016,1,14,16,15,0.0,46.0,1.0,10.0,46.0,38.32,27.16
2016,1,14,16,30,0.0,30.0,1.0,10.0,30.0,23.53,13.98
2016,1,14,16,45,0.0,17.5,1.0,10.0,17.5,13.35,3.08
2016,1,14,17,0,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2016,1,14,17,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,66.0,6.0,0.85,8.0,7.5,0.0,0.0
2016,1,15,7,30,132.0,12.0,1.0,8.0,15.0,62.36,0.0
2016,1,15,7,45,271.0,23.5,1.15,8.5,48.5,174.76,109.94
2016,1,15,8,0,410.0,35.0,1.3,9.0,82.0,278.85,223.25
2016,1,15,8,15,493.0,42.5,1.35,9.0,123.5,357.01,294.57
2016,1,15,8,30,576.0,50.0,1.4,9.0,165.0,442.98,369.1
2016,1,15,8,45,628.5,55.0,1.45,9.5,207.0,512.84,427.52
2016,1,15,9,0,681.0,60.0,1.5,10.0,249.0,581.21,482.18
2016,1,15,9,15,340.5,90.0,1.5,10.0,184.5,388.47,326.54
2016,1,15,9,30,0.0,120.0,1.5,10.0,120.0,103.87,83.57
2016,1,15,9,45,378.5,102.0,1.5,10.5,256.0,462.27,389.23
2016,1,15,10,0,757.0,84.0,1.5,11.0,392.0,793.16,637.5
2016,1,15,10,15,401.0,136.0,1.4,11.0,300.5,550.51,449.57
2016,1,15,10,30,45.0,188.0,1.3,11.0,209.0,231.01,188.69
2016,1,15,10,45,291.0,173.5,1.25,11.5,316.5,489.38,402.37
2016,1,15,11,0,537.0,159.0,1.2,12.0,424.0,742.16,591.07
2016,1,15,11,15,580.0,150.5,1.15,12.0,445.0,784.41,616.9
2016,1,15,11,30,623.0,142.0,1.1,12.0,466.0,836.95,652.07
2016,1,15,11,45,739.5,116.0,1.05,12.0,506.0,931.45,714.96
2016,1,15,12,0,856.0,90.0,1.0,12.0,546.0,1015.36,768.25
2016,1,15,12,15,856.0,90.0,0.9,12.0,546.0,1017.13,765.82
2016,1,15,12,30,856.0,90.0,0.8,12.0,546.0,1015.45,762.52
2016,1,15,12,45,590.5,155.0,0.75,12.5,467.5,824.74,633.07
2016,1,15,13,0,325.0,220.0,0.7,13.0,389.0,595.98,467.95
2016,1,15,13,15,354.0,207.5,0.65,13.0,386.5,604.89,477.92
2016,1,15,13,30,383.0,195.0,0.6,13.0,384.0,611.65,483.5
2016,1,15,13,45,604.0,137.0,0.55,13.0,420.0,777.42,604.16
2016,1,15,14,0,825.0,79.0,0.5,13.0,456.0,892.0,679.79
2016,1,15,14,15,807.5,76.5,0.45,13.0,426.5,849.28,649.18
2016,1,15,14,30,790.0,74.0,0.4,13.0,397.0,804.79,619.66
2016,1,15,14,45,775.5,69.0,0.4,13.0,363.5,758.27,589.19
2016,1,15,15,0,761.0,64.0,0.4,13.0,330.0,710.35,557.04
2016,1,15,15,15,726.0,60.5,0.4,12.5,290.5,647.65,514.23
2016,1,15,15,30,691.0,57.0,0.4,12.0,251.0,585.76,470.53
2016,1,15,15,45,644.5,51.5,0.45,12.0,209.0,515.2,417.07
2016,1,15,16,0,598.0,46.0,0.5,12.0,167.0,447.38,362.5
2016,1,15,16,15,516.0,39.5,0.5,11.5,125.5,367.0,295.51
2016,1,15,16,30,434.0,33.0,0.5,11.0,84.0,289.56,227.4
2016,1,15,16,45,289.5,22.5,0.5,11.0,50.0,183.24,116.57
2016,1,15,17,0,145.0,12.0,0.5,11.0,16.0,67.71,0.0
2016,1,15,17,15,72.5,6.0,0.45,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.0,1.0,9.5,3.0,0.0,0.0
2016,1,16,7,30,0.0,6.0,1.1,10.0,6.0,4.72,0.0
2016,1,16,7,45,0.0,20.0,1.25,10.5,20.0,15.27,4.74
2016,1,16,8,0,0.0,34.0,1.4,11.0,34.0,28.08,17.75
2016,1,16,8,15,0.0,52.0,1.5,11.0,52.0,45.19,32.93
2016,1,16,8,30,0.0,70.0,1.6,11.0,70.0,61.89,47.67
2016,1,16,8,45,5.0,86.0,1.75,11.5,87.5,79.38,62.94
2016,1,16,9,0,10.0,102.0,1.9,12.0,105.0,97.4,78.47
2016,1,16,9,15,15.0,117.0,1.9,12.0,122.0,114.84,93.45
2016,1,16,9,30,20.0,132.0,1.9,12.0,139.0,132.85,108.74
2016,1,16,9,45,185.0,144.5,1.95,12.5,219.5,314.14,263.56
2016,1,16,10,0,350.0,157.0,2.0,13.0,300.0,496.68,410.73
2016,1,16,10,15,374.5,165.0,1.95,13.0,328.0,538.92,441.91
2016,1,16,10,30,399.0,173.0,1.9,13.0,356.0,603.39,489.8
2016,1,16,10,45,356.5,190.5,1.9,13.5,360.0,572.43,463.64
2016,1,16,11,0,314.0,208.0,1.9,14.0,364.0,560.13,451.85
2016,1,16,11,15,303.0,217.0,1.85,14.0,371.5,565.66,455.03
2016,1,16,11,30,292.0,226.0,1.8,14.0,379.0,569.79,457.04
2016,1,16,11,45,199.5,235.0,1.75,14.0,340.5,465.84,375.39
2016,1,16,12,0,107.0,244.0,1.7,14.0,302.0,360.1,290.9
2016,1,16,12,15,53.5,199.5,1.65,14.0,228.5,250.19,202.61
2016,1,16,12,30,0.0,155.0,1.6,14.0,155.0,129.03,102.21
2016,1,16,12,45,5.0,170.0,1.55,14.0,173.0,149.22,119.36
2016,1,16,13,0,10.0,185.0,1.5,14.0,191.0,170.06,136.66
2016,1,16,13,15,73.0,205.5,1.4,14.0,242.5,277.31,225.95
2016,1,16,13,30,136.0,226.0,1.3,14.0,294.0,387.13,313.8
2016,1,16,13,45,83.0,204.0,1.25,14.0,245.0,285.56,231.96
2016,1,16,14,0,30.0,182.0,1.2,14.0,196.0,208.91,169.13
2016,1,16,14,15,29.5,171.5,1.05,14.0,184.5,197.0,159.88
2016,1,16,14,30,29.0,161.0,0.9,14.0,173.0,185.37,150.55
2016,1,16,14,45,14.5,127.0,0.8,14.0,133.0,120.61,96.88
2016,1,16,15,0,0.0,93.0,0.7,14.0,93.0,75.49,58.79
2016,1,16,15,15,0.0,82.0,0.65,13.5,82.0,66.06,51.08
2016,1,16,15,30,0.0,71.0,0.6,13.0,71.0,56.73,43.25
2016,1,16,15,45,0.0,59.0,0.55,13.0,59.0,46.48,34.42
2016,1,16,16,0,0.0,47.0,0.5,13.0,47.0,36.27,25.52
2016,1,16,16,15,0.0,35.0,0.5,12.5,35.0,26.74,17.17
2016,1,16,16,30,0.0,23.0,0.5,12.0,23.0,17.53,9.0
2016,1,16,16,45,0.0,14.0,0.5,12.0,14.0,10.65,1.96
2016,1,16,17,0,0.0,5.0,0.5,12.0,5.0,3.93,0.0
2016,1,16,17,15,0.0,2.5,0.5,12.0,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.0,11.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.0,11.0,2.0,1.57,0.0
2016,1,17,7,45,0.0,8.0,1.05,11.5,8.0,6.06,0.0
2016,1,17,8,0,0.0,14.0,1.1,12.0,14.0,10.63,3.2
2016,1,17,8,15,0.0,21.5,1.4,12.0,21.5,16.36,8.32
2016,1,17,8,30,0.0,29.0,1.7,12.0,29.0,22.1,13.41
2016,1,17,8,45,0.0,36.0,2.05,12.5,36.0,27.47,18.11
2016,1,17,9,0,0.0,43.0,2.4,13.0,43.0,32.85,22.74
2016,1,17,9,15,0.0,50.0,2.45,13.0,50.0,38.24,27.38
2016,1,17,9,30,0.0,57.0,2.5,13.0,57.0,43.65,31.98
2016,1,17,9,45,8.5,105.5,2.6,13.5,109.0,93.56,74.65
2016,1,17,10,0,17.0,154.0,2.7,14.0,161.0,150.03,121.94
2016,1,17,10,15,38.5,174.5,2.75,14.0,192.0,208.59,170.87
2016,1,17,10,30,60.0,195.0,2.8,14.0,223.0,252.77,207.36
2016,1,17,10,45,42.0,194.0,2.9,14.5,214.0,233.55,190.3
2016,1,17,11,0,24.0,193.0,3.0,15.0,205.0,193.54,156.51
2016,1,17,11,15,12.0,176.0,3.1,15.0,182.0,163.04,130.96
2016,1,17,11,30,0.0,159.0,3.2,15.0,159.0,133.35,105.9
2016,1,17,11,45,166.0,193.5,3.35,15.0,283.0,379.69,312.03
2016,1,17,12,0,332.0,228.0,3.5,15.0,407.0,617.04,499.08
2016,1,17,12,15,166.0,136.5,3.5,15.0,226.0,335.07,275.52
2016,1,17,12,30,0.0,45.0,3.5,15.0,45.0,34.48,23.4
2016,1,17,12,45,16.0,128.0,3.5,15.0,136.5,119.54,95.46
2016,1,17,13,0,32.0,211.0,3.5,15.0,228.0,242.32,196.54
2016,1,17,13,15,16.0,179.5,3.3,15.0,188.0,170.55,137.25
2016,1,17,13,30,0.0,148.0,3.1,15.0,148.0,123.44,97.89
2016,1,17,13,45,0.0,113.5,2.95,15.0,113.5,90.94,71.04
2016,1,17,14,0,0.0,79.0,2.8,15.0,79.0,60.7,45.8
2016,1,17,14,15,11.5,119.0,2.6,14.5,124.0,107.74,86.1
2016,1,17,14,30,23.0,159.0,2.4,14.0,169.0,160.46,130.75
2016,1,17,14,45,12.5,142.0,2.25,14.0,147.5,134.8,109.03
2016,1,17,15,0,2.0,125.0,2.1,14.0,126.0,110.08,88.11
2016,1,17,15,15,1.0,110.5,1.8,13.5,111.0,96.28,76.72
2016,1,17,15,30,0.0,96.0,1.5,13.0,96.0,82.73,65.36
2016,1,17,15,45,0.0,80.5,1.2,13.0,80.5,68.93,53.54
2016,1,17,16,0,0.0,65.0,0.9,13.0,65.0,55.17,41.61
2016,1,17,16,15,0.0,49.0,0.9,12.5,49.0,40.79,29.08
2016,1,17,16,30,0.0,33.0,0.9,12.0,33.0,26.18,16.24
2016,1,17,16,45,0.0,20.0,0.9,11.5,20.0,15.26,5.61
2016,1,17,17,0,0.0,7.0,0.9,11.0,7.0,5.51,0.0
2016,1,17,17,15,0.0,3.5,0.9,11.0,3.5,2.75,0.0
2016,1,17,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,92.0,6.0,1.25,10.5,8.5,0.0,0.0
2016,1,18,7,30,184.0,12.0,1.2,11.0,17.0,82.13,0.0
2016,1,18,7,45,325.5,21.5,1.2,11.5,52.0,196.53,129.21
2016,1,18,8,0,467.0,31.0,1.2,12.0,87.0,295.25,234.21
2016,1,18,8,15,545.0,37.0,1.2,12.0,129.0,372.07,303.34
2016,1,18,8,30,623.0,43.0,1.2,12.0,171.0,455.78,374.8
2016,1,18,8,45,673.0,47.5,1.2,12.5,213.5,525.71,431.97
2016,1,18,9,0,723.0,52.0,1.2,13.0,256.0,598.75,488.13
2016,1,18,9,15,755.5,55.0,1.15,13.5,296.0,659.42,531.37
2016,1,18,9,30,788.0,58.0,1.1,14.0,336.0,720.73,573.4
2016,1,18,9,45,799.0,63.0,1.05,14.5,369.5,767.05,603.22
2016,1,18,10,0,810.0,68.0,1.0,15.0,403.0,811.69,631.07
2016,1,18,10,15,826.0,70.0,1.05,15.0,432.5,855.02,660.07
2016,1,18,10,30,842.0,72.0,1.1,15.0,462.0,896.47,687.47
2016,1,18,10,45,852.0,73.5,1.15,15.5,484.5,929.42,707.63
2016,1,18,11,0,862.0,75.0,1.2,16.0,507.0,948.23,718.34
2016,1,18,11,15,868.5,76.0,1.4,16.0,522.5,971.15,735.87
2016,1,18,11,30,875.0,77.0,1.6,16.0,538.0,991.0,751.27
2016,1,18,11,45,876.5,78.0,1.8,16.0,546.0,1002.59,761.2
2016,1,18,12,0,878.0,79.0,2.0,16.0,554.0,1010.82,768.99
2016,1,18,12,15,878.0,79.5,2.05,16.0,554.5,1013.46,771.21
2016,1,18,12,30,878.0,80.0,2.1,16.0,555.0,1012.67,771.36
2016,1,18,12,45,873.0,80.0,2.15,16.0,547.0,1002.73,765.55
2016,1,18,13,0,868.0,80.0,2.2,16.0,539.0,989.48,757.73
2016,1,18,13,15,669.5,130.0,2.1,16.0,478.0,861.19,668.89
2016,1,18,13,30,471.0,180.0,2.0,16.0,417.0,702.69,555.26
2016,1,18,13,45,568.0,145.5,1.95,16.0,419.5,744.1,588.51
2016,1,18,14,0,665.0,111.0,1.9,16.0,422.0,789.83,621.5
2016,1,18,14,15,566.5,125.5,1.7,15.5,379.0,696.79,554.12
2016,1,18,14,30,468.0,140.0,1.5,15.0,336.0,600.43,483.06
2016,1,18,14,45,612.5,103.5,1.35,15.0,337.0,669.89,536.34
2016,1,18,15,0,757.0,67.0,1.2,15.0,338.0,712.27,566.0
2016,1,18,15,15,724.5,63.5,1.0,14.5,299.0,651.51,520.7
2016,1,18,15,30,692.0,60.0,0.8,14.0,260.0,591.31,475.84
2016,1,18,15,45,649.0,54.5,0.65,14.0,218.5,522.86,422.02
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,461.75,371.28
2016,1,18,16,15,529.0,42.0,0.6,13.5,135.0,378.01,303.38
2016,1,18,16,30,452.0,35.0,0.7,13.0,93.0,301.47,237.67
2016,1,18,16,45,226.0,28.5,0.8,13.0,57.5,162.27,113.51
2016,1,18,17,0,0.0,22.0,0.9,13.0,22.0,17.31,0.0
2016,1,18,17,15,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,1,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.0,3.45,12.0,1.0,0.0,0.0
2016,1,19,7,30,0.0,2.0,3.7,12.0,2.0,1.57,0.0
2016,1,19,7,45,0.0,6.0,4.0,12.5,6.0,4.54,0.0
2016,1,19,8,0,0.0,10.0,4.3,13.0,10.0,7.58,0.63
2016,1,19,8,15,0.0,15.5,4.55,13.0,15.5,11.77,4.34
2016,1,19,8,30,0.0,21.0,4.8,13.0,21.0,15.97,8.06
2016,1,19,8,45,0.0,26.0,5.1,13.0,26.0,19.79,11.42
2016,1,19,9,0,0.0,31.0,5.4,13.0,31.0,23.63,14.76
2016,1,19,9,15,0.0,36.0,5.35,13.0,36.0,27.47,18.07
2016,1,19,9,30,0.0,41.0,5.3,13.0,41.0,31.31,21.35
2016,1,19,9,45,0.0,26.0,5.25,13.5,26.0,19.82,11.39
2016,1,19,10,0,0.0,11.0,5.2,14.0,11.0,8.37,1.52
2016,1,19,10,15,0.0,9.5,5.15,14.0,9.5,7.23,0.53
2016,1,19,10,30,0.0,8.0,5.1,14.0,8.0,6.09,0.0
2016,1,19,10,45,0.0,8.5,5.05,14.5,8.5,6.48,0.0
2016,1,19,11,0,0.0,9.0,5.0,15.0,9.0,6.86,0.17
2016,1,19,11,15,0.0,9.0,4.9,15.0,9.0,6.87,0.16
2016,1,19,11,30,0.0,9.0,4.8,15.0,9.0,6.87,0.16
2016,1,19,11,45,0.0,48.5,4.75,15.0,48.5,37.17,25.78
2016,1,19,12,0,0.0,88.0,4.7,15.0,88.0,67.73,51.41
2016,1,19,12,15,0.0,70.0,4.7,15.0,70.0,53.77,39.7
2016,1,19,12,30,0.0,52.0,4.7,15.0,52.0,39.87,28.02
2016,1,19,12,45,0.0,77.0,4.75,15.0,77.0,59.19,44.27
2016,1,19,13,0,0.0,102.0,4.8,15.0,102.0,79.82,61.58
2016,1,19,13,15,2.5,136.0,4.7,15.0,137.0,113.52,89.85
2016,1,19,13,30,5.0,170.0,4.6,15.0,172.0,150.02,120.29
2016,1,19,13,45,2.5,140.5,4.6,15.0,141.5,118.77,94.37
2016,1,19,14,0,0.0,111.0,4.6,15.0,111.0,88.88,69.45
2016,1,19,14,15,398.5,95.0,4.35,14.5,263.5,496.94,416.14
2016,1,19,14,30,797.0,79.0,4.1,14.0,416.0,818.74,664.71
2016,1,19,14,45,402.5,104.5,3.85,14.0,274.5,485.8,404.53
2016,1,19,15,0,8.0,130.0,3.6,14.0,133.0,119.57,95.98
2016,1,19,15,15,4.0,116.5,3.3,13.5,118.0,104.4,83.75
2016,1,19,15,30,0.0,103.0,3.0,13.0,103.0,89.76,71.39
2016,1,19,15,45,0.0,86.0,2.7,13.0,86.0,74.35,58.2
2016,1,19,16,0,0.0,69.0,2.4,13.0,69.0,58.98,44.89
2016,1,19,16,15,194.5,56.0,2.1,12.5,81.5,186.26,153.67
2016,1,19,16,30,389.0,43.0,1.8,12.0,94.0,276.79,222.71
2016,1,19,16,45,259.5,30.5,1.55,12.0,58.5,181.57,131.23
2016,1,19,17,0,130.0,18.0,1.3,12.0,23.0,85.62,0.0
2016,1,19,17,15,65.0,9.0,1.15,11.5,11.5,29.88,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,9.5,0.25,9.0,9.5,0.0,0.0
2016,1,20,7,30,0.0,19.0,0.3,9.0,19.0,14.95,0.0
2016,1,20,7,45,228.5,27.5,0.35,9.5,55.5,158.45,107.96
2016,1,20,8,0,457.0,36.0,0.4,10.0,92.0,299.18,237.7
2016,1,20,8,15,536.5,43.0,0.5,10.0,135.0,376.93,306.43
2016,1,20,8,30,616.0,50.0,0.6,10.0,178.0,462.1,378.66
2016,1,20,8,45,669.5,54.5,0.7,10.5,222.0,529.24,433.85
2016,1,20,9,0,723.0,59.0,0.8,11.0,266.0,604.96,492.81
2016,1,20,9,15,755.0,62.5,0.8,11.5,306.5,666.29,536.45
2016,1,20,9,30,787.0,66.0,0.8,12.0,347.0,728.13,578.99
2016,1,20,9,45,711.5,84.0,0.85,12.5,357.5,723.89,573.77
2016,1,20,10,0,636.0,102.0,0.9,13.0,368.0,706.84,560.13
2016,1,20,10,15,683.0,98.0,0.85,13.0,402.0,765.93,600.81
2016,1,20,10,30,730.0,94.0,0.8,13.0,436.0,824.88,639.35
2016,1,20,10,45,801.0,87.5,0.8,13.5,479.0,897.71,685.97
2016,1,20,11,0,872.0,81.0,0.8,14.0,522.0,976.42,734.92
2016,1,20,11,15,878.5,82.0,0.7,14.0,538.0,1000.11,746.03
2016,1,20,11,30,885.0,83.0,0.6,14.0,554.0,1020.61,755.79
2016,1,20,11,45,890.5,82.0,0.5,14.5,562.5,1021.64,751.75
2016,1,20,12,0,896.0,81.0,0.4,15.0,571.0,1031.61,753.85
2016,1,20,12,15,895.5,81.0,0.4,15.0,571.0,1033.27,754.6
2016,1,20,12,30,895.0,81.0,0.4,15.0,571.0,1031.43,753.48
2016,1,20,12,45,898.5,78.5,0.45,15.5,565.0,1026.92,750.77
2016,1,20,13,0,902.0,76.0,0.5,16.0,559.0,1018.84,746.04
2016,1,20,13,15,895.5,75.0,0.65,16.0,543.5,999.24,737.92
2016,1,20,13,30,889.0,74.0,0.8,16.0,528.0,976.43,727.67
2016,1,20,13,45,880.5,72.5,1.0,16.0,505.5,948.01,714.33
2016,1,20,14,0,872.0,71.0,1.2,16.0,483.0,916.78,698.44
2016,1,20,14,15,857.0,69.0,1.2,16.0,454.0,886.41,679.43
2016,1,20,14,30,842.0,67.0,1.2,16.0,425.0,843.38,651.5
2016,1,20,14,45,822.5,64.5,1.2,16.0,390.0,794.1,618.89
2016,1,20,15,0,803.0,62.0,1.2,16.0,355.0,743.61,584.76
2016,1,20,15,15,772.5,58.5,1.1,15.5,315.5,682.61,542.08
2016,1,20,15,30,742.0,55.0,1.0,15.0,276.0,621.96,498.48
2016,1,20,15,45,698.0,51.0,0.9,14.5,233.0,552.4,445.96
2016,1,20,16,0,654.0,47.0,0.8,14.0,190.0,485.14,391.93
2016,1,20,16,15,582.0,41.0,0.8,13.5,146.5,402.54,324.18
2016,1,20,16,30,510.0,35.0,0.8,13.0,103.0,325.93,258.09
2016,1,20,16,45,255.0,31.0,0.8,12.5,65.0,180.05,131.31
2016,1,20,17,0,0.0,27.0,0.8,12.0,27.0,29.73,0.0
2016,1,20,17,15,0.0,13.5,0.75,12.0,13.5,10.62,0.0
2016,1,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.5,1.5,9.5,8.5,0.0,0.0
2016,1,21,7,30,0.0,17.0,1.6,10.0,17.0,13.38,0.0
2016,1,21,7,45,137.5,29.5,1.7,10.5,46.5,119.52,81.72
2016,1,21,8,0,275.0,42.0,1.8,11.0,76.0,211.23,169.43
2016,1,21,8,15,322.0,56.0,2.0,11.5,112.0,268.08,221.21
2016,1,21,8,30,369.0,70.0,2.2,12.0,148.0,329.65,275.25
2016,1,21,8,45,404.5,81.5,2.45,12.5,184.5,384.85,322.63
2016,1,21,9,0,440.0,93.0,2.7,13.0,221.0,442.78,370.79
2016,1,21,9,15,469.0,101.0,2.8,13.5,254.5,493.94,411.91
2016,1,21,9,30,498.0,109.0,2.9,14.0,288.0,546.45,452.97
2016,1,21,9,45,584.0,102.0,3.05,14.5,332.0,638.74,523.86
2016,1,21,10,0,670.0,95.0,3.2,15.0,376.0,727.22,588.96
2016,1,21,10,15,672.0,102.5,3.45,15.5,401.5,760.92,612.41
2016,1,21,10,30,674.0,110.0,3.7,16.0,427.0,792.35,634.38
2016,1,21,10,45,655.5,122.0,3.95,16.5,442.5,807.14,644.0
2016,1,21,11,0,637.0,134.0,4.2,17.0,458.0,818.22,651.03
2016,1,21,11,15,596.5,152.0,4.15,17.0,463.0,810.17,644.12
2016,1,21,11,30,556.0,170.0,4.1,17.0,468.0,790.1,628.67
2016,1,21,11,45,545.0,178.0,4.1,17.5,473.5,794.56,630.49
2016,1,21,12,0,534.0,186.0,4.1,18.0,479.0,796.47,630.14
2016,1,21,12,15,405.5,215.5,3.9,17.5,438.5,675.78,538.72
2016,1,21,12,30,277.0,245.0,3.7,17.0,398.0,580.28,464.13
2016,1,21,12,45,402.0,213.0,3.5,17.0,431.5,666.43,532.91
2016,1,21,13,0,527.0,181.0,3.3,17.0,465.0,775.74,615.16
2016,1,21,13,15,439.0,196.0,2.95,16.5,428.5,697.77,554.89
2016,1,21,13,30,351.0,211.0,2.6,16.0,392.0,598.66,479.78
2016,1,21,13,45,291.5,210.0,2.3,16.0,356.0,533.57,429.17
2016,1,21,14,0,232.0,209.0,2.0,16.0,320.0,448.81,363.0
2016,1,21,14,15,406.0,164.5,1.75,15.5,344.5,588.44,474.32
2016,1,21,14,30,580.0,120.0,1.5,15.0,369.0,683.55,546.42
2016,1,21,14,45,551.5,114.0,1.3,15.0,335.5,630.82,505.83
2016,1,21,15,0,523.0,108.0,1.1,15.0,302.0,570.78,460.56
2016,1,21,15,15,488.0,102.5,1.05,14.5,267.5,515.74,419.51
2016,1,21,15,30,453.0,97.0,1.0,14.0,233.0,462.4,378.46
2016,1,21,15,45,421.0,85.5,1.0,13.5,196.5,405.97,334.03
2016,1,21,16,0,389.0,74.0,1.0,13.0,160.0,351.81,289.66
2016,1,21,16,15,339.0,60.5,1.0,12.5,123.5,287.57,235.32
2016,1,21,16,30,289.0,47.0,1.0,12.0,87.0,228.27,183.16
2016,1,21,16,45,144.5,35.0,1.05,12.0,55.0,133.21,98.3
2016,1,21,17,0,0.0,23.0,1.1,12.0,23.0,22.19,0.0
2016,1,21,17,15,0.0,11.5,1.1,11.5,11.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
