Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,11.0,1.5,1.18,0.0
2016,1,22,7,30,0.0,3.0,3.1,11.0,3.0,2.36,0.0
2016,1,22,7,45,0.0,8.5,3.15,11.5,8.5,6.44,0.0
2016,1,22,8,0,0.0,14.0,3.2,12.0,14.0,10.63,3.24
2016,1,22,8,15,0.0,20.5,3.3,12.0,20.5,15.59,7.67
2016,1,22,8,30,0.0,27.0,3.4,12.0,27.0,20.56,12.09
2016,1,22,8,45,0.0,34.0,3.55,12.5,34.0,25.93,16.77
2016,1,22,9,0,0.0,41.0,3.7,13.0,41.0,31.31,21.4
2016,1,22,9,15,0.0,47.0,3.7,13.0,47.0,35.93,25.37
2016,1,22,9,30,0.0,53.0,3.7,13.0,53.0,40.56,29.3
2016,1,22,9,45,0.0,52.5,3.7,13.5,52.5,40.18,28.85
2016,1,22,10,0,0.0,52.0,3.7,14.0,52.0,39.8,28.4
2016,1,22,10,15,0.0,66.0,3.7,14.0,66.0,50.62,37.53
2016,1,22,10,30,0.0,80.0,3.7,14.0,80.0,61.48,46.64
2016,1,22,10,45,12.0,139.5,3.75,14.0,146.0,126.51,101.65
2016,1,22,11,0,24.0,199.0,3.8,14.0,212.0,198.23,161.17
2016,1,22,11,15,81.5,224.0,3.85,14.0,268.5,305.37,250.29
2016,1,22,11,30,139.0,249.0,3.9,14.0,325.0,417.69,341.1
2016,1,22,11,45,79.5,229.0,3.95,14.0,272.5,309.51,252.62
2016,1,22,12,0,20.0,209.0,4.0,14.0,220.0,202.95,164.05
2016,1,22,12,15,41.0,226.0,3.9,14.0,248.5,266.47,216.71
2016,1,22,12,30,62.0,243.0,3.8,14.0,277.0,308.93,251.51
2016,1,22,12,45,31.0,197.5,3.75,14.0,214.5,222.53,180.52
2016,1,22,13,0,0.0,152.0,3.7,14.0,152.0,125.57,99.69
2016,1,22,13,15,0.0,148.0,3.45,13.5,148.0,122.06,97.16
2016,1,22,13,30,0.0,144.0,3.2,13.0,144.0,118.66,94.6
2016,1,22,13,45,144.0,174.0,3.0,13.0,243.5,325.47,270.39
2016,1,22,14,0,288.0,204.0,2.8,13.0,343.0,515.81,423.83
2016,1,22,14,15,152.0,182.5,2.55,13.0,256.0,337.86,278.94
2016,1,22,14,30,16.0,161.0,2.3,13.0,169.0,154.5,125.31
2016,1,22,14,45,94.5,159.5,2.05,13.0,196.0,237.11,197.04
2016,1,22,15,0,173.0,158.0,1.8,13.0,223.0,315.08,262.33
2016,1,22,15,15,166.0,141.5,1.65,12.5,198.5,284.81,237.62
2016,1,22,15,30,159.0,125.0,1.5,12.0,174.0,254.97,213.28
2016,1,22,15,45,150.0,107.0,1.4,12.0,147.5,222.28,185.66
2016,1,22,16,0,141.0,89.0,1.3,12.0,121.0,190.27,157.99
2016,1,22,16,15,123.5,70.5,1.3,11.5,94.0,153.41,125.79
2016,1,22,16,30,106.0,52.0,1.3,11.0,67.0,128.25,102.53
2016,1,22,16,45,53.0,35.5,1.3,11.0,43.0,70.65,50.89
2016,1,22,17,0,0.0,19.0,1.3,11.0,19.0,15.95,0.0
2016,1,22,17,15,0.0,9.5,1.3,11.0,9.5,7.47,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,8.5,10.5,8.26,0.0
2016,1,23,7,30,0.0,21.0,2.0,9.0,21.0,16.52,0.0
2016,1,23,7,45,191.5,32.0,2.25,9.5,56.5,147.07,104.84
2016,1,23,8,0,383.0,43.0,2.5,10.0,92.0,265.83,215.07
2016,1,23,8,15,468.0,51.0,2.7,10.0,135.0,344.58,286.33
2016,1,23,8,30,553.0,59.0,2.9,10.0,178.0,431.05,362.15
2016,1,23,8,45,601.5,65.5,3.15,10.5,220.5,499.4,420.56
2016,1,23,9,0,650.0,72.0,3.4,11.0,263.0,570.92,479.6
2016,1,23,9,15,685.5,76.5,3.45,11.0,303.5,633.16,529.02
2016,1,23,9,30,721.0,81.0,3.5,11.0,344.0,696.47,577.37
2016,1,23,9,45,383.5,127.5,3.55,11.5,269.0,492.47,412.25
2016,1,23,10,0,46.0,174.0,3.6,12.0,194.0,212.98,175.65
2016,1,23,10,15,135.0,192.0,3.6,12.0,255.5,333.16,277.72
2016,1,23,10,30,224.0,210.0,3.6,12.0,317.0,440.08,365.57
2016,1,23,10,45,515.5,156.5,3.6,12.0,417.5,702.61,576.52
2016,1,23,11,0,807.0,103.0,3.6,12.0,518.0,938.56,749.05
2016,1,23,11,15,815.0,104.0,3.55,12.0,534.5,963.04,763.4
2016,1,23,11,30,823.0,105.0,3.5,12.0,551.0,984.51,777.44
2016,1,23,11,45,411.5,124.0,3.45,12.0,347.0,592.23,485.45
2016,1,23,12,0,0.0,143.0,3.4,12.0,143.0,116.59,92.37
2016,1,23,12,15,161.0,192.0,3.4,12.0,282.0,371.62,308.47
2016,1,23,12,30,322.0,241.0,3.4,12.0,421.0,620.31,505.6
2016,1,23,12,45,260.0,246.5,3.45,12.0,390.5,562.36,458.02
2016,1,23,13,0,198.0,252.0,3.5,12.0,360.0,480.5,393.36
2016,1,23,13,15,99.0,169.0,3.55,12.0,223.0,278.85,230.64
2016,1,23,13,30,0.0,86.0,3.6,12.0,86.0,66.16,50.64
2016,1,23,13,45,0.0,77.5,3.65,12.0,77.5,59.55,45.25
2016,1,23,14,0,0.0,69.0,3.7,12.0,69.0,52.96,39.72
2016,1,23,14,15,132.5,126.0,3.7,11.5,184.0,252.25,212.95
2016,1,23,14,30,265.0,183.0,3.7,11.0,299.0,453.59,380.18
2016,1,23,14,45,132.5,98.0,3.7,11.0,156.0,229.14,193.59
2016,1,23,15,0,0.0,13.0,3.7,11.0,13.0,9.89,2.92
2016,1,23,15,15,0.0,11.5,3.5,10.5,11.5,8.74,1.97
2016,1,23,15,30,0.0,10.0,3.3,10.0,10.0,7.59,0.99
2016,1,23,15,45,0.0,8.5,3.15,10.0,8.5,6.45,0.0
2016,1,23,16,0,0.0,7.0,3.0,10.0,7.0,5.3,0.0
2016,1,23,16,15,0.0,5.5,2.8,9.5,5.5,4.16,0.0
2016,1,23,16,30,0.0,4.0,2.6,9.0,4.0,3.02,0.0
2016,1,23,16,45,0.0,2.5,2.45,9.0,2.5,1.89,0.0
2016,1,23,17,0,0.0,1.0,2.3,9.0,1.0,0.75,0.0
2016,1,23,17,15,0.0,0.5,2.25,8.5,0.5,0.39,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,65.0,8.5,1.65,7.0,11.0,28.19,0.0
2016,1,24,7,30,130.0,17.0,1.8,7.0,22.0,63.29,0.0
2016,1,24,7,45,254.0,30.0,2.0,7.5,57.0,172.29,125.69
2016,1,24,8,0,378.0,43.0,2.2,8.0,92.0,262.71,214.07
2016,1,24,8,15,458.5,52.0,2.25,8.0,135.0,339.49,283.77
2016,1,24,8,30,539.0,61.0,2.3,8.0,178.0,423.77,357.65
2016,1,24,8,45,591.0,67.0,2.35,8.5,221.0,493.28,416.56
2016,1,24,9,0,643.0,73.0,2.4,9.0,264.0,566.24,476.08
2016,1,24,9,15,677.5,77.5,2.4,9.0,304.0,627.48,524.28
2016,1,24,9,30,712.0,82.0,2.4,9.0,344.0,689.74,571.19
2016,1,24,9,45,734.5,86.0,2.4,9.0,379.0,742.13,609.46
2016,1,24,10,0,757.0,90.0,2.4,9.0,414.0,793.86,646.54
2016,1,24,10,15,454.5,152.5,2.4,9.0,351.0,612.67,506.04
2016,1,24,10,30,152.0,215.0,2.4,9.0,288.0,379.19,314.85
2016,1,24,10,45,244.5,215.5,2.45,9.5,339.5,492.05,407.44
2016,1,24,11,0,337.0,216.0,2.5,10.0,391.0,587.54,482.34
2016,1,24,11,15,309.0,228.5,2.4,10.0,393.0,581.15,474.93
2016,1,24,11,30,281.0,241.0,2.3,10.0,395.0,572.72,466.74
2016,1,24,11,45,240.5,250.5,2.25,10.0,383.5,521.95,426.44
2016,1,24,12,0,200.0,260.0,2.2,10.0,372.0,493.77,403.21
2016,1,24,12,15,186.0,261.0,2.05,10.0,365.5,481.08,392.54
2016,1,24,12,30,172.0,262.0,1.9,10.0,359.0,467.86,381.39
2016,1,24,12,45,162.0,258.5,1.75,10.0,349.0,452.67,368.99
2016,1,24,13,0,152.0,255.0,1.6,10.0,339.0,437.22,356.42
2016,1,24,13,15,358.0,208.5,1.65,10.0,398.5,607.18,493.94
2016,1,24,13,30,564.0,162.0,1.7,10.0,458.0,772.24,619.47
2016,1,24,13,45,505.0,169.5,1.75,10.5,426.5,712.07,573.04
2016,1,24,14,0,446.0,177.0,1.8,11.0,395.0,652.15,527.79
2016,1,24,14,15,479.0,158.5,2.0,11.0,380.0,647.38,527.76
2016,1,24,14,30,512.0,140.0,2.2,11.0,365.0,638.69,524.02
2016,1,24,14,45,654.5,103.0,2.4,11.0,367.0,705.92,577.76
2016,1,24,15,0,797.0,66.0,2.6,11.0,369.0,744.91,608.92
2016,1,24,15,15,767.0,63.0,2.4,10.5,329.0,684.99,563.99
2016,1,24,15,30,737.0,60.0,2.2,10.0,289.0,625.32,518.99
2016,1,24,15,45,682.5,57.0,2.05,10.0,244.5,549.76,458.6
2016,1,24,16,0,628.0,54.0,1.9,10.0,200.0,482.19,401.59
2016,1,24,16,15,557.0,47.5,1.7,9.0,156.5,400.82,332.75
2016,1,24,16,30,486.0,41.0,1.5,8.0,113.0,325.77,266.57
2016,1,24,16,45,362.0,31.0,1.3,7.5,74.0,229.61,178.96
2016,1,24,17,0,238.0,21.0,1.1,7.0,35.0,137.94,49.67
2016,1,24,17,15,119.0,10.5,1.05,7.0,17.5,49.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,7,15,134.5,7.5,1.6,6.5,13.0,50.12,0.0
2016,1,25,7,30,269.0,15.0,1.7,7.0,26.0,130.5,0.0
2016,1,25,7,45,401.0,24.0,1.85,7.5,64.5,225.5,166.58
2016,1,25,8,0,533.0,33.0,2.0,8.0,103.0,323.99,263.51
2016,1,25,8,15,605.5,38.5,2.1,8.5,148.0,400.36,332.88
2016,1,25,8,30,678.0,44.0,2.2,9.0,193.0,483.01,404.59
2016,1,25,8,45,724.5,47.5,2.3,9.5,237.5,552.2,462.86
2016,1,25,9,0,771.0,51.0,2.4,10.0,282.0,624.06,520.12
2016,1,25,9,15,800.0,54.0,2.55,10.5,323.0,684.55,565.72
2016,1,25,9,30,829.0,57.0,2.7,11.0,364.0,737.47,604.42
2016,1,25,9,45,832.0,64.0,2.85,11.5,397.5,789.83,641.87
2016,1,25,10,0,835.0,71.0,3.0,12.0,431.0,831.87,671.02
2016,1,25,10,15,850.0,73.0,3.05,12.5,461.5,875.7,700.49
2016,1,25,10,30,865.0,75.0,3.1,13.0,492.0,917.51,728.05
2016,1,25,10,45,874.0,76.5,3.15,13.5,515.5,939.67,741.34
2016,1,25,11,0,883.0,78.0,3.2,14.0,539.0,969.57,760.27
2016,1,25,11,15,890.0,79.0,3.2,14.0,555.5,993.93,776.22
2016,1,25,11,30,897.0,80.0,3.2,14.0,572.0,1015.14,790.07
2016,1,25,11,45,899.5,81.0,3.25,14.5,580.5,1028.5,797.56
2016,1,25,12,0,902.0,82.0,3.3,15.0,589.0,1038.38,802.86
2016,1,25,12,15,902.5,82.0,3.3,15.0,590.0,1041.41,804.72
2016,1,25,12,30,903.0,82.0,3.3,15.0,591.0,1040.87,804.37
2016,1,25,12,45,900.0,81.5,3.3,15.0,584.0,1032.57,798.9
2016,1,25,13,0,897.0,81.0,3.3,15.0,577.0,1020.78,791.27
2016,1,25,13,15,891.0,80.5,3.25,15.0,562.0,1002.58,778.96
2016,1,25,13,30,885.0,80.0,3.2,15.0,547.0,981.15,764.57
2016,1,25,13,45,876.0,78.5,3.15,15.0,525.0,963.74,753.13
2016,1,25,14,0,867.0,77.0,3.1,15.0,503.0,931.71,731.42
2016,1,25,14,15,853.0,75.0,3.0,14.5,474.0,891.81,705.1
2016,1,25,14,30,839.0,73.0,2.9,14.0,445.0,849.73,676.97
2016,1,25,14,45,710.5,88.0,2.85,14.0,385.5,735.22,593.99
2016,1,25,15,0,582.0,103.0,2.8,14.0,326.0,621.03,509.14
2016,1,25,15,15,661.0,82.0,2.4,13.5,310.0,631.86,518.33
2016,1,25,15,30,740.0,61.0,2.0,13.0,294.0,628.77,515.29
2016,1,25,15,45,695.5,57.0,1.7,12.5,250.5,558.61,459.66
2016,1,25,16,0,651.0,53.0,1.4,12.0,207.0,490.71,403.51
2016,1,25,16,15,582.0,46.5,1.3,11.0,162.5,413.81,339.59
2016,1,25,16,30,513.0,40.0,1.2,10.0,118.0,338.56,274.45
2016,1,25,16,45,393.5,30.5,1.15,9.5,78.0,243.5,189.34
2016,1,25,17,0,274.0,21.0,1.1,9.0,38.0,153.65,69.09
2016,1,25,17,15,137.0,10.5,1.1,8.5,19.0,56.22,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,118.0,8.5,1.55,6.0,13.5,45.25,0.0
2016,1,26,7,30,236.0,17.0,1.6,6.0,27.0,122.49,0.0
2016,1,26,7,45,370.0,27.0,1.65,6.5,66.0,219.38,164.22
2016,1,26,8,0,504.0,37.0,1.7,7.0,105.0,317.9,259.35
2016,1,26,8,15,579.5,43.5,1.75,7.5,150.0,390.11,325.04
2016,1,26,8,30,655.0,50.0,1.8,8.0,195.0,474.67,397.96
2016,1,26,8,45,704.5,54.5,1.85,8.5,240.5,546.32,457.72
2016,1,26,9,0,754.0,59.0,1.9,9.0,286.0,620.89,516.98
2016,1,26,9,15,785.0,62.0,1.9,9.5,327.5,682.47,562.24
2016,1,26,9,30,816.0,65.0,1.9,10.0,369.0,744.44,606.34
2016,1,26,9,45,836.0,68.0,1.95,11.0,406.0,797.39,641.78
2016,1,26,10,0,856.0,71.0,2.0,12.0,443.0,849.19,675.5
2016,1,26,10,15,871.0,73.0,1.95,12.5,474.0,893.79,703.56
2016,1,26,10,30,886.0,75.0,1.9,13.0,505.0,925.81,722.33
2016,1,26,10,45,897.5,75.5,1.9,13.5,529.0,960.15,743.18
2016,1,26,11,0,909.0,76.0,1.9,14.0,553.0,991.79,761.94
2016,1,26,11,15,915.0,77.0,1.85,14.0,569.5,1015.72,776.15
2016,1,26,11,30,921.0,78.0,1.8,14.0,586.0,1036.36,788.24
2016,1,26,11,45,923.5,78.5,1.8,14.5,595.0,1049.41,794.65
2016,1,26,12,0,926.0,79.0,1.8,15.0,604.0,1058.88,798.93
2016,1,26,12,15,926.0,79.0,1.8,15.0,604.5,1061.52,800.41
2016,1,26,12,30,926.0,79.0,1.8,15.0,605.0,1060.5,799.75
2016,1,26,12,45,919.5,80.0,1.85,15.5,597.0,1050.48,792.68
2016,1,26,13,0,913.0,81.0,1.9,16.0,589.0,1036.94,783.53
2016,1,26,13,15,907.0,80.5,1.9,16.0,574.0,1018.57,772.09
2016,1,26,13,30,901.0,80.0,1.9,16.0,559.0,996.89,758.59
2016,1,26,13,45,784.5,100.0,1.9,16.0,505.0,902.35,695.41
2016,1,26,14,0,668.0,120.0,1.9,16.0,451.0,804.25,628.81
2016,1,26,14,15,553.5,139.5,1.8,15.5,403.0,692.36,550.36
2016,1,26,14,30,439.0,159.0,1.7,15.0,355.0,596.39,479.42
2016,1,26,14,45,543.0,124.5,1.65,15.0,348.0,627.49,506.19
2016,1,26,15,0,647.0,90.0,1.6,15.0,341.0,658.6,529.77
2016,1,26,15,15,701.0,76.0,1.4,14.5,322.0,655.05,527.14
2016,1,26,15,30,755.0,62.0,1.2,14.0,303.0,640.78,516.42
2016,1,26,15,45,710.5,58.0,1.0,13.5,258.5,569.86,461.71
2016,1,26,16,0,666.0,54.0,0.8,13.0,214.0,501.17,406.34
2016,1,26,16,15,598.5,47.5,0.85,12.5,169.0,424.3,343.97
2016,1,26,16,30,531.0,41.0,0.9,12.0,124.0,348.86,279.87
2016,1,26,16,45,412.0,32.0,0.95,11.5,82.5,253.45,196.23
2016,1,26,17,0,293.0,23.0,1.0,11.0,41.0,164.15,84.77
2016,1,26,17,15,146.5,11.5,0.95,10.5,20.5,60.28,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,8.5,13.5,10.62,0.0
2016,1,27,7,30,0.0,27.0,0.7,9.0,27.0,28.81,0.0
2016,1,27,7,45,236.5,33.5,0.75,9.5,65.5,165.88,123.49
2016,1,27,8,0,473.0,40.0,0.8,10.0,104.0,304.77,244.99
2016,1,27,8,15,550.0,47.0,0.85,10.0,149.5,381.85,312.71
2016,1,27,8,30,627.0,54.0,0.9,10.0,195.0,466.06,384.01
2016,1,27,8,45,670.5,60.0,1.0,10.5,239.0,533.94,439.51
2016,1,27,9,0,714.0,66.0,1.1,11.0,283.0,599.77,491.51
2016,1,27,9,15,747.0,70.0,1.1,11.5,325.0,662.57,536.78
2016,1,27,9,30,780.0,74.0,1.1,12.0,367.0,725.99,580.78
2016,1,27,9,45,817.0,73.5,1.15,12.5,406.5,787.68,622.76
2016,1,27,10,0,854.0,73.0,1.2,13.0,446.0,849.24,663.59
2016,1,27,10,15,804.0,83.5,1.15,13.0,454.0,846.33,658.74
2016,1,27,10,30,754.0,94.0,1.1,13.0,462.0,837.17,650.49
2016,1,27,10,45,830.5,86.5,1.1,13.5,510.0,921.1,705.85
2016,1,27,11,0,907.0,79.0,1.1,14.0,558.0,993.25,750.48
2016,1,27,11,15,778.0,113.0,1.05,14.0,533.0,943.11,714.39
2016,1,27,11,30,649.0,147.0,1.0,14.0,508.0,865.71,661.51
2016,1,27,11,45,787.5,114.0,0.95,14.5,558.5,967.0,727.77
2016,1,27,12,0,926.0,81.0,0.9,15.0,609.0,1061.26,784.43
2016,1,27,12,15,699.0,147.5,0.85,15.0,546.5,932.28,698.23
2016,1,27,12,30,472.0,214.0,0.8,15.0,484.0,764.02,583.58
2016,1,27,12,45,513.5,197.0,0.75,15.5,487.5,784.53,599.48
2016,1,27,13,0,555.0,180.0,0.7,16.0,491.0,801.78,610.34
2016,1,27,13,15,398.0,210.5,0.6,16.0,431.0,648.19,499.77
2016,1,27,13,30,241.0,241.0,0.5,16.0,371.0,501.8,391.76
2016,1,27,13,45,430.0,188.0,0.4,16.0,407.5,660.68,511.44
2016,1,27,14,0,619.0,135.0,0.3,16.0,444.0,775.15,590.04
2016,1,27,14,15,733.5,99.5,0.25,15.5,445.5,819.27,619.29
2016,1,27,14,30,848.0,64.0,0.2,15.0,447.0,836.63,631.64
2016,1,27,14,45,797.5,66.5,0.15,15.0,404.5,777.09,591.6
2016,1,27,15,0,747.0,69.0,0.1,15.0,362.0,708.8,546.01
2016,1,27,15,15,748.5,66.5,0.15,14.5,333.5,675.39,526.14
2016,1,27,15,30,750.0,64.0,0.2,14.0,305.0,639.53,503.28
2016,1,27,15,45,708.0,59.0,0.3,14.0,261.0,569.33,453.09
2016,1,27,16,0,666.0,54.0,0.4,14.0,217.0,501.23,401.47
2016,1,27,16,15,599.0,48.0,0.45,13.5,172.0,425.01,340.86
2016,1,27,16,30,532.0,42.0,0.5,13.0,127.0,350.31,278.55
2016,1,27,16,45,422.0,32.5,0.6,12.5,85.5,258.38,199.36
2016,1,27,17,0,312.0,23.0,0.7,12.0,44.0,172.97,98.2
2016,1,27,17,15,156.0,11.5,0.7,11.5,22.0,63.54,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,122.0,8.5,0.75,8.5,14.5,46.06,0.0
2016,1,28,7,30,244.0,17.0,0.8,9.0,29.0,125.64,0.0
2016,1,28,7,45,374.0,27.0,0.85,9.5,68.0,219.33,164.52
2016,1,28,8,0,504.0,37.0,0.9,10.0,107.0,315.9,253.93
2016,1,28,8,15,576.0,43.5,0.95,10.5,152.0,386.47,316.45
2016,1,28,8,30,648.0,50.0,1.0,11.0,197.0,468.62,385.5
2016,1,28,8,45,694.0,54.5,1.05,11.5,241.5,537.6,441.47
2016,1,28,9,0,740.0,59.0,1.1,12.0,286.0,609.24,496.98
2016,1,28,9,15,648.0,82.0,1.05,12.5,301.0,607.34,492.97
2016,1,28,9,30,556.0,105.0,1.0,13.0,316.0,590.08,477.52
2016,1,28,9,45,525.0,124.5,0.95,13.5,339.0,602.0,484.34
2016,1,28,10,0,494.0,144.0,0.9,14.0,362.0,618.19,493.32
2016,1,28,10,15,364.0,180.5,0.95,14.0,347.0,540.4,432.79
2016,1,28,10,30,234.0,217.0,1.0,14.0,332.0,454.13,364.98
2016,1,28,10,45,469.0,169.5,1.05,14.5,414.0,670.95,531.22
2016,1,28,11,0,704.0,122.0,1.1,15.0,496.0,866.6,666.19
2016,1,28,11,15,587.5,164.5,1.3,15.0,483.0,803.14,621.8
2016,1,28,11,30,471.0,207.0,1.5,15.0,470.0,744.34,580.7
2016,1,28,11,45,469.0,211.5,1.75,15.0,477.0,753.12,589.4
2016,1,28,12,0,467.0,216.0,2.0,15.0,484.0,759.76,595.76
2016,1,28,12,15,388.0,234.5,2.2,15.0,457.5,677.63,536.0
2016,1,28,12,30,309.0,253.0,2.4,15.0,431.0,618.8,491.94
2016,1,28,12,45,601.0,166.0,2.6,15.0,507.0,847.48,666.84
2016,1,28,13,0,893.0,79.0,2.8,15.0,583.0,1014.16,783.42
2016,1,28,13,15,454.0,138.5,2.65,15.0,394.5,643.4,515.36
2016,1,28,13,30,15.0,198.0,2.5,15.0,206.0,185.74,148.1
2016,1,28,13,45,8.5,181.0,2.35,15.5,185.5,162.73,130.01
2016,1,28,14,0,2.0,164.0,2.2,16.0,165.0,140.31,111.34
2016,1,28,14,15,155.0,175.0,2.15,15.5,246.0,328.41,269.75
2016,1,28,14,30,308.0,186.0,2.1,15.0,327.0,492.35,401.75
2016,1,28,14,45,212.0,178.0,2.05,15.0,271.5,373.07,305.93
2016,1,28,15,0,116.0,170.0,2.0,15.0,216.0,280.56,230.22
2016,1,28,15,15,111.5,153.0,1.75,14.5,193.5,253.99,209.39
2016,1,28,15,30,107.0,136.0,1.5,14.0,171.0,227.78,188.2
2016,1,28,15,45,100.5,117.0,1.25,13.5,146.5,198.02,163.61
2016,1,28,16,0,94.0,98.0,1.0,13.0,122.0,168.82,138.96
2016,1,28,16,15,82.0,79.0,1.0,12.5,97.0,137.03,111.63
2016,1,28,16,30,70.0,60.0,1.0,12.0,72.0,106.3,84.59
2016,1,28,16,45,43.0,42.5,1.05,12.0,49.0,71.74,53.66
2016,1,28,17,0,16.0,25.0,1.1,12.0,26.0,31.07,15.04
2016,1,28,17,15,8.0,12.5,1.05,12.0,13.0,12.63,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.8,11.5,10.5,8.26,0.0
2016,1,29,7,30,0.0,21.0,0.8,12.0,21.0,18.6,0.0
2016,1,29,7,45,102.5,35.0,0.85,12.5,49.5,97.34,71.36
2016,1,29,8,0,205.0,49.0,0.9,13.0,78.0,179.05,143.07
2016,1,29,8,15,235.5,66.0,1.1,13.5,111.0,226.42,185.07
2016,1,29,8,30,266.0,83.0,1.3,14.0,144.0,263.28,217.76
2016,1,29,8,45,286.5,99.0,1.5,14.5,177.0,307.6,255.29
2016,1,29,9,0,307.0,115.0,1.7,15.0,210.0,353.48,292.97
2016,1,29,9,15,317.5,130.5,1.85,15.5,240.5,392.67,324.09
2016,1,29,9,30,328.0,146.0,2.0,16.0,271.0,432.11,354.67
2016,1,29,9,45,456.0,135.0,2.15,16.5,327.0,556.8,452.45
2016,1,29,10,0,584.0,124.0,2.3,17.0,383.0,680.56,545.17
2016,1,29,10,15,470.0,162.0,2.35,17.0,379.5,634.22,507.43
2016,1,29,10,30,356.0,200.0,2.4,17.0,376.0,566.34,453.92
2016,1,29,10,45,184.0,195.0,2.45,17.0,286.5,384.09,310.56
2016,1,29,11,0,12.0,190.0,2.5,17.0,197.0,174.62,138.53
2016,1,29,11,15,26.0,212.0,2.55,17.0,226.5,210.5,168.39
2016,1,29,11,30,40.0,234.0,2.6,17.0,256.0,271.4,217.25
2016,1,29,11,45,23.5,212.0,2.65,17.0,225.5,207.27,165.23
2016,1,29,12,0,7.0,190.0,2.7,17.0,195.0,168.01,132.96
2016,1,29,12,15,3.5,168.5,2.75,17.0,171.0,143.37,112.89
2016,1,29,12,30,0.0,147.0,2.8,17.0,147.0,119.53,93.35
2016,1,29,12,45,15.0,187.0,2.85,17.0,195.5,173.26,137.84
2016,1,29,13,0,30.0,227.0,2.9,17.0,244.0,252.75,202.23
2016,1,29,13,15,29.5,221.5,2.85,17.0,238.0,246.14,196.85
2016,1,29,13,30,29.0,216.0,2.8,17.0,232.0,239.69,191.87
2016,1,29,13,45,78.5,223.5,2.8,17.0,264.0,297.06,239.84
2016,1,29,14,0,128.0,231.0,2.8,17.0,296.0,373.93,302.07
2016,1,29,14,15,101.0,214.5,2.65,17.0,264.0,306.81,248.44
2016,1,29,14,30,74.0,198.0,2.5,17.0,232.0,262.39,212.61
2016,1,29,14,45,73.0,183.0,2.45,17.0,214.5,243.61,197.97
2016,1,29,15,0,72.0,168.0,2.4,17.0,197.0,225.02,183.26
2016,1,29,15,15,69.5,151.5,2.1,16.5,177.0,203.61,166.22
2016,1,29,15,30,67.0,135.0,1.8,16.0,157.0,182.54,149.19
2016,1,29,15,45,61.5,116.5,1.55,15.5,135.0,157.22,128.28
2016,1,29,16,0,56.0,98.0,1.3,15.0,113.0,132.49,107.46
2016,1,29,16,15,47.0,79.5,1.2,14.0,90.0,106.32,85.15
2016,1,29,16,30,38.0,61.0,1.1,13.0,67.0,80.98,63.09
2016,1,29,16,45,19.0,43.0,1.05,12.5,46.0,52.33,37.8
2016,1,29,17,0,0.0,25.0,1.0,12.0,25.0,21.14,9.23
2016,1,29,17,15,0.0,12.5,1.0,12.0,12.5,9.83,0.0
2016,1,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,15.0,2.65,9.0,15.0,11.8,0.0
2016,1,30,7,30,0.0,30.0,2.6,9.0,30.0,32.23,0.84
2016,1,30,7,45,242.0,34.0,2.6,9.0,69.0,165.95,126.99
2016,1,30,8,0,484.0,38.0,2.6,9.0,108.0,305.28,249.63
2016,1,30,8,15,556.0,44.5,2.6,9.0,152.5,379.19,316.52
2016,1,30,8,30,628.0,51.0,2.6,9.0,197.0,455.93,383.92
2016,1,30,8,45,677.5,55.0,2.65,9.5,241.5,525.64,442.61
2016,1,30,9,0,727.0,59.0,2.7,10.0,286.0,598.37,501.4
2016,1,30,9,15,757.0,62.0,2.7,10.0,327.0,658.12,546.99
2016,1,30,9,30,787.0,65.0,2.7,10.0,368.0,718.3,591.78
2016,1,30,9,45,393.5,105.0,2.75,10.5,256.5,468.92,393.21
2016,1,30,10,0,0.0,145.0,2.8,11.0,145.0,122.05,98.17
2016,1,30,10,15,64.0,185.5,2.85,11.0,217.5,237.53,197.31
2016,1,30,10,30,128.0,226.0,2.9,11.0,290.0,366.02,303.09
2016,1,30,10,45,509.5,149.0,3.0,11.5,421.0,684.17,560.79
2016,1,30,11,0,891.0,72.0,3.1,12.0,552.0,967.37,765.01
2016,1,30,11,15,490.5,165.5,3.15,12.0,431.0,707.44,571.87
2016,1,30,11,30,90.0,259.0,3.2,12.0,310.0,351.35,286.07
2016,1,30,11,45,74.0,257.0,3.25,12.0,299.0,332.72,271.78
2016,1,30,12,0,58.0,255.0,3.3,12.0,288.0,313.89,256.03
2016,1,30,12,15,55.0,253.5,3.3,12.0,285.5,308.94,251.96
2016,1,30,12,30,52.0,252.0,3.3,12.0,283.0,304.06,247.94
2016,1,30,12,45,28.0,216.0,3.3,12.0,232.5,237.07,192.94
2016,1,30,13,0,4.0,180.0,3.3,12.0,182.0,155.15,124.88
2016,1,30,13,15,13.5,195.5,3.2,12.0,203.0,180.46,146.46
2016,1,30,13,30,23.0,211.0,3.1,12.0,224.0,206.29,168.2
2016,1,30,13,45,29.5,209.0,3.05,12.0,225.0,231.97,189.64
2016,1,30,14,0,36.0,207.0,3.0,12.0,226.0,236.59,193.87
2016,1,30,14,15,146.0,202.5,2.95,12.0,271.5,352.31,292.13
2016,1,30,14,30,256.0,198.0,2.9,12.0,317.0,460.22,381.03
2016,1,30,14,45,142.0,177.5,2.85,12.0,242.5,312.21,259.54
2016,1,30,15,0,28.0,157.0,2.8,12.0,168.0,175.37,144.01
2016,1,30,15,15,24.5,142.0,2.65,11.5,151.0,143.02,117.49
2016,1,30,15,30,21.0,127.0,2.5,11.0,134.0,126.38,103.67
2016,1,30,15,45,16.0,110.0,2.35,10.5,115.0,106.98,87.2
2016,1,30,16,0,11.0,93.0,2.2,10.0,96.0,88.15,70.98
2016,1,30,16,15,5.5,75.5,1.9,9.5,77.0,69.02,54.24
2016,1,30,16,30,0.0,58.0,1.6,9.0,58.0,50.43,37.79
2016,1,30,16,45,0.0,40.0,1.3,9.0,40.0,34.1,23.16
2016,1,30,17,0,0.0,22.0,1.0,9.0,22.0,17.03,6.94
2016,1,30,17,15,0.0,11.0,0.95,8.5,11.0,8.65,0.0
2016,1,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.5,1.95,5.0,3.5,2.75,0.0
2016,1,31,7,30,0.0,7.0,2.1,5.0,7.0,5.3,0.0
2016,1,31,7,45,0.0,15.5,2.25,5.5,15.5,11.78,4.13
2016,1,31,8,0,0.0,24.0,2.4,6.0,24.0,18.28,10.18
2016,1,31,8,15,0.0,34.0,2.5,6.0,34.0,25.95,17.14
2016,1,31,8,30,0.0,44.0,2.6,6.0,44.0,33.64,24.07
2016,1,31,8,45,0.0,54.0,2.75,6.0,54.0,41.35,30.94
2016,1,31,9,0,0.0,64.0,2.9,6.0,64.0,49.1,37.76
2016,1,31,9,15,0.0,73.5,3.0,6.0,73.5,56.92,44.57
2016,1,31,9,30,0.0,83.0,3.1,6.0,83.0,64.8,51.37
2016,1,31,9,45,0.0,91.5,3.25,6.0,91.5,71.86,57.39
2016,1,31,10,0,0.0,100.0,3.4,6.0,100.0,78.97,63.43
2016,1,31,10,15,18.5,152.5,3.5,6.0,162.0,144.4,120.41
2016,1,31,10,30,37.0,205.0,3.6,6.0,224.0,235.09,197.53
2016,1,31,10,45,225.0,209.0,3.75,6.5,331.0,460.78,389.0
2016,1,31,11,0,413.0,213.0,3.9,7.0,438.0,675.15,561.11
2016,1,31,11,15,265.5,239.5,4.05,7.0,386.0,546.66,455.28
2016,1,31,11,30,118.0,266.0,4.2,7.0,334.0,387.27,323.31
2016,1,31,11,45,204.0,264.5,4.35,7.5,384.0,496.92,414.55
2016,1,31,12,0,290.0,263.0,4.5,8.0,434.0,608.78,504.3
2016,1,31,12,15,358.5,248.5,4.65,8.0,459.5,662.45,548.38
2016,1,31,12,30,427.0,234.0,4.8,8.0,485.0,738.42,609.1
2016,1,31,12,45,283.0,252.5,5.0,8.5,418.5,588.23,487.85
2016,1,31,13,0,139.0,271.0,5.2,9.0,352.0,438.54,364.11
2016,1,31,13,15,235.5,253.5,5.3,9.0,386.0,512.04,427.71
2016,1,31,13,30,332.0,236.0,5.4,9.0,420.0,605.55,505.26
2016,1,31,13,45,404.0,210.0,5.55,9.0,425.0,636.66,532.88
2016,1,31,14,0,476.0,184.0,5.7,9.0,430.0,686.43,574.84
2016,1,31,14,15,238.0,101.5,5.7,8.5,224.5,357.8,306.17
2016,1,31,14,30,0.0,19.0,5.7,8.0,19.0,14.49,6.96
2016,1,31,14,45,409.5,47.0,5.75,8.0,214.0,423.37,367.25
2016,1,31,15,0,819.0,75.0,5.8,8.0,409.0,773.56,654.16
2016,1,31,15,15,790.0,72.0,5.65,7.5,367.5,713.15,606.2
2016,1,31,15,30,761.0,69.0,5.5,7.0,326.0,652.75,559.16
2016,1,31,15,45,698.0,67.5,5.35,7.0,278.5,576.21,495.19
2016,1,31,16,0,635.0,66.0,5.2,7.0,231.0,499.37,428.69
2016,1,31,16,15,566.5,59.0,5.1,6.5,185.0,417.81,357.28
2016,1,31,16,30,498.0,52.0,5.0,6.0,139.0,342.06,288.65
2016,1,31,16,45,369.0,42.0,4.9,6.0,95.5,241.9,197.62
2016,1,31,17,0,240.0,32.0,4.8,6.0,52.0,156.25,111.32
2016,1,31,17,15,120.0,16.0,4.85,6.0,26.0,54.25,0.0
2016,1,31,17,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,195.0,9.5,4.4,3.5,20.5,68.92,0.0
2016,2,1,7,30,390.0,19.0,4.6,4.0,41.0,178.94,64.74
2016,2,1,7,45,511.5,27.0,4.85,4.5,85.5,270.48,214.03
2016,2,1,8,0,633.0,35.0,5.1,5.0,130.0,368.42,307.62
2016,2,1,8,15,698.0,40.0,5.25,5.5,178.5,445.23,379.44
2016,2,1,8,30,763.0,45.0,5.4,6.0,227.0,527.49,453.28
2016,2,1,8,45,804.5,48.0,5.6,6.5,274.0,591.78,510.03
2016,2,1,9,0,846.0,51.0,5.8,7.0,321.0,662.67,568.97
2016,2,1,9,15,873.0,54.0,5.8,7.0,365.0,724.68,618.16
2016,2,1,9,30,900.0,57.0,5.8,7.0,409.0,786.72,666.26
2016,2,1,9,45,912.0,61.0,5.85,7.5,446.5,837.37,703.42
2016,2,1,10,0,924.0,65.0,5.9,8.0,484.0,886.1,738.46
2016,2,1,10,15,937.5,66.5,5.85,8.0,516.5,930.72,770.7
2016,2,1,10,30,951.0,68.0,5.8,8.0,549.0,973.0,800.83
2016,2,1,10,45,959.5,69.0,5.75,8.5,574.0,1007.29,823.17
