Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,968.0,70.0,5.7,9.0,599.0,1038.48,843.07
2016,2,1,11,15,973.0,71.0,5.6,9.0,616.0,1062.94,859.11
2016,2,1,11,30,978.0,72.0,5.5,9.0,633.0,1083.83,872.6
2016,2,1,11,45,975.0,74.5,5.45,9.5,641.0,1094.86,877.78
2016,2,1,12,0,972.0,77.0,5.4,10.0,649.0,1101.96,880.34
2016,2,1,12,15,971.5,77.0,5.3,10.0,650.0,1104.52,881.04
2016,2,1,12,30,971.0,77.0,5.2,10.0,651.0,1103.2,879.16
2016,2,1,12,45,958.5,80.5,5.1,10.0,642.0,1090.22,869.15
2016,2,1,13,0,946.0,84.0,5.0,10.0,633.0,1073.56,856.77
2016,2,1,13,15,940.0,83.0,4.85,9.5,617.5,1054.26,843.8
2016,2,1,13,30,934.0,82.0,4.7,9.0,602.0,1031.49,828.45
2016,2,1,13,45,921.0,82.0,4.55,9.0,578.0,999.91,805.25
2016,2,1,14,0,908.0,82.0,4.4,9.0,554.0,965.47,780.09
2016,2,1,14,15,894.0,80.5,4.15,9.0,523.5,935.91,757.65
2016,2,1,14,30,880.0,79.0,3.9,9.0,493.0,893.04,726.13
2016,2,1,14,45,862.0,76.0,3.7,9.0,456.5,842.85,689.37
2016,2,1,15,0,844.0,73.0,3.5,9.0,420.0,791.1,651.1
2016,2,1,15,15,816.5,69.5,3.15,8.5,378.0,730.27,605.7
2016,2,1,15,30,789.0,66.0,2.8,8.0,336.0,669.31,559.32
2016,2,1,15,45,761.0,60.0,2.5,7.5,291.5,605.45,508.9
2016,2,1,16,0,733.0,54.0,2.2,7.0,247.0,542.32,456.23
2016,2,1,16,15,672.5,48.5,1.95,6.5,199.5,462.24,387.91
2016,2,1,16,30,612.0,43.0,1.7,6.0,152.0,386.85,321.07
2016,2,1,16,45,520.0,34.5,1.5,5.5,107.0,299.4,242.25
2016,2,1,17,0,428.0,26.0,1.3,5.0,62.0,221.56,161.1
2016,2,1,17,15,214.0,13.0,1.25,4.5,31.0,84.38,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,0.75,5.0,3.5,2.75,0.0
2016,2,2,7,30,0.0,7.0,0.8,5.0,7.0,5.3,0.0
2016,2,2,7,45,0.0,14.5,0.9,5.5,14.5,11.01,3.62
2016,2,2,8,0,0.0,22.0,1.0,6.0,22.0,16.74,8.92
2016,2,2,8,15,0.0,31.0,1.0,6.0,31.0,23.64,15.18
2016,2,2,8,30,0.0,40.0,1.0,6.0,40.0,30.55,21.41
2016,2,2,8,45,0.0,49.0,1.05,6.5,49.0,37.48,27.52
2016,2,2,9,0,0.0,58.0,1.1,7.0,58.0,44.42,33.55
2016,2,2,9,15,0.0,66.5,1.15,7.0,66.5,50.99,39.24
2016,2,2,9,30,0.0,75.0,1.2,7.0,75.0,57.63,44.92
2016,2,2,9,45,0.0,99.0,1.3,7.5,99.0,78.47,62.74
2016,2,2,10,0,0.0,123.0,1.4,8.0,123.0,99.96,80.85
2016,2,2,10,15,11.0,159.5,1.5,8.0,165.0,144.13,118.55
2016,2,2,10,30,22.0,196.0,1.6,8.0,207.0,190.43,157.41
2016,2,2,10,45,441.0,143.0,1.7,8.5,385.0,610.42,504.71
2016,2,2,11,0,860.0,90.0,1.8,9.0,563.0,970.28,762.82
2016,2,2,11,15,433.5,141.0,1.9,9.0,380.0,620.11,504.39
2016,2,2,11,30,7.0,192.0,2.0,9.0,197.0,169.38,136.88
2016,2,2,11,45,58.0,234.5,2.15,9.0,269.5,287.36,237.01
2016,2,2,12,0,109.0,277.0,2.3,9.0,342.0,390.45,320.97
2016,2,2,12,15,75.0,263.5,2.35,9.0,308.0,339.21,278.41
2016,2,2,12,30,41.0,250.0,2.4,9.0,274.0,288.19,236.24
2016,2,2,12,45,41.0,247.5,2.5,9.5,271.5,285.32,233.85
2016,2,2,13,0,41.0,245.0,2.6,10.0,269.0,282.54,231.39
2016,2,2,13,15,40.5,239.5,2.6,10.0,263.0,275.79,226.1
2016,2,2,13,30,40.0,234.0,2.6,10.0,257.0,269.18,220.95
2016,2,2,13,45,117.5,237.0,2.65,10.0,300.0,369.93,305.59
2016,2,2,14,0,195.0,240.0,2.7,10.0,343.0,444.46,367.44
2016,2,2,14,15,198.0,225.0,2.6,10.0,324.5,424.81,352.0
2016,2,2,14,30,201.0,210.0,2.5,10.0,306.0,404.56,336.49
2016,2,2,14,45,511.0,140.0,2.45,10.0,358.5,616.73,511.38
2016,2,2,15,0,821.0,70.0,2.4,10.0,411.0,768.74,627.23
2016,2,2,15,15,795.0,67.0,2.1,9.5,370.5,710.64,582.43
2016,2,2,15,30,769.0,64.0,1.8,9.0,330.0,652.36,538.54
2016,2,2,15,45,733.5,59.5,1.5,9.0,286.0,586.11,485.63
2016,2,2,16,0,698.0,55.0,1.2,9.0,242.0,521.32,431.4
2016,2,2,16,15,638.5,49.5,1.1,8.5,195.5,443.56,366.97
2016,2,2,16,30,579.0,44.0,1.0,8.0,149.0,374.81,307.19
2016,2,2,16,45,481.0,36.0,0.95,7.5,105.5,287.24,230.3
2016,2,2,17,0,383.0,28.0,0.9,7.0,62.0,210.45,154.34
2016,2,2,17,15,191.5,14.0,0.9,6.5,31.0,93.99,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,10.5,1.05,4.5,20.0,55.28,0.0
2016,2,3,7,30,302.0,21.0,1.2,5.0,40.0,151.92,74.75
2016,2,3,7,45,416.5,30.0,1.4,5.5,81.0,235.44,185.64
2016,2,3,8,0,531.0,39.0,1.6,6.0,122.0,325.31,268.06
2016,2,3,8,15,598.5,45.0,1.6,6.5,168.0,394.99,330.77
2016,2,3,8,30,666.0,51.0,1.6,7.0,214.0,474.87,399.17
2016,2,3,8,45,707.0,56.0,1.65,7.5,259.0,542.09,454.87
2016,2,3,9,0,748.0,61.0,1.7,8.0,304.0,611.6,510.15
2016,2,3,9,15,777.5,64.0,1.65,8.5,346.5,672.13,554.07
2016,2,3,9,30,807.0,67.0,1.6,9.0,389.0,733.01,596.64
2016,2,3,9,45,821.0,71.5,1.55,10.0,425.0,783.04,628.74
2016,2,3,10,0,835.0,76.0,1.5,11.0,461.0,831.54,658.79
2016,2,3,10,15,850.0,78.0,1.45,11.0,492.5,876.02,687.63
2016,2,3,10,30,865.0,80.0,1.4,11.0,524.0,918.45,714.57
2016,2,3,10,45,875.0,81.5,1.35,11.5,548.5,942.1,726.96
2016,2,3,11,0,885.0,83.0,1.3,12.0,573.0,973.57,744.74
2016,2,3,11,15,892.0,84.0,1.3,12.0,590.5,998.52,760.12
2016,2,3,11,30,899.0,85.0,1.3,12.0,608.0,1020.28,773.5
2016,2,3,11,45,904.0,85.0,1.35,12.5,618.0,1035.42,782.15
2016,2,3,12,0,909.0,85.0,1.4,13.0,628.0,1047.07,788.72
2016,2,3,12,15,783.5,123.0,1.4,13.0,592.0,987.97,749.34
2016,2,3,12,30,658.0,161.0,1.4,13.0,556.0,902.81,692.73
2016,2,3,12,45,537.0,198.5,1.4,13.0,518.0,807.71,627.53
2016,2,3,13,0,416.0,236.0,1.4,13.0,480.0,698.36,548.52
2016,2,3,13,15,359.0,241.5,1.3,13.0,449.0,642.66,507.37
2016,2,3,13,30,302.0,247.0,1.2,13.0,418.0,587.26,465.41
2016,2,3,13,45,581.5,167.5,1.2,13.0,480.0,780.53,612.66
2016,2,3,14,0,861.0,88.0,1.2,13.0,542.0,939.39,721.06
2016,2,3,14,15,455.5,144.0,1.15,12.5,383.0,606.42,483.91
2016,2,3,14,30,50.0,200.0,1.1,12.0,224.0,239.89,194.18
2016,2,3,14,45,26.5,172.0,1.05,12.0,184.5,171.4,139.58
2016,2,3,15,0,3.0,144.0,1.0,12.0,145.0,124.57,100.32
2016,2,3,15,15,1.5,130.0,0.85,11.5,130.5,111.06,89.42
2016,2,3,15,30,0.0,116.0,0.7,11.0,116.0,97.82,78.52
2016,2,3,15,45,0.0,100.5,0.6,11.0,100.5,84.32,67.16
2016,2,3,16,0,0.0,85.0,0.5,11.0,85.0,70.93,55.73
2016,2,3,16,15,0.0,68.5,0.5,10.5,68.5,56.55,43.37
2016,2,3,16,30,0.0,52.0,0.5,10.0,52.0,42.17,30.78
2016,2,3,16,45,0.0,36.5,0.55,9.5,36.5,28.73,18.86
2016,2,3,17,0,0.0,21.0,0.6,9.0,21.0,16.02,7.23
2016,2,3,17,15,0.0,10.5,0.55,9.0,10.5,7.98,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,161.0,10.5,0.4,6.5,21.5,58.1,0.0
2016,2,4,7,30,322.0,21.0,0.4,7.0,43.0,159.45,85.89
2016,2,4,7,45,437.0,30.0,0.4,7.5,85.0,243.22,189.48
2016,2,4,8,0,552.0,39.0,0.4,8.0,127.0,330.32,266.94
2016,2,4,8,15,618.0,45.0,0.45,8.5,173.5,404.6,331.24
2016,2,4,8,30,684.0,51.0,0.5,9.0,220.0,484.58,397.42
2016,2,4,8,45,725.5,55.5,0.55,10.0,266.0,552.46,450.68
2016,2,4,9,0,767.0,60.0,0.6,11.0,312.0,622.61,503.25
2016,2,4,9,15,795.0,63.0,0.65,11.5,354.5,682.91,545.56
2016,2,4,9,30,823.0,66.0,0.7,12.0,397.0,743.38,586.8
2016,2,4,9,45,833.5,71.0,0.8,12.5,433.0,791.87,619.33
2016,2,4,10,0,844.0,76.0,0.9,13.0,469.0,838.5,650.18
2016,2,4,10,15,858.5,78.0,0.95,13.0,500.5,882.89,679.47
2016,2,4,10,30,873.0,80.0,1.0,13.0,532.0,925.17,707.08
2016,2,4,10,45,883.0,81.5,1.05,13.0,556.5,949.09,722.26
2016,2,4,11,0,893.0,83.0,1.1,13.0,581.0,980.79,742.91
2016,2,4,11,15,899.5,83.5,1.1,13.0,598.0,1004.83,757.44
2016,2,4,11,30,906.0,84.0,1.1,13.0,615.0,1025.62,770.0
2016,2,4,11,45,909.0,84.5,1.15,13.5,624.5,1039.47,777.77
2016,2,4,12,0,912.0,85.0,1.2,14.0,634.0,1049.77,783.47
2016,2,4,12,15,912.5,85.0,1.15,14.0,635.0,1053.26,784.4
2016,2,4,12,30,913.0,85.0,1.1,14.0,636.0,1053.09,783.22
2016,2,4,12,45,914.0,83.5,1.1,14.0,630.0,1047.89,780.09
2016,2,4,13,0,915.0,82.0,1.1,14.0,624.0,1039.02,774.84
2016,2,4,13,15,909.5,81.0,1.1,14.0,609.0,1020.64,763.63
2016,2,4,13,30,904.0,80.0,1.1,14.0,594.0,998.87,750.44
2016,2,4,13,45,893.5,79.5,1.1,14.5,571.0,969.67,731.09
2016,2,4,14,0,883.0,79.0,1.1,15.0,548.0,937.59,709.94
2016,2,4,14,15,548.5,146.0,1.1,14.5,432.5,692.79,543.19
2016,2,4,14,30,214.0,213.0,1.1,14.0,317.0,417.95,336.05
2016,2,4,14,45,371.5,171.0,1.15,14.0,335.0,513.33,415.89
2016,2,4,15,0,529.0,129.0,1.2,14.0,353.0,597.0,481.77
2016,2,4,15,15,505.5,121.0,1.1,13.5,318.5,547.02,443.51
2016,2,4,15,30,482.0,113.0,1.0,13.0,284.0,497.65,406.13
2016,2,4,15,45,456.0,101.0,0.9,12.5,245.5,442.96,363.6
2016,2,4,16,0,430.0,89.0,0.8,12.0,207.0,389.78,320.92
2016,2,4,16,15,390.0,76.0,0.8,11.5,168.0,329.31,271.2
2016,2,4,16,30,350.0,63.0,0.8,11.0,129.0,272.53,222.64
2016,2,4,16,45,287.5,48.0,0.85,10.5,92.0,207.07,165.48
2016,2,4,17,0,225.0,33.0,0.9,10.0,55.0,148.71,110.58
2016,2,4,17,15,112.5,16.5,0.9,9.5,27.5,67.73,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,141.5,12.0,1.05,5.5,22.0,53.0,0.0
2016,2,5,7,30,283.0,24.0,1.2,6.0,44.0,148.14,86.62
2016,2,5,7,45,394.0,34.5,1.35,7.0,86.0,228.84,180.7
2016,2,5,8,0,505.0,45.0,1.5,8.0,128.0,317.43,260.07
2016,2,5,8,15,575.0,52.0,1.5,8.5,174.5,392.2,325.91
2016,2,5,8,30,645.0,59.0,1.5,9.0,221.0,473.41,394.45
2016,2,5,8,45,688.0,64.5,1.55,9.5,267.0,541.51,450.09
2016,2,5,9,0,731.0,70.0,1.6,10.0,313.0,608.13,502.58
2016,2,5,9,15,762.0,74.0,1.65,10.5,356.0,670.54,548.72
2016,2,5,9,30,793.0,78.0,1.7,11.0,399.0,733.43,593.27
2016,2,5,9,45,825.5,77.5,1.8,12.0,439.0,792.41,633.11
2016,2,5,10,0,858.0,77.0,1.9,13.0,479.0,850.96,671.69
2016,2,5,10,15,873.0,79.0,1.9,13.5,511.5,896.33,700.36
2016,2,5,10,30,888.0,81.0,1.9,14.0,544.0,939.57,727.21
2016,2,5,10,45,899.5,82.0,1.9,14.5,569.5,964.72,741.36
2016,2,5,11,0,911.0,83.0,1.9,15.0,595.0,997.68,760.93
2016,2,5,11,15,917.5,84.0,1.85,15.0,612.5,1022.73,775.73
2016,2,5,11,30,924.0,85.0,1.8,15.0,630.0,1044.46,788.38
2016,2,5,11,45,926.5,85.5,1.75,15.5,639.5,1058.04,794.27
2016,2,5,12,0,929.0,86.0,1.7,16.0,649.0,1067.99,797.95
2016,2,5,12,15,929.5,86.5,1.65,16.0,650.5,1072.18,799.56
2016,2,5,12,30,930.0,87.0,1.6,16.0,652.0,1072.64,798.98
2016,2,5,12,45,926.0,87.5,1.55,16.5,644.5,1064.75,791.75
2016,2,5,13,0,922.0,88.0,1.5,17.0,637.0,1053.21,782.45
2016,2,5,13,15,916.0,87.0,1.4,17.0,622.0,1034.26,769.17
2016,2,5,13,30,910.0,86.0,1.3,17.0,607.0,1011.9,753.89
2016,2,5,13,45,897.0,86.0,1.2,17.0,583.5,980.76,733.0
2016,2,5,14,0,884.0,86.0,1.1,17.0,560.0,957.84,717.67
2016,2,5,14,15,800.0,94.5,0.95,16.5,506.0,866.26,656.84
2016,2,5,14,30,716.0,103.0,0.8,16.0,452.0,782.01,600.56
2016,2,5,14,45,766.5,90.0,0.7,16.0,439.5,777.58,598.34
2016,2,5,15,0,817.0,77.0,0.6,16.0,427.0,772.85,594.83
2016,2,5,15,15,790.0,74.0,0.6,15.5,385.5,713.92,556.07
2016,2,5,15,30,763.0,71.0,0.6,15.0,344.0,654.85,516.73
2016,2,5,15,45,730.0,65.5,0.6,14.5,299.0,589.22,469.98
2016,2,5,16,0,697.0,60.0,0.6,14.0,254.0,524.82,421.42
2016,2,5,16,15,639.5,54.0,0.65,13.5,207.0,451.51,363.86
2016,2,5,16,30,582.0,48.0,0.7,13.0,160.0,379.21,304.31
2016,2,5,16,45,493.5,39.0,0.75,12.5,115.5,294.6,232.45
2016,2,5,17,0,405.0,30.0,0.8,12.0,71.0,219.69,163.47
2016,2,5,17,15,202.5,15.0,0.9,11.5,35.5,100.1,17.33
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,175.0,11.5,0.9,7.5,24.0,62.6,0.0
2016,2,6,7,30,350.0,23.0,0.9,8.0,48.0,172.05,106.04
2016,2,6,7,45,461.5,31.5,0.95,9.0,91.5,249.12,195.03
2016,2,6,8,0,573.0,40.0,1.0,10.0,135.0,339.75,274.92
2016,2,6,8,15,636.5,45.5,1.1,10.5,182.5,413.24,339.1
2016,2,6,8,30,700.0,51.0,1.2,11.0,230.0,492.13,405.14
2016,2,6,8,45,740.0,55.0,1.35,11.5,276.0,559.27,459.81
2016,2,6,9,0,780.0,59.0,1.5,12.0,322.0,628.52,514.12
2016,2,6,9,15,807.0,62.0,1.6,12.5,364.5,688.71,557.6
2016,2,6,9,30,834.0,65.0,1.7,13.0,407.0,748.98,600.0
2016,2,6,9,45,846.0,69.5,1.8,13.5,443.5,798.61,633.77
2016,2,6,10,0,858.0,74.0,1.9,14.0,480.0,846.49,665.78
2016,2,6,10,15,872.0,75.5,1.9,14.5,511.0,880.5,686.57
2016,2,6,10,30,886.0,77.0,1.9,15.0,542.0,921.56,712.1
2016,2,6,10,45,895.5,78.5,1.9,15.5,567.0,955.99,732.67
2016,2,6,11,0,905.0,80.0,1.9,16.0,592.0,987.58,751.2
2016,2,6,11,15,911.0,80.5,1.85,16.0,609.0,1011.45,765.23
2016,2,6,11,30,917.0,81.0,1.8,16.0,626.0,1031.99,777.13
2016,2,6,11,45,920.0,81.5,1.75,16.5,635.0,1046.03,783.37
2016,2,6,12,0,923.0,82.0,1.7,17.0,644.0,1056.47,787.41
2016,2,6,12,15,923.0,82.0,1.7,17.0,645.0,1059.54,789.1
2016,2,6,12,30,923.0,82.0,1.7,17.0,646.0,1058.88,788.67
2016,2,6,12,45,920.5,81.5,1.75,17.0,639.0,1051.34,784.77
2016,2,6,13,0,918.0,81.0,1.8,17.0,632.0,1040.13,778.7
2016,2,6,13,15,912.5,80.0,1.9,17.0,617.5,1021.72,768.73
2016,2,6,13,30,907.0,79.0,2.0,17.0,603.0,999.9,756.53
2016,2,6,13,45,899.5,77.5,2.1,17.0,580.5,972.24,740.34
2016,2,6,14,0,892.0,76.0,2.2,17.0,558.0,941.54,721.96
2016,2,6,14,15,784.5,95.5,2.15,17.0,503.0,852.96,661.62
2016,2,6,14,30,677.0,115.0,2.1,17.0,448.0,761.5,598.36
2016,2,6,14,45,750.5,89.5,2.1,17.0,434.0,763.15,601.68
2016,2,6,15,0,824.0,64.0,2.1,17.0,420.0,761.99,602.17
2016,2,6,15,15,725.0,74.5,1.85,16.0,366.0,664.5,532.38
2016,2,6,15,30,626.0,85.0,1.6,15.0,312.0,576.44,467.54
2016,2,6,15,45,594.5,78.5,1.35,14.5,272.0,516.74,421.14
2016,2,6,16,0,563.0,72.0,1.1,14.0,232.0,458.54,374.23
2016,2,6,16,15,515.0,64.0,1.1,13.0,190.0,391.17,320.21
2016,2,6,16,30,467.0,56.0,1.1,12.0,148.0,327.76,266.97
2016,2,6,16,45,400.5,44.0,1.1,11.5,107.5,256.4,204.81
2016,2,6,17,0,334.0,32.0,1.1,11.0,67.0,192.46,145.35
2016,2,6,17,15,167.0,16.0,1.05,10.5,33.5,89.46,26.64
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,189.0,11.5,1.25,9.0,25.5,66.56,0.0
2016,2,7,7,30,378.0,23.0,1.4,10.0,51.0,178.19,114.13
2016,2,7,7,45,489.5,30.5,1.6,11.0,95.5,259.41,202.76
2016,2,7,8,0,601.0,38.0,1.8,12.0,140.0,350.39,283.2
2016,2,7,8,15,663.5,43.5,1.85,12.5,188.0,424.58,348.09
2016,2,7,8,30,726.0,49.0,1.9,13.0,236.0,504.17,414.7
2016,2,7,8,45,766.5,52.5,2.0,13.5,283.0,572.26,469.92
2016,2,7,9,0,807.0,56.0,2.1,14.0,330.0,642.46,524.52
2016,2,7,9,15,833.5,58.5,2.1,14.5,373.0,695.9,562.18
2016,2,7,9,30,860.0,61.0,2.1,15.0,416.0,755.53,603.38
2016,2,7,9,45,878.0,63.5,2.1,15.5,454.5,807.9,638.17
2016,2,7,10,0,896.0,66.0,2.1,16.0,493.0,858.92,671.25
2016,2,7,10,15,909.0,67.5,2.15,16.5,525.0,902.53,699.01
2016,2,7,10,30,922.0,69.0,2.2,17.0,557.0,943.85,724.9
2016,2,7,10,45,929.0,71.0,2.25,17.5,581.5,977.57,745.38
2016,2,7,11,0,936.0,73.0,2.3,18.0,606.0,1008.22,763.74
2016,2,7,11,15,941.5,73.5,2.3,18.0,623.5,1032.21,778.54
2016,2,7,11,30,947.0,74.0,2.3,18.0,641.0,1052.76,791.18
2016,2,7,11,45,948.0,75.5,2.3,18.5,650.0,1066.42,797.91
2016,2,7,12,0,949.0,77.0,2.3,19.0,659.0,1076.32,802.37
2016,2,7,12,15,949.5,77.0,2.3,19.0,660.5,1080.0,804.5
2016,2,7,12,30,950.0,77.0,2.3,19.0,662.0,1079.85,804.39
2016,2,7,12,45,948.0,76.5,2.3,19.5,655.0,1072.69,798.41
2016,2,7,13,0,946.0,76.0,2.3,20.0,648.0,1061.75,790.23
2016,2,7,13,15,941.0,75.5,2.25,20.0,633.5,1044.11,778.77
2016,2,7,13,30,936.0,75.0,2.2,20.0,619.0,1022.91,765.17
2016,2,7,13,45,925.0,74.5,2.2,20.0,595.5,992.54,746.2
2016,2,7,14,0,914.0,74.0,2.2,20.0,572.0,959.18,725.28
2016,2,7,14,15,902.5,72.5,2.1,19.5,542.5,921.33,701.52
2016,2,7,14,30,891.0,71.0,2.0,19.0,513.0,880.98,675.87
2016,2,7,14,45,871.0,70.0,1.9,19.0,476.5,831.83,642.61
2016,2,7,15,0,851.0,69.0,1.8,19.0,440.0,789.45,613.83
2016,2,7,15,15,826.5,66.0,1.6,18.5,398.5,731.16,573.41
2016,2,7,15,30,802.0,63.0,1.4,18.0,357.0,672.48,532.02
2016,2,7,15,45,763.5,60.0,1.25,17.5,311.0,604.37,482.13
2016,2,7,16,0,725.0,57.0,1.1,17.0,265.0,537.87,430.65
2016,2,7,16,15,669.5,52.0,1.15,16.0,217.5,461.49,371.45
2016,2,7,16,30,614.0,47.0,1.2,15.0,170.0,389.31,312.44
2016,2,7,16,45,518.0,39.5,1.25,14.5,123.5,305.04,240.68
2016,2,7,17,0,422.0,32.0,1.3,14.0,77.0,227.25,170.7
2016,2,7,17,15,211.0,16.0,1.3,13.5,38.5,104.88,41.59
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,13.5,1.25,11.0,25.5,57.83,0.0
2016,2,8,7,30,312.0,27.0,1.2,12.0,51.0,162.42,107.07
2016,2,8,7,45,427.0,36.0,1.2,13.0,95.0,241.85,187.95
2016,2,8,8,0,542.0,45.0,1.2,14.0,139.0,332.42,266.08
2016,2,8,8,15,608.5,51.5,1.3,14.5,187.0,406.58,329.73
2016,2,8,8,30,675.0,58.0,1.4,15.0,235.0,483.08,393.06
2016,2,8,8,45,718.5,62.0,1.55,15.5,281.5,551.6,448.06
2016,2,8,9,0,762.0,66.0,1.7,16.0,328.0,622.49,502.91
2016,2,8,9,15,790.5,69.5,1.65,16.5,371.5,683.83,546.04
2016,2,8,9,30,819.0,73.0,1.6,17.0,415.0,745.39,587.44
2016,2,8,9,45,848.5,72.5,1.6,17.5,454.5,802.77,625.06
2016,2,8,10,0,878.0,72.0,1.6,18.0,494.0,850.39,655.0
2016,2,8,10,15,891.5,74.0,1.6,18.5,526.0,894.52,682.06
2016,2,8,10,30,905.0,76.0,1.6,19.0,558.0,936.43,707.2
2016,2,8,10,45,912.5,78.0,1.65,19.5,583.0,970.19,727.31
2016,2,8,11,0,920.0,80.0,1.7,20.0,608.0,1000.95,745.41
2016,2,8,11,15,926.0,80.5,1.65,20.0,625.5,1025.18,759.2
2016,2,8,11,30,932.0,81.0,1.6,20.0,643.0,1046.02,770.87
2016,2,8,11,45,933.0,82.5,1.55,20.5,652.0,1059.51,776.41
2016,2,8,12,0,934.0,84.0,1.5,21.0,661.0,1069.29,779.76
2016,2,8,12,15,934.5,84.0,1.4,21.0,662.0,1072.94,779.99
2016,2,8,12,30,935.0,84.0,1.3,21.0,663.0,1072.81,778.02
2016,2,8,12,45,938.0,81.0,1.25,21.5,657.5,1067.72,772.59
2016,2,8,13,0,941.0,78.0,1.2,22.0,652.0,1058.8,765.02
2016,2,8,13,15,936.0,77.5,1.15,22.0,637.0,1041.21,753.72
2016,2,8,13,30,931.0,77.0,1.1,22.0,622.0,1020.09,740.44
2016,2,8,13,45,922.5,76.0,1.05,22.0,599.5,991.57,722.62
2016,2,8,14,0,914.0,75.0,1.0,22.0,577.0,959.96,702.94
2016,2,8,14,15,902.0,73.5,0.9,22.0,547.0,921.63,678.01
2016,2,8,14,30,890.0,72.0,0.8,22.0,517.0,880.82,651.46
2016,2,8,14,45,873.0,70.0,0.75,22.0,481.0,832.93,620.95
2016,2,8,15,0,856.0,68.0,0.7,22.0,445.0,791.6,594.53
2016,2,8,15,15,832.0,65.5,0.65,21.5,403.5,734.08,557.65
2016,2,8,15,30,808.0,63.0,0.6,21.0,362.0,676.11,519.66
2016,2,8,15,45,773.0,59.5,0.55,20.5,316.5,609.47,473.42
2016,2,8,16,0,738.0,56.0,0.5,20.0,271.0,544.12,425.21
2016,2,8,16,15,684.5,51.0,0.55,19.5,223.0,468.28,367.83
2016,2,8,16,30,631.0,46.0,0.6,19.0,175.0,396.47,310.57
2016,2,8,16,45,541.5,38.5,0.65,18.5,128.5,310.19,239.54
2016,2,8,17,0,452.0,31.0,0.7,18.0,82.0,237.52,175.57
2016,2,8,17,15,226.0,15.5,0.75,17.5,41.0,109.53,50.57
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.0,1.2,12.0,28.0,66.2,0.0
2016,2,9,7,30,372.0,26.0,1.1,13.0,56.0,183.67,124.14
2016,2,9,7,45,479.5,34.5,1.05,14.0,101.5,261.43,202.32
2016,2,9,8,0,587.0,43.0,1.0,15.0,147.0,346.82,275.84
2016,2,9,8,15,651.0,49.0,1.2,15.5,196.0,421.93,340.19
2016,2,9,8,30,715.0,55.0,1.4,16.0,245.0,502.51,406.56
2016,2,9,8,45,754.5,59.0,1.6,16.5,292.0,570.31,460.84
2016,2,9,9,0,794.0,63.0,1.8,17.0,339.0,640.09,514.76
2016,2,9,9,15,822.0,66.5,1.85,17.5,383.5,702.47,558.83
2016,2,9,9,30,850.0,70.0,1.9,18.0,428.0,764.97,601.51
2016,2,9,9,45,871.5,71.5,1.95,18.5,467.0,819.47,637.44
2016,2,9,10,0,893.0,73.0,2.0,19.0,506.0,863.66,665.54
2016,2,9,10,15,906.5,75.0,2.15,19.5,538.5,908.34,694.66
2016,2,9,10,30,920.0,77.0,2.3,20.0,571.0,950.75,721.91
2016,2,9,10,45,830.0,101.5,2.45,20.5,562.5,931.29,707.19
2016,2,9,11,0,740.0,126.0,2.6,21.0,554.0,899.62,684.74
2016,2,9,11,15,846.0,103.0,2.6,21.0,606.0,985.37,742.41
2016,2,9,11,30,952.0,80.0,2.6,21.0,658.0,1064.28,793.2
2016,2,9,11,45,955.0,80.5,2.6,21.5,667.5,1078.81,799.8
2016,2,9,12,0,958.0,81.0,2.6,22.0,677.0,1089.57,804.74
2016,2,9,12,15,957.5,81.0,2.45,22.0,678.0,1092.29,804.45
2016,2,9,12,30,957.0,81.0,2.3,22.0,679.0,1091.13,801.83
2016,2,9,12,45,810.5,123.0,2.2,22.0,626.0,1000.41,741.89
2016,2,9,13,0,664.0,165.0,2.1,22.0,573.0,900.92,676.0
2016,2,9,13,15,802.0,122.5,1.9,22.0,603.5,972.97,723.31
2016,2,9,13,30,940.0,80.0,1.7,22.0,634.0,1032.16,759.02
2016,2,9,13,45,929.0,79.5,1.55,22.0,610.5,1001.66,737.27
2016,2,9,14,0,918.0,79.0,1.4,22.0,587.0,968.14,714.7
2016,2,9,14,15,749.5,113.0,1.3,21.5,513.5,846.02,635.39
2016,2,9,14,30,581.0,147.0,1.2,21.0,440.0,710.04,544.55
2016,2,9,14,45,612.0,127.5,1.1,21.0,417.0,693.3,534.38
2016,2,9,15,0,643.0,108.0,1.0,21.0,394.0,671.51,519.32
2016,2,9,15,15,665.5,92.0,0.95,20.0,363.5,642.04,501.15
2016,2,9,15,30,688.0,76.0,0.9,19.0,333.0,608.21,479.24
2016,2,9,15,45,639.0,75.5,0.85,18.5,291.0,541.11,429.53
2016,2,9,16,0,590.0,75.0,0.8,18.0,249.0,476.58,380.32
2016,2,9,16,15,539.5,67.0,0.85,17.0,205.0,406.35,326.12
2016,2,9,16,30,489.0,59.0,0.9,16.0,161.0,340.29,272.52
2016,2,9,16,45,414.5,48.0,0.95,15.5,118.5,265.0,208.88
2016,2,9,17,0,340.0,37.0,1.0,15.0,76.0,197.78,149.33
2016,2,9,17,15,170.0,24.0,1.0,14.5,43.5,98.7,51.8
2016,2,9,17,30,0.0,11.0,1.0,14.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,196.5,13.0,0.5,12.5,30.0,69.04,0.0
2016,2,10,7,30,393.0,26.0,0.5,13.0,60.0,191.27,131.81
2016,2,10,7,45,497.0,34.5,0.5,13.5,105.5,263.88,203.78
2016,2,10,8,0,601.0,43.0,0.5,14.0,151.0,352.71,279.72
2016,2,10,8,15,662.0,48.5,0.55,14.5,200.0,426.4,341.68
2016,2,10,8,30,723.0,54.0,0.6,15.0,249.0,505.19,404.98
2016,2,10,8,45,760.0,58.5,0.7,15.5,296.0,572.32,457.33
2016,2,10,9,0,797.0,63.0,0.8,16.0,343.0,641.23,509.04
2016,2,10,9,15,823.0,66.5,0.9,16.5,387.0,702.31,551.75
2016,2,10,9,30,849.0,70.0,1.0,17.0,431.0,763.34,593.09
2016,2,10,9,45,866.0,72.5,1.1,17.5,469.0,815.4,627.29
2016,2,10,10,0,883.0,75.0,1.2,18.0,507.0,856.84,653.77
2016,2,10,10,15,896.0,77.0,1.25,18.0,539.5,900.78,682.29
2016,2,10,10,30,909.0,79.0,1.3,18.0,572.0,942.45,709.0
2016,2,10,10,45,917.0,80.5,1.4,18.5,596.5,976.25,729.81
2016,2,10,11,0,925.0,82.0,1.5,19.0,621.0,1007.04,748.66
2016,2,10,11,15,930.5,83.0,1.5,19.0,639.0,1031.55,763.29
2016,2,10,11,30,936.0,84.0,1.5,19.0,657.0,1052.63,775.82
2016,2,10,11,45,939.0,84.5,1.55,19.5,666.5,1066.99,783.58
2016,2,10,12,0,942.0,85.0,1.6,20.0,676.0,1077.65,789.19
2016,2,10,12,15,942.0,85.0,1.6,20.0,677.0,1080.84,790.92
2016,2,10,12,30,942.0,85.0,1.6,20.0,678.0,1080.21,790.5
2016,2,10,12,45,942.5,83.5,1.65,20.0,671.5,1074.42,787.88
2016,2,10,13,0,943.0,82.0,1.7,20.0,665.0,1064.81,783.02
2016,2,10,13,15,938.0,81.5,1.7,20.0,650.0,1047.18,772.39
2016,2,10,13,30,933.0,81.0,1.7,20.0,635.0,1025.99,759.67
2016,2,10,13,45,927.5,79.0,1.7,20.0,613.0,999.03,743.29
2016,2,10,14,0,922.0,77.0,1.7,20.0,591.0,968.81,724.82
2016,2,10,14,15,910.5,75.5,1.6,20.0,561.0,930.65,699.71
2016,2,10,14,30,899.0,74.0,1.5,20.0,531.0,889.94,672.87
2016,2,10,14,45,880.5,72.5,1.45,20.0,494.0,841.03,640.91
2016,2,10,15,0,862.0,71.0,1.4,20.0,457.0,798.73,613.2
2016,2,10,15,15,838.0,68.0,1.25,19.5,415.0,740.24,573.63
2016,2,10,15,30,814.0,65.0,1.1,19.0,373.0,681.28,533.05
2016,2,10,15,45,776.0,62.0,0.95,18.5,326.5,612.84,483.48
2016,2,10,16,0,738.0,59.0,0.8,18.0,280.0,545.92,432.44
2016,2,10,16,15,685.5,54.0,0.8,17.5,231.5,470.54,374.16
2016,2,10,16,30,633.0,49.0,0.8,17.0,183.0,399.04,316.18
2016,2,10,16,45,544.5,41.5,0.85,16.5,136.0,316.91,247.63
2016,2,10,17,0,456.0,34.0,0.9,16.0,89.0,240.64,180.96
2016,2,10,17,15,228.0,24.0,0.85,15.5,51.5,120.57,68.84
2016,2,10,17,30,0.0,14.0,0.8,15.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,0.8,15.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,196.0,14.0,1.0,12.5,31.5,83.59,0.0
2016,2,11,7,30,392.0,28.0,0.9,13.0,63.0,191.98,134.98
2016,2,11,7,45,495.5,36.5,0.85,13.5,109.0,268.42,208.42
2016,2,11,8,0,599.0,45.0,0.8,14.0,155.0,352.81,281.15
2016,2,11,8,15,659.0,50.5,0.9,14.5,204.0,425.99,343.37
2016,2,11,8,30,719.0,56.0,1.0,15.0,253.0,504.11,407.01
2016,2,11,8,45,758.5,60.0,1.15,15.5,300.0,572.15,460.88
2016,2,11,9,0,798.0,64.0,1.3,16.0,347.0,642.17,514.35
2016,2,11,9,15,824.0,67.0,1.2,16.5,391.0,702.75,555.26
2016,2,11,9,30,850.0,70.0,1.1,17.0,435.0,763.25,594.13
2016,2,11,9,45,858.5,75.5,1.05,17.5,471.5,812.14,624.16
2016,2,11,10,0,867.0,81.0,1.0,18.0,508.0,858.92,652.04
2016,2,11,10,15,880.0,82.5,1.0,18.5,540.0,902.5,677.93
2016,2,11,10,30,893.0,84.0,1.0,19.0,572.0,933.18,694.96
2016,2,11,10,45,900.0,86.5,1.05,19.5,596.5,966.85,714.87
2016,2,11,11,0,907.0,89.0,1.1,20.0,621.0,997.5,732.67
2016,2,11,11,15,912.0,90.0,1.15,20.0,638.0,1021.2,747.46
2016,2,11,11,30,917.0,91.0,1.2,20.0,655.0,1041.51,760.29
2016,2,11,11,45,916.5,92.5,1.25,20.5,663.5,1053.33,766.47
2016,2,11,12,0,916.0,94.0,1.3,21.0,672.0,1061.45,770.56
2016,2,11,12,15,916.0,94.0,1.3,21.0,673.5,1064.56,772.25
2016,2,11,12,30,916.0,94.0,1.3,21.0,675.0,1063.95,771.85
2016,2,11,12,45,895.5,100.5,1.3,21.0,663.5,1059.87,769.5
2016,2,11,13,0,875.0,107.0,1.3,21.0,652.0,1038.83,756.66
2016,2,11,13,15,762.5,135.0,1.2,20.5,602.0,955.07,703.45
2016,2,11,13,30,650.0,163.0,1.1,20.0,552.0,862.15,643.88
2016,2,11,13,45,651.5,155.0,1.05,20.0,533.0,840.2,630.45
2016,2,11,14,0,653.0,147.0,1.0,20.0,514.0,815.45,614.28
2016,2,11,14,15,560.0,165.0,0.9,19.5,468.5,720.88,550.42
2016,2,11,14,30,467.0,183.0,0.8,19.0,423.0,640.13,493.53
2016,2,11,14,45,518.0,157.0,0.75,19.0,405.5,636.42,493.31
2016,2,11,15,0,569.0,131.0,0.7,19.0,388.0,634.92,493.34
2016,2,11,15,15,526.5,125.5,0.7,18.5,346.5,563.33,442.77
2016,2,11,15,30,484.0,120.0,0.7,18.0,305.0,502.09,398.77
2016,2,11,15,45,442.0,113.0,0.7,17.5,266.5,442.11,354.15
2016,2,11,16,0,400.0,106.0,0.7,17.0,228.0,385.13,310.25
2016,2,11,16,15,363.5,91.5,0.75,16.5,188.0,326.58,263.87
2016,2,11,16,30,327.0,77.0,0.8,16.0,148.0,271.38,218.3
2016,2,11,16,45,271.0,60.5,0.85,15.5,109.5,208.79,165.23
2016,2,11,17,0,215.0,44.0,0.9,15.0,71.0,152.5,115.9
2016,2,11,17,15,107.5,27.5,0.9,14.5,41.0,74.77,44.17
2016,2,11,17,30,0.0,11.0,0.9,14.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,0.9,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
