Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,71.5,17.0,0.9,10.5,23.5,43.16,0.0
2016,2,12,7,30,143.0,34.0,1.0,11.0,47.0,107.03,76.61
2016,2,12,7,45,196.0,51.5,1.1,12.0,81.5,147.23,115.57
2016,2,12,8,0,249.0,69.0,1.2,13.0,116.0,212.44,172.15
2016,2,12,8,15,282.0,86.5,1.2,13.5,153.5,252.0,207.05
2016,2,12,8,30,315.0,104.0,1.2,14.0,191.0,305.27,251.85
2016,2,12,8,45,332.5,121.0,1.25,14.5,227.5,351.12,289.24
2016,2,12,9,0,350.0,138.0,1.3,15.0,264.0,398.17,326.4
2016,2,12,9,15,374.5,148.5,1.3,15.5,298.0,460.29,373.82
2016,2,12,9,30,399.0,159.0,1.3,16.0,332.0,508.74,409.63
2016,2,12,9,45,596.0,130.0,1.35,16.5,414.0,663.72,526.72
2016,2,12,10,0,793.0,101.0,1.4,17.0,496.0,817.92,633.42
2016,2,12,10,15,808.5,104.0,1.4,17.0,528.0,863.31,661.55
2016,2,12,10,30,824.0,107.0,1.4,17.0,560.0,906.73,689.24
2016,2,12,10,45,759.0,126.5,1.4,17.5,558.0,897.85,680.29
2016,2,12,11,0,694.0,146.0,1.4,18.0,556.0,876.1,663.52
2016,2,12,11,15,776.0,129.5,1.4,18.0,600.5,952.44,714.04
2016,2,12,11,30,858.0,113.0,1.4,18.0,645.0,1020.75,757.06
2016,2,12,11,45,860.5,114.0,1.45,18.5,654.0,1034.69,764.04
2016,2,12,12,0,863.0,115.0,1.5,19.0,663.0,1045.08,769.6
2016,2,12,12,15,863.0,115.0,1.55,19.0,664.5,1048.13,772.1
2016,2,12,12,30,863.0,115.0,1.6,19.0,666.0,1047.53,772.52
2016,2,12,12,45,859.5,115.0,1.7,19.0,658.5,1039.7,769.26
2016,2,12,13,0,856.0,115.0,1.8,19.0,651.0,1028.28,763.82
2016,2,12,13,15,849.5,114.0,1.85,19.0,636.0,1009.23,752.76
2016,2,12,13,30,843.0,113.0,1.9,19.0,621.0,986.85,739.63
2016,2,12,13,45,833.5,111.5,2.0,19.0,598.5,957.85,722.7
2016,2,12,14,0,824.0,110.0,2.1,19.0,576.0,925.95,703.67
2016,2,12,14,15,810.0,107.5,2.1,18.5,546.0,886.17,679.29
2016,2,12,14,30,796.0,105.0,2.1,18.0,516.0,844.17,653.11
2016,2,12,14,45,777.5,101.5,2.15,18.0,480.5,800.94,624.88
2016,2,12,15,0,759.0,98.0,2.2,18.0,445.0,750.69,591.09
2016,2,12,15,15,732.0,94.0,2.0,17.5,403.5,692.42,550.19
2016,2,12,15,30,705.0,90.0,1.8,17.0,362.0,634.21,507.85
2016,2,12,15,45,670.5,83.5,1.6,16.5,317.5,568.65,458.06
2016,2,12,16,0,636.0,77.0,1.4,16.0,273.0,504.68,407.99
2016,2,12,16,15,580.0,70.0,1.3,15.0,225.5,430.0,348.89
2016,2,12,16,30,524.0,63.0,1.2,14.0,178.0,359.89,291.08
2016,2,12,16,45,443.0,52.5,1.15,13.5,133.0,280.18,223.25
2016,2,12,17,0,362.0,42.0,1.1,13.0,88.0,209.04,160.57
2016,2,12,17,15,181.0,29.0,1.1,12.5,52.0,109.44,69.92
2016,2,12,17,30,0.0,16.0,1.1,12.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.1,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,206.0,14.5,1.15,10.0,34.5,87.43,0.0
2016,2,13,7,30,412.0,29.0,1.3,10.0,69.0,198.44,145.0
2016,2,13,7,45,512.5,37.0,1.5,10.5,115.5,274.16,216.81
2016,2,13,8,0,613.0,45.0,1.7,11.0,162.0,357.92,291.0
2016,2,13,8,15,672.0,50.5,1.85,11.5,212.0,431.15,354.86
2016,2,13,8,30,731.0,56.0,2.0,12.0,262.0,509.3,420.3
2016,2,13,8,45,771.5,59.5,2.15,12.5,310.0,577.99,476.0
2016,2,13,9,0,812.0,63.0,2.3,13.0,358.0,648.74,531.32
2016,2,13,9,15,486.5,127.0,2.35,13.5,310.0,517.88,425.54
2016,2,13,9,30,161.0,191.0,2.4,14.0,262.0,326.06,267.63
2016,2,13,9,45,206.5,205.0,2.45,14.5,303.5,384.18,314.99
2016,2,13,10,0,252.0,219.0,2.5,15.0,345.0,464.81,377.51
2016,2,13,10,15,594.0,147.0,2.5,15.5,469.5,726.44,580.54
2016,2,13,10,30,936.0,75.0,2.5,16.0,594.0,960.09,742.29
2016,2,13,10,45,603.5,173.0,2.55,16.5,513.0,800.34,625.83
2016,2,13,11,0,271.0,271.0,2.6,17.0,432.0,572.81,451.76
2016,2,13,11,15,620.5,174.0,2.55,17.0,557.0,847.64,660.09
2016,2,13,11,30,970.0,77.0,2.5,17.0,682.0,1076.17,812.67
2016,2,13,11,45,974.5,76.5,2.5,17.5,692.5,1091.24,817.97
2016,2,13,12,0,979.0,76.0,2.5,18.0,703.0,1102.47,823.26
2016,2,13,12,15,979.0,76.0,2.45,18.0,704.5,1105.8,824.52
2016,2,13,12,30,979.0,76.0,2.4,18.0,706.0,1105.13,823.44
2016,2,13,12,45,971.0,78.5,2.35,18.5,697.5,1095.45,815.16
2016,2,13,13,0,963.0,81.0,2.3,19.0,689.0,1081.92,804.68
2016,2,13,13,15,958.0,80.5,2.3,19.0,673.5,1063.97,793.7
2016,2,13,13,30,953.0,80.0,2.3,19.0,658.0,1042.38,780.47
2016,2,13,13,45,945.5,78.5,2.3,19.0,635.0,1013.63,762.61
2016,2,13,14,0,938.0,77.0,2.3,19.0,612.0,981.63,742.62
2016,2,13,14,15,926.0,75.5,2.4,18.5,581.0,942.47,720.09
2016,2,13,14,30,914.0,74.0,2.5,18.0,550.0,900.71,695.34
2016,2,13,14,45,896.0,72.0,2.6,18.0,512.5,850.95,663.14
2016,2,13,15,0,878.0,70.0,2.7,18.0,475.0,799.57,629.14
2016,2,13,15,15,854.5,67.5,2.55,17.5,432.5,749.44,594.9
2016,2,13,15,30,831.0,65.0,2.4,17.0,390.0,690.64,553.56
2016,2,13,15,45,796.5,61.5,2.25,16.5,342.5,623.1,503.52
2016,2,13,16,0,762.0,58.0,2.1,16.0,295.0,556.79,451.77
2016,2,13,16,15,712.5,53.5,1.9,15.0,246.0,482.5,392.37
2016,2,13,16,30,663.0,49.0,1.7,14.0,197.0,411.78,333.34
2016,2,13,16,45,584.0,42.0,1.5,13.0,149.0,329.18,262.64
2016,2,13,17,0,505.0,35.0,1.3,12.0,101.0,254.39,196.0
2016,2,13,17,15,354.0,24.5,1.3,11.5,60.5,164.77,109.67
2016,2,13,17,30,203.0,14.0,1.3,11.0,20.0,66.86,0.0
2016,2,13,17,45,101.5,7.0,1.3,11.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,220.0,13.5,1.8,9.5,36.0,89.35,8.23
2016,2,14,7,30,440.0,27.0,2.1,10.0,72.0,201.89,148.96
2016,2,14,7,45,536.5,34.0,2.4,11.0,118.5,276.99,219.66
2016,2,14,8,0,633.0,41.0,2.7,12.0,165.0,362.51,295.3
2016,2,14,8,15,687.5,45.5,2.85,12.5,213.5,432.97,357.35
2016,2,14,8,30,742.0,50.0,3.0,13.0,262.0,507.93,420.75
2016,2,14,8,45,777.0,53.5,3.15,13.5,309.0,573.43,474.39
2016,2,14,9,0,812.0,57.0,3.3,14.0,356.0,640.54,527.39
2016,2,14,9,15,836.0,59.5,3.6,14.5,399.0,692.75,566.1
2016,2,14,9,30,860.0,62.0,3.9,15.0,442.0,750.86,608.39
2016,2,14,9,45,653.0,123.0,4.25,15.5,426.0,701.42,569.43
2016,2,14,10,0,446.0,184.0,4.6,16.0,410.0,608.99,495.06
2016,2,14,10,15,673.0,130.0,4.7,16.5,494.5,777.59,625.05
2016,2,14,10,30,900.0,76.0,4.8,17.0,579.0,927.64,732.17
2016,2,14,10,45,908.0,77.0,4.95,17.5,603.5,960.7,753.35
2016,2,14,11,0,916.0,78.0,5.1,18.0,628.0,990.76,773.13
2016,2,14,11,15,921.5,79.0,5.05,18.0,645.5,1015.18,788.9
2016,2,14,11,30,927.0,80.0,5.0,18.0,663.0,1036.18,802.33
2016,2,14,11,45,683.0,169.5,5.0,18.5,602.5,924.52,721.26
2016,2,14,12,0,439.0,259.0,5.0,19.0,542.0,768.13,602.76
2016,2,14,12,15,437.5,260.0,4.95,19.0,543.0,769.43,604.14
2016,2,14,12,30,436.0,261.0,4.9,19.0,544.0,768.57,603.22
2016,2,14,12,45,683.5,169.5,4.85,19.0,607.0,929.12,723.56
2016,2,14,13,0,931.0,78.0,4.8,19.0,670.0,1045.23,803.93
2016,2,14,13,15,691.5,158.0,4.7,19.0,592.0,908.28,706.7
2016,2,14,13,30,452.0,238.0,4.6,19.0,514.0,737.67,580.4
2016,2,14,13,45,678.5,156.5,4.6,19.0,554.5,865.62,679.0
2016,2,14,14,0,905.0,75.0,4.6,19.0,595.0,947.52,737.67
2016,2,14,14,15,895.0,73.5,4.45,18.5,566.0,911.07,712.65
2016,2,14,14,30,885.0,72.0,4.3,18.0,537.0,872.01,686.55
2016,2,14,14,45,867.5,70.5,4.15,18.0,501.0,824.28,652.96
2016,2,14,15,0,850.0,69.0,4.0,18.0,465.0,774.97,617.95
2016,2,14,15,15,828.5,66.5,3.7,17.5,424.0,727.48,584.39
2016,2,14,15,30,807.0,64.0,3.4,17.0,383.0,671.26,543.67
2016,2,14,15,45,771.5,61.5,3.15,17.0,337.0,605.39,492.7
2016,2,14,16,0,736.0,59.0,2.9,17.0,291.0,540.84,440.6
2016,2,14,16,15,687.0,54.5,2.65,16.0,243.0,468.18,382.0
2016,2,14,16,30,638.0,50.0,2.4,15.0,195.0,399.09,323.95
2016,2,14,16,45,550.0,43.5,2.2,14.5,147.0,317.6,253.55
2016,2,14,17,0,462.0,37.0,2.0,14.0,99.0,242.46,186.75
2016,2,14,17,15,231.0,29.0,1.95,13.5,60.0,127.71,86.44
2016,2,14,17,30,0.0,21.0,1.9,13.0,21.0,16.52,0.0
2016,2,14,17,45,0.0,10.5,1.9,13.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,242.5,14.0,1.55,12.0,39.0,96.64,23.28
2016,2,15,7,30,485.0,28.0,1.8,13.0,78.0,218.0,160.08
2016,2,15,7,45,578.5,34.5,2.1,14.0,126.5,294.03,230.35
2016,2,15,8,0,672.0,41.0,2.4,15.0,175.0,379.95,305.37
2016,2,15,8,15,725.0,45.5,2.5,15.5,225.0,451.75,367.44
2016,2,15,8,30,778.0,50.0,2.6,16.0,275.0,527.85,430.45
2016,2,15,8,45,814.0,52.5,2.75,16.5,323.5,589.29,480.13
2016,2,15,9,0,850.0,55.0,2.9,17.0,372.0,656.88,532.45
2016,2,15,9,15,873.5,57.5,2.95,17.5,416.0,716.61,574.69
2016,2,15,9,30,897.0,60.0,3.0,18.0,460.0,776.02,615.64
2016,2,15,9,45,914.5,61.5,3.1,18.5,499.5,828.58,651.03
2016,2,15,10,0,932.0,63.0,3.2,19.0,539.0,879.59,684.77
2016,2,15,10,15,943.5,64.5,3.1,19.5,571.5,923.44,711.61
2016,2,15,10,30,955.0,66.0,3.0,20.0,604.0,964.74,736.2
2016,2,15,10,45,963.5,67.0,2.95,20.5,630.0,999.78,756.56
2016,2,15,11,0,972.0,68.0,2.9,21.0,656.0,1031.64,774.61
2016,2,15,11,15,977.0,68.5,2.85,21.0,674.0,1056.05,789.12
2016,2,15,11,30,982.0,69.0,2.8,21.0,692.0,1076.81,801.31
2016,2,15,11,45,984.5,69.5,2.75,21.0,701.5,1091.25,809.48
2016,2,15,12,0,987.0,70.0,2.7,21.0,711.0,1101.77,815.27
2016,2,15,12,15,987.5,70.5,2.65,21.0,712.5,1106.25,817.33
2016,2,15,12,30,988.0,71.0,2.6,21.0,714.0,1106.7,817.01
2016,2,15,12,45,982.5,72.5,2.55,21.5,707.0,1098.26,809.61
2016,2,15,13,0,977.0,74.0,2.5,22.0,700.0,1085.9,799.97
2016,2,15,13,15,972.5,73.5,2.5,21.5,684.5,1068.23,790.76
2016,2,15,13,30,968.0,73.0,2.5,21.0,669.0,1046.82,779.22
2016,2,15,13,45,960.0,72.5,2.5,21.0,646.0,1018.45,761.67
2016,2,15,14,0,952.0,72.0,2.5,21.0,623.0,986.79,741.99
2016,2,15,14,15,941.5,70.5,2.4,20.5,592.5,948.51,718.2
2016,2,15,14,30,931.0,69.0,2.3,20.0,562.0,907.48,692.41
2016,2,15,14,45,915.0,67.5,2.25,20.0,525.0,859.33,660.63
2016,2,15,15,0,899.0,66.0,2.2,20.0,488.0,809.35,627.22
2016,2,15,15,15,878.0,63.5,2.0,19.5,445.5,752.81,588.61
2016,2,15,15,30,857.0,61.0,1.8,19.0,403.0,695.49,548.75
2016,2,15,15,45,824.5,58.5,1.6,18.5,355.5,635.86,505.22
2016,2,15,16,0,792.0,56.0,1.4,18.0,308.0,570.63,454.93
2016,2,15,16,15,746.0,51.5,1.3,17.0,258.5,496.86,397.67
2016,2,15,16,30,700.0,47.0,1.2,16.0,209.0,426.32,340.3
2016,2,15,16,45,623.0,41.0,1.2,15.5,159.5,343.85,270.93
2016,2,15,17,0,546.0,35.0,1.2,15.0,110.0,268.91,205.14
2016,2,15,17,15,404.5,25.0,1.2,14.5,68.0,177.41,121.33
2016,2,15,17,30,263.0,15.0,1.2,14.0,26.0,94.81,0.0
2016,2,15,17,45,131.5,7.5,1.2,13.5,13.0,5.9,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,237.0,15.0,1.15,12.5,40.5,97.46,34.42
2016,2,16,7,30,474.0,30.0,1.3,13.0,81.0,215.06,158.67
2016,2,16,7,45,564.5,37.0,1.5,14.0,129.5,289.89,226.78
2016,2,16,8,0,655.0,44.0,1.7,15.0,178.0,374.23,299.77
2016,2,16,8,15,708.0,49.0,1.75,15.5,227.5,445.82,360.84
2016,2,16,8,30,761.0,54.0,1.8,16.0,277.0,521.7,422.76
2016,2,16,8,45,795.0,57.5,1.85,16.5,325.0,587.72,474.66
2016,2,16,9,0,829.0,61.0,1.9,17.0,373.0,655.15,525.6
2016,2,16,9,15,852.5,63.5,1.9,17.5,417.0,707.96,562.05
2016,2,16,9,30,876.0,66.0,1.9,18.0,461.0,766.47,601.29
2016,2,16,9,45,895.5,67.0,1.95,19.0,500.0,819.22,634.65
2016,2,16,10,0,915.0,68.0,2.0,20.0,539.0,870.63,666.32
2016,2,16,10,15,926.5,69.5,2.05,20.5,571.5,913.92,693.13
2016,2,16,10,30,938.0,71.0,2.1,21.0,604.0,954.71,718.0
2016,2,16,10,45,945.0,72.5,2.15,21.5,629.0,988.51,738.02
2016,2,16,11,0,952.0,74.0,2.2,22.0,654.0,1019.12,755.9
2016,2,16,11,15,957.0,74.5,2.2,22.0,671.5,1043.16,770.36
2016,2,16,11,30,962.0,75.0,2.2,22.0,689.0,1063.61,782.63
2016,2,16,11,45,964.0,75.5,2.2,22.5,698.5,1077.31,789.18
2016,2,16,12,0,966.0,76.0,2.2,23.0,708.0,1087.15,793.44
2016,2,16,12,15,966.5,76.0,2.1,23.0,709.5,1090.92,794.23
2016,2,16,12,30,967.0,76.0,2.0,23.0,711.0,1090.74,792.69
2016,2,16,12,45,966.5,75.0,1.95,23.0,704.0,1084.34,788.13
2016,2,16,13,0,966.0,74.0,1.9,23.0,697.0,1074.02,781.33
2016,2,16,13,15,962.0,73.5,1.85,23.0,682.0,1056.95,770.45
2016,2,16,13,30,958.0,73.0,1.8,23.0,667.0,1036.18,757.41
2016,2,16,13,45,951.0,72.0,1.75,23.5,644.5,1008.32,738.52
2016,2,16,14,0,944.0,71.0,1.7,24.0,622.0,977.15,717.68
2016,2,16,14,15,934.0,69.5,1.6,23.5,592.0,939.5,694.75
2016,2,16,14,30,924.0,68.0,1.5,23.0,562.0,899.1,669.88
2016,2,16,14,45,909.5,66.5,1.45,23.0,525.5,852.42,639.96
2016,2,16,15,0,895.0,65.0,1.4,23.0,489.0,803.8,608.43
2016,2,16,15,15,874.5,62.5,1.3,22.5,446.5,747.76,571.86
2016,2,16,15,30,854.0,60.0,1.2,22.0,404.0,690.91,534.0
2016,2,16,15,45,827.0,56.5,1.1,21.5,357.5,628.04,489.99
2016,2,16,16,0,800.0,53.0,1.0,21.0,311.0,570.69,447.0
2016,2,16,16,15,755.5,49.0,1.0,20.0,261.5,498.02,392.31
2016,2,16,16,30,711.0,45.0,1.0,19.0,212.0,428.44,337.21
2016,2,16,16,45,640.0,39.0,1.05,18.5,163.0,348.25,270.84
2016,2,16,17,0,569.0,33.0,1.1,18.0,114.0,275.09,207.41
2016,2,16,17,15,284.5,30.5,1.1,17.5,71.0,145.46,99.91
2016,2,16,17,30,0.0,28.0,1.1,17.0,28.0,27.69,0.0
2016,2,16,17,45,0.0,14.0,1.15,17.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.05,13.0,0.5,0.38,0.0
2016,2,17,7,30,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2016,2,17,7,45,0.0,2.0,3.35,13.5,2.0,1.51,0.0
2016,2,17,8,0,0.0,3.0,3.5,14.0,3.0,2.27,0.0
2016,2,17,8,15,0.0,4.0,3.65,14.0,4.0,3.03,0.0
2016,2,17,8,30,0.0,5.0,3.8,14.0,5.0,3.79,0.0
2016,2,17,8,45,0.0,6.0,4.0,14.0,6.0,4.56,0.0
2016,2,17,9,0,0.0,7.0,4.2,14.0,7.0,5.32,0.0
2016,2,17,9,15,0.0,7.5,4.35,14.0,7.5,5.71,0.0
2016,2,17,9,30,0.0,8.0,4.5,14.0,8.0,6.09,0.0
2016,2,17,9,45,0.0,58.5,4.7,14.5,58.5,44.85,32.45
2016,2,17,10,0,0.0,109.0,4.9,15.0,109.0,85.64,66.51
2016,2,17,10,15,1.5,142.5,5.05,15.0,143.5,116.27,91.89
2016,2,17,10,30,3.0,176.0,5.2,15.0,178.0,148.01,117.96
2016,2,17,10,45,152.0,226.5,5.4,15.0,320.0,377.39,309.29
2016,2,17,11,0,301.0,277.0,5.6,15.0,462.0,604.64,490.28
2016,2,17,11,15,367.5,269.5,5.75,15.0,502.0,667.76,539.76
2016,2,17,11,30,434.0,262.0,5.9,15.0,542.0,753.93,606.31
2016,2,17,11,45,238.0,271.0,6.1,15.5,425.0,549.11,443.72
2016,2,17,12,0,42.0,280.0,6.3,16.0,308.0,312.49,250.62
2016,2,17,12,15,126.0,299.5,6.4,16.0,383.0,445.14,359.23
2016,2,17,12,30,210.0,319.0,6.5,16.0,458.0,553.45,446.23
2016,2,17,12,45,271.0,305.0,6.6,16.0,482.5,622.83,501.53
2016,2,17,13,0,332.0,291.0,6.7,16.0,507.0,665.62,536.59
2016,2,17,13,15,302.0,290.0,6.75,16.0,483.0,630.02,508.7
2016,2,17,13,30,272.0,289.0,6.8,16.0,459.0,594.05,480.62
2016,2,17,13,45,435.5,232.5,6.85,16.0,493.5,702.57,570.0
2016,2,17,14,0,599.0,176.0,6.9,16.0,528.0,790.16,641.79
2016,2,17,14,15,570.0,175.0,6.85,15.5,496.5,735.79,601.29
2016,2,17,14,30,541.0,174.0,6.8,15.0,465.0,689.64,566.88
2016,2,17,14,45,603.0,143.5,6.8,15.0,448.0,696.05,574.22
2016,2,17,15,0,665.0,113.0,6.8,15.0,431.0,687.64,569.29
2016,2,17,15,15,541.5,128.0,6.6,14.5,372.0,571.66,477.02
2016,2,17,15,30,418.0,143.0,6.4,14.0,313.0,474.46,397.4
2016,2,17,15,45,384.5,133.0,6.2,14.0,275.5,419.8,352.19
2016,2,17,16,0,351.0,123.0,6.0,14.0,238.0,367.5,308.02
2016,2,17,16,15,322.5,106.5,5.8,13.5,199.0,301.9,252.75
2016,2,17,16,30,294.0,90.0,5.6,13.0,160.0,252.34,209.46
2016,2,17,16,45,247.0,72.5,5.45,13.0,122.0,196.24,159.45
2016,2,17,17,0,200.0,55.0,5.3,13.0,84.0,145.41,113.55
2016,2,17,17,15,100.0,37.5,5.35,12.5,52.0,82.69,58.18
2016,2,17,17,30,0.0,20.0,5.4,12.0,20.0,16.76,0.0
2016,2,17,17,45,0.0,10.0,5.45,12.0,10.0,7.87,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,7,15,111.0,24.0,1.7,9.0,37.0,69.45,35.02
2016,2,18,7,30,222.0,48.0,1.9,9.0,74.0,145.88,111.37
2016,2,18,7,45,323.0,61.0,2.1,9.5,119.0,214.45,172.5
2016,2,18,8,0,424.0,74.0,2.3,10.0,164.0,294.96,243.03
2016,2,18,8,15,489.5,83.5,2.4,10.0,212.5,364.18,303.73
2016,2,18,8,30,555.0,93.0,2.5,10.0,261.0,444.6,371.89
2016,2,18,8,45,400.5,125.0,2.6,10.5,256.5,407.31,341.12
2016,2,18,9,0,246.0,157.0,2.7,11.0,252.0,343.68,287.5
2016,2,18,9,15,483.0,135.0,2.7,11.0,348.0,519.91,433.1
2016,2,18,9,30,720.0,113.0,2.7,11.0,444.0,710.25,581.72
2016,2,18,9,45,752.5,113.0,2.7,11.5,484.0,768.01,620.89
2016,2,18,10,0,785.0,113.0,2.7,12.0,524.0,825.54,660.06
2016,2,18,10,15,800.5,115.5,2.65,12.0,557.0,870.44,690.22
2016,2,18,10,30,816.0,118.0,2.6,12.0,590.0,906.93,714.1
2016,2,18,10,45,733.0,145.0,2.55,12.5,582.0,889.68,698.63
2016,2,18,11,0,650.0,172.0,2.5,13.0,574.0,857.07,673.01
2016,2,18,11,15,342.0,219.0,2.4,13.0,431.5,584.32,467.93
2016,2,18,11,30,34.0,266.0,2.3,13.0,289.0,287.95,230.26
2016,2,18,11,45,34.5,270.5,2.25,13.0,294.0,293.44,235.54
2016,2,18,12,0,35.0,275.0,2.2,13.0,299.0,298.95,239.73
2016,2,18,12,15,149.0,294.5,2.25,13.0,394.0,461.92,370.79
2016,2,18,12,30,263.0,314.0,2.3,13.0,489.0,625.3,495.86
2016,2,18,12,45,343.5,291.5,2.35,13.5,517.5,680.01,536.88
2016,2,18,13,0,424.0,269.0,2.4,14.0,546.0,754.27,591.7
2016,2,18,13,15,395.0,269.5,2.4,14.0,523.5,698.02,550.51
2016,2,18,13,30,366.0,270.0,2.4,14.0,501.0,663.16,525.14
2016,2,18,13,45,625.5,182.5,2.45,14.0,560.0,838.07,659.07
2016,2,18,14,0,885.0,95.0,2.5,14.0,619.0,960.2,744.68
2016,2,18,14,15,872.5,93.0,2.5,13.5,588.5,920.61,718.43
2016,2,18,14,30,860.0,91.0,2.5,13.0,558.0,878.55,691.79
2016,2,18,14,45,838.5,89.5,2.5,13.0,520.0,827.3,656.92
2016,2,18,15,0,817.0,88.0,2.5,13.0,482.0,774.72,620.61
2016,2,18,15,15,792.5,85.0,2.3,12.5,439.5,717.21,579.81
2016,2,18,15,30,768.0,82.0,2.1,12.0,397.0,659.32,537.71
2016,2,18,15,45,733.5,77.5,1.95,12.0,350.5,596.65,488.62
2016,2,18,16,0,699.0,73.0,1.8,12.0,304.0,531.96,436.72
2016,2,18,16,15,648.0,67.5,1.6,11.5,255.5,458.79,377.03
2016,2,18,16,30,597.0,62.0,1.4,11.0,207.0,389.61,318.55
2016,2,18,16,45,518.5,53.5,1.2,10.5,159.0,309.52,249.55
2016,2,18,17,0,440.0,45.0,1.0,10.0,111.0,237.56,185.72
2016,2,18,17,15,303.5,33.0,1.0,9.5,70.0,152.32,110.17
2016,2,18,17,30,167.0,21.0,1.0,9.0,29.0,75.36,3.13
2016,2,18,17,45,83.5,10.5,1.0,9.0,14.5,25.65,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,6,45,44.0,5.5,1.4,7.5,6.5,0.0,0.0
2016,2,19,7,0,88.0,11.0,1.5,8.0,13.0,28.73,0.0
2016,2,19,7,15,245.5,24.0,1.5,8.0,49.5,110.46,63.02
2016,2,19,7,30,403.0,37.0,1.5,8.0,86.0,198.27,151.57
2016,2,19,7,45,499.0,45.0,1.5,8.5,134.0,271.83,218.17
2016,2,19,8,0,595.0,53.0,1.5,9.0,182.0,355.91,291.83
2016,2,19,8,15,649.5,59.0,1.55,9.5,231.5,426.06,352.43
2016,2,19,8,30,704.0,65.0,1.6,10.0,281.0,498.04,412.29
2016,2,19,8,45,742.5,68.5,1.65,10.5,328.5,564.4,465.44
2016,2,19,9,0,781.0,72.0,1.7,11.0,376.0,632.63,518.05
2016,2,19,9,15,806.0,75.0,1.75,11.5,420.0,691.99,561.34
2016,2,19,9,30,831.0,78.0,1.8,12.0,464.0,751.21,602.38
2016,2,19,9,45,849.0,80.0,1.85,12.5,502.5,803.09,637.19
2016,2,19,10,0,867.0,82.0,1.9,13.0,541.0,853.55,670.41
2016,2,19,10,15,879.5,84.0,1.95,13.0,573.0,887.58,692.89
2016,2,19,10,30,892.0,86.0,2.0,13.0,605.0,928.47,720.21
2016,2,19,10,45,898.5,88.0,2.1,13.5,629.5,961.16,740.88
2016,2,19,11,0,905.0,90.0,2.2,14.0,654.0,990.79,759.47
2016,2,19,11,15,910.5,91.0,2.25,14.0,671.5,1015.01,775.27
2016,2,19,11,30,916.0,92.0,2.3,14.0,689.0,1035.82,788.93
2016,2,19,11,45,913.0,95.0,2.35,14.5,697.0,1046.86,794.71
2016,2,19,12,0,910.0,98.0,2.4,15.0,705.0,1054.1,798.2
2016,2,19,12,15,910.0,98.0,2.45,15.0,706.0,1057.13,800.59
2016,2,19,12,30,910.0,98.0,2.5,15.0,707.0,1056.41,800.69
2016,2,19,12,45,897.5,102.0,2.6,15.0,698.0,1043.89,793.65
2016,2,19,13,0,885.0,106.0,2.7,15.0,689.0,1041.28,793.5
2016,2,19,13,15,879.5,105.5,2.75,15.0,674.0,1023.31,782.45
2016,2,19,13,30,874.0,105.0,2.8,15.0,659.0,1001.88,769.27
2016,2,19,13,45,588.5,185.0,2.85,15.0,552.5,795.45,625.67
2016,2,19,14,0,303.0,265.0,2.9,15.0,446.0,580.09,462.36
2016,2,19,14,15,572.0,179.5,2.8,14.5,500.0,740.41,591.12
2016,2,19,14,30,841.0,94.0,2.7,14.0,554.0,864.3,682.18
2016,2,19,14,45,827.5,90.0,2.65,14.0,518.0,817.46,648.43
2016,2,19,15,0,814.0,86.0,2.6,14.0,482.0,768.82,614.56
2016,2,19,15,15,790.5,83.0,2.4,13.5,440.0,712.22,574.47
2016,2,19,15,30,767.0,80.0,2.2,13.0,398.0,655.18,533.1
2016,2,19,15,45,734.0,75.5,2.05,13.0,352.0,590.16,482.4
2016,2,19,16,0,701.0,71.0,1.9,13.0,306.0,529.47,433.63
2016,2,19,16,15,652.0,65.5,1.65,12.5,257.5,457.41,374.75
2016,2,19,16,30,603.0,60.0,1.4,12.0,209.0,389.18,317.06
2016,2,19,16,45,520.5,53.0,1.15,11.5,160.5,308.7,247.92
2016,2,19,17,0,438.0,46.0,0.9,11.0,112.0,236.68,184.35
2016,2,19,17,15,308.0,33.5,0.9,10.5,71.5,153.42,111.23
2016,2,19,17,30,178.0,21.0,0.9,10.0,31.0,79.19,14.98
2016,2,19,17,45,89.0,10.5,0.9,10.0,15.5,26.58,0.0
2016,2,19,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.5,1.25,6.5,5.5,0.0,0.0
2016,2,20,7,0,0.0,11.0,1.4,7.0,11.0,8.65,0.0
2016,2,20,7,15,83.0,28.0,1.45,7.5,38.5,60.23,35.54
2016,2,20,7,30,166.0,45.0,1.5,8.0,66.0,113.27,86.64
2016,2,20,7,45,204.5,64.0,1.6,8.5,101.5,158.73,128.05
2016,2,20,8,0,243.0,83.0,1.7,9.0,137.0,208.49,172.5
2016,2,20,8,15,265.5,102.0,1.65,9.5,173.5,254.07,212.38
2016,2,20,8,30,288.0,121.0,1.6,10.0,210.0,301.81,252.79
2016,2,20,8,45,311.0,135.5,1.55,10.5,245.5,346.74,289.7
2016,2,20,9,0,334.0,150.0,1.5,11.0,281.0,393.51,326.94
2016,2,20,9,15,341.0,167.5,1.4,11.5,314.5,433.62,357.34
2016,2,20,9,30,348.0,185.0,1.3,12.0,348.0,473.59,386.67
2016,2,20,9,45,363.0,199.0,1.2,12.5,381.5,515.8,417.0
2016,2,20,10,0,378.0,213.0,1.1,13.0,415.0,558.16,446.52
2016,2,20,10,15,475.5,197.5,1.0,13.5,466.5,661.78,521.39
2016,2,20,10,30,573.0,182.0,0.9,14.0,518.0,750.32,582.16
2016,2,20,10,45,559.0,196.0,0.85,14.5,535.5,769.51,591.29
2016,2,20,11,0,545.0,210.0,0.8,15.0,553.0,785.69,599.11
2016,2,20,11,15,612.0,193.5,0.75,15.0,588.0,854.04,645.0
2016,2,20,11,30,679.0,177.0,0.7,15.0,623.0,915.15,682.96
2016,2,20,11,45,807.5,135.0,0.65,15.5,673.0,998.28,732.86
2016,2,20,12,0,936.0,93.0,0.6,16.0,723.0,1073.78,775.91
2016,2,20,12,15,936.0,93.0,0.55,16.0,724.0,1076.87,775.07
2016,2,20,12,30,936.0,93.0,0.5,16.0,725.0,1076.11,773.26
2016,2,20,12,45,754.0,155.0,0.45,16.0,661.0,979.62,712.11
2016,2,20,13,0,572.0,217.0,0.4,16.0,597.0,846.23,626.24
2016,2,20,13,15,576.0,210.0,0.45,16.0,585.0,834.21,622.0
2016,2,20,13,30,580.0,203.0,0.5,16.0,573.0,819.54,614.1
2016,2,20,13,45,735.0,149.0,0.55,16.0,601.0,905.79,673.51
2016,2,20,14,0,890.0,95.0,0.6,16.0,629.0,962.5,710.95
2016,2,20,14,15,878.5,93.0,0.7,15.5,599.0,923.6,689.41
2016,2,20,14,30,867.0,91.0,0.8,15.0,569.0,882.13,667.08
2016,2,20,14,45,849.0,89.0,0.95,15.0,532.0,832.92,638.38
2016,2,20,15,0,831.0,87.0,1.1,15.0,495.0,782.11,607.53
2016,2,20,15,15,764.5,86.0,1.1,14.5,436.5,694.67,548.5
2016,2,20,15,30,698.0,85.0,1.1,14.0,378.0,614.05,491.82
2016,2,20,15,45,656.5,85.0,1.1,14.0,336.0,551.71,445.05
2016,2,20,16,0,615.0,85.0,1.1,14.0,294.0,491.22,397.96
2016,2,20,16,15,631.0,71.0,1.05,13.0,256.5,450.4,365.92
2016,2,20,16,30,647.0,57.0,1.0,12.0,219.0,406.45,329.08
2016,2,20,16,45,580.5,49.5,0.95,11.5,170.5,330.28,264.1
2016,2,20,17,0,514.0,42.0,0.9,11.0,122.0,260.92,202.77
2016,2,20,17,15,387.0,31.0,0.9,10.5,78.5,175.84,127.81
2016,2,20,17,30,260.0,20.0,0.9,10.0,35.0,100.16,30.87
2016,2,20,17,45,130.0,10.0,0.95,9.5,17.5,34.3,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,89.5,6.5,1.0,5.5,9.0,0.0,0.0
2016,2,21,7,0,179.0,13.0,1.0,6.0,18.0,50.53,0.0
2016,2,21,7,15,333.5,24.5,1.15,6.5,58.5,137.15,88.01
2016,2,21,7,30,488.0,36.0,1.3,7.0,99.0,225.44,173.38
2016,2,21,7,45,572.0,43.5,1.5,8.0,149.0,298.24,239.59
2016,2,21,8,0,656.0,51.0,1.7,9.0,199.0,377.61,309.55
2016,2,21,8,15,707.5,56.0,1.8,9.5,250.0,448.67,371.13
2016,2,21,8,30,759.0,61.0,1.9,10.0,301.0,523.78,433.6
2016,2,21,8,45,794.5,64.5,2.05,11.0,350.0,590.86,486.85
2016,2,21,9,0,830.0,68.0,2.2,12.0,399.0,659.47,539.25
2016,2,21,9,15,853.5,71.0,2.2,12.0,444.0,719.93,583.72
2016,2,21,9,30,877.0,74.0,2.2,12.0,489.0,780.02,626.02
2016,2,21,9,45,894.5,75.5,2.25,12.5,528.5,824.42,655.35
2016,2,21,10,0,912.0,77.0,2.3,13.0,568.0,874.82,688.61
2016,2,21,10,15,923.5,79.0,2.3,13.5,601.0,918.69,716.23
2016,2,21,10,30,935.0,81.0,2.3,14.0,634.0,960.02,741.74
2016,2,21,10,45,943.5,82.0,2.35,14.5,659.5,994.58,762.88
2016,2,21,11,0,952.0,83.0,2.4,15.0,685.0,1025.99,781.85
2016,2,21,11,15,957.0,84.0,2.4,15.0,703.0,1050.62,797.16
2016,2,21,11,30,962.0,85.0,2.4,15.0,721.0,1071.63,810.18
2016,2,21,11,45,964.0,85.5,2.45,15.5,730.5,1085.28,817.56
2016,2,21,12,0,966.0,86.0,2.5,16.0,740.0,1095.02,822.58
2016,2,21,12,15,966.5,86.0,2.5,16.0,741.5,1098.7,824.73
2016,2,21,12,30,967.0,86.0,2.5,16.0,743.0,1098.39,824.52
2016,2,21,12,45,964.5,86.0,2.55,16.0,735.5,1091.05,820.52
2016,2,21,13,0,962.0,86.0,2.6,16.0,728.0,1079.79,814.14
2016,2,21,13,15,958.0,85.0,2.65,16.0,712.5,1061.99,803.58
2016,2,21,13,30,954.0,84.0,2.7,16.0,697.0,1040.48,790.65
2016,2,21,13,45,945.5,83.5,2.75,16.0,673.5,1011.67,772.85
2016,2,21,14,0,937.0,83.0,2.8,16.0,650.0,979.6,752.81
2016,2,21,14,15,926.0,81.5,2.85,15.5,619.5,941.04,729.53
2016,2,21,14,30,915.0,80.0,2.9,15.0,589.0,899.78,704.06
2016,2,21,14,45,897.5,78.5,2.95,15.0,551.0,850.67,671.28
2016,2,21,15,0,880.0,77.0,3.0,15.0,513.0,807.87,642.62
2016,2,21,15,15,859.0,74.5,2.8,14.5,469.5,751.06,602.83
2016,2,21,15,30,838.0,72.0,2.6,14.0,426.0,693.44,561.81
2016,2,21,15,45,806.0,68.5,2.45,14.0,378.0,626.97,510.48
2016,2,21,16,0,774.0,65.0,2.3,14.0,330.0,561.46,458.25
2016,2,21,16,15,729.0,60.5,2.05,13.0,280.0,489.0,400.04
2016,2,21,16,30,684.0,56.0,1.8,12.0,230.0,419.64,342.03
2016,2,21,16,45,613.5,49.0,1.55,11.0,179.5,342.82,275.92
2016,2,21,17,0,543.0,42.0,1.3,10.0,129.0,270.66,211.72
2016,2,21,17,15,417.5,31.5,1.3,9.5,84.0,185.01,135.78
2016,2,21,17,30,292.0,21.0,1.3,9.0,39.0,109.36,43.32
2016,2,21,17,45,146.0,10.5,1.35,9.0,19.5,37.59,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
