Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,7.0,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,8.0,22.0,17.31,0.0
2016,2,22,7,15,262.5,28.5,1.8,8.5,63.5,120.85,79.92
2016,2,22,7,30,525.0,35.0,2.0,9.0,105.0,233.47,178.88
2016,2,22,7,45,604.0,42.0,2.25,9.5,155.5,306.32,245.61
2016,2,22,8,0,683.0,49.0,2.5,10.0,206.0,387.35,317.7
2016,2,22,8,15,732.0,54.0,2.6,10.5,257.5,458.43,379.59
2016,2,22,8,30,781.0,59.0,2.7,11.0,309.0,533.32,442.18
2016,2,22,8,45,812.5,62.5,2.8,12.0,358.0,598.94,494.32
2016,2,22,9,0,844.0,66.0,2.9,13.0,407.0,665.67,545.25
2016,2,22,9,15,867.0,69.0,3.05,13.5,452.0,726.39,589.84
2016,2,22,9,30,890.0,72.0,3.2,14.0,497.0,779.17,626.8
2016,2,22,9,45,906.0,74.0,3.35,14.5,536.5,831.02,662.5
2016,2,22,10,0,922.0,76.0,3.5,15.0,576.0,881.19,696.47
2016,2,22,10,15,933.5,77.5,3.5,15.5,609.0,924.8,724.41
2016,2,22,10,30,945.0,79.0,3.5,16.0,642.0,965.85,750.21
2016,2,22,10,45,952.5,80.0,3.55,16.5,667.5,999.73,771.14
2016,2,22,11,0,960.0,81.0,3.6,17.0,693.0,1030.38,789.8
2016,2,22,11,15,964.5,82.0,3.6,17.0,711.0,1054.66,805.23
2016,2,22,11,30,969.0,83.0,3.6,17.0,729.0,1075.28,818.28
2016,2,22,11,45,970.5,83.5,3.6,17.5,738.0,1088.47,824.92
2016,2,22,12,0,972.0,84.0,3.6,18.0,747.0,1097.74,829.11
2016,2,22,12,15,972.5,84.0,3.6,18.0,748.0,1101.4,831.32
2016,2,22,12,30,973.0,84.0,3.6,18.0,749.0,1101.05,831.09
2016,2,22,12,45,964.5,86.5,3.65,18.0,740.5,1090.54,824.7
2016,2,22,13,0,956.0,89.0,3.7,18.0,732.0,1076.18,815.95
2016,2,22,13,15,951.0,88.5,3.65,18.0,716.5,1058.02,804.0
2016,2,22,13,30,946.0,88.0,3.6,18.0,701.0,1036.2,789.72
2016,2,22,13,45,939.5,86.5,3.6,18.0,677.5,1008.23,771.73
2016,2,22,14,0,933.0,85.0,3.6,18.0,654.0,976.94,751.5
2016,2,22,14,15,922.5,83.0,3.55,17.5,623.0,938.3,727.16
2016,2,22,14,30,912.0,81.0,3.5,17.0,592.0,896.95,700.72
2016,2,22,14,45,879.5,76.5,3.45,17.0,543.0,831.9,655.66
2016,2,22,15,0,847.0,72.0,3.4,17.0,494.0,766.33,609.65
2016,2,22,15,15,809.5,71.5,3.1,16.5,447.5,708.89,568.83
2016,2,22,15,30,772.0,71.0,2.8,16.0,401.0,644.3,521.73
2016,2,22,15,45,732.5,71.5,2.5,16.0,356.5,580.6,471.43
2016,2,22,16,0,693.0,72.0,2.2,16.0,312.0,521.2,423.21
2016,2,22,16,15,653.0,66.0,1.95,15.0,265.5,454.04,369.41
2016,2,22,16,30,613.0,60.0,1.7,14.0,219.0,389.81,315.94
2016,2,22,16,45,542.0,53.5,1.5,13.0,171.5,314.73,252.04
2016,2,22,17,0,471.0,47.0,1.3,12.0,124.0,246.81,192.29
2016,2,22,17,15,367.5,35.0,1.3,11.5,81.5,171.12,125.38
2016,2,22,17,30,264.0,23.0,1.3,11.0,39.0,103.66,47.25
2016,2,22,17,45,132.0,11.5,1.3,10.5,19.5,35.22,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,10.5,10.5,8.26,0.0
2016,2,23,7,0,0.0,21.0,0.5,11.0,21.0,16.52,0.0
2016,2,23,7,15,201.5,32.0,0.45,11.5,60.0,105.24,70.55
2016,2,23,7,30,403.0,43.0,0.4,12.0,99.0,201.09,152.28
2016,2,23,7,45,485.0,51.0,0.35,12.5,145.5,269.04,211.32
2016,2,23,8,0,567.0,59.0,0.3,13.0,192.0,345.76,275.8
2016,2,23,8,15,612.5,65.5,0.4,13.5,239.0,410.32,329.56
2016,2,23,8,30,658.0,72.0,0.5,14.0,286.0,478.65,384.31
2016,2,23,8,45,703.5,71.5,0.65,14.5,331.5,539.83,432.48
2016,2,23,9,0,749.0,71.0,0.8,15.0,377.0,606.37,483.14
2016,2,23,9,15,779.0,73.5,0.85,15.5,422.0,667.2,526.33
2016,2,23,9,30,809.0,76.0,0.9,16.0,467.0,728.42,567.41
2016,2,23,9,45,784.5,92.0,1.0,16.5,495.5,761.28,588.47
2016,2,23,10,0,760.0,108.0,1.1,17.0,524.0,793.91,609.52
2016,2,23,10,15,859.0,95.5,1.1,17.5,591.0,889.45,671.54
2016,2,23,10,30,958.0,83.0,1.1,18.0,658.0,981.51,728.27
2016,2,23,10,45,966.0,84.0,1.15,18.5,684.0,1016.22,747.68
2016,2,23,11,0,974.0,85.0,1.2,19.0,710.0,1047.65,765.72
2016,2,23,11,15,978.5,85.5,1.15,19.0,728.0,1071.6,778.51
2016,2,23,11,30,983.0,86.0,1.1,19.0,746.0,1091.81,789.04
2016,2,23,11,45,985.0,86.5,1.1,19.5,755.5,1105.64,795.3
2016,2,23,12,0,987.0,87.0,1.1,20.0,765.0,1115.49,799.31
2016,2,23,12,15,986.5,87.0,1.0,20.0,765.5,1118.15,798.37
2016,2,23,12,30,986.0,87.0,0.9,20.0,766.0,1116.73,795.11
2016,2,23,12,45,986.0,85.5,0.85,20.0,759.0,1109.97,790.01
2016,2,23,13,0,986.0,84.0,0.8,20.0,752.0,1099.15,782.69
2016,2,23,13,15,980.5,83.5,0.75,20.0,735.5,1080.06,770.55
2016,2,23,13,30,975.0,83.0,0.7,20.0,719.0,1057.2,756.35
2016,2,23,13,45,966.5,82.5,0.65,20.0,694.5,1027.85,738.29
2016,2,23,14,0,958.0,82.0,0.6,20.0,670.0,995.16,718.28
2016,2,23,14,15,947.0,80.5,0.5,20.0,638.5,955.89,693.05
2016,2,23,14,30,936.0,79.0,0.4,20.0,607.0,913.86,666.12
2016,2,23,14,45,919.0,77.5,0.35,20.0,568.0,864.32,635.31
2016,2,23,15,0,902.0,76.0,0.3,20.0,529.0,812.98,603.05
2016,2,23,15,15,880.5,73.5,0.3,19.5,485.0,762.74,572.97
2016,2,23,15,30,859.0,71.0,0.3,19.0,441.0,703.76,536.05
2016,2,23,15,45,827.5,67.5,0.3,18.5,392.0,636.62,490.29
2016,2,23,16,0,796.0,64.0,0.3,18.0,343.0,570.36,443.07
2016,2,23,16,15,752.0,59.5,0.4,17.0,291.5,497.41,390.34
2016,2,23,16,30,708.0,55.0,0.5,16.0,240.0,427.45,336.67
2016,2,23,16,45,634.5,49.0,0.6,15.5,188.0,346.47,270.9
2016,2,23,17,0,561.0,43.0,0.7,15.0,136.0,275.56,210.32
2016,2,23,17,15,440.0,33.0,0.75,14.5,90.0,191.15,137.89
2016,2,23,17,30,319.0,23.0,0.8,14.0,44.0,117.71,58.69
2016,2,23,17,45,159.5,11.5,0.85,13.5,22.0,40.26,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,8.5,12.0,9.44,0.0
2016,2,24,7,0,0.0,24.0,1.0,9.0,24.0,21.32,0.0
2016,2,24,7,15,225.0,32.5,1.2,10.0,65.0,111.53,76.63
2016,2,24,7,30,450.0,41.0,1.4,11.0,106.0,214.85,164.29
2016,2,24,7,45,532.5,49.5,1.6,12.0,155.5,285.95,227.32
2016,2,24,8,0,615.0,58.0,1.8,13.0,205.0,366.03,296.37
2016,2,24,8,15,666.0,63.5,1.8,13.5,255.5,434.94,354.75
2016,2,24,8,30,717.0,69.0,1.8,14.0,306.0,505.53,412.25
2016,2,24,8,45,754.0,73.0,1.8,14.5,354.5,572.16,464.39
2016,2,24,9,0,791.0,77.0,1.8,15.0,403.0,640.51,515.84
2016,2,24,9,15,815.0,80.0,1.9,15.5,447.5,699.7,558.9
2016,2,24,9,30,839.0,83.0,2.0,16.0,492.0,758.62,599.39
2016,2,24,9,45,857.5,85.0,2.15,17.0,531.5,811.31,633.88
2016,2,24,10,0,876.0,87.0,2.3,18.0,571.0,862.57,666.76
2016,2,24,10,15,888.0,89.0,2.25,18.5,603.5,896.43,686.58
2016,2,24,10,30,900.0,91.0,2.2,19.0,636.0,937.1,710.9
2016,2,24,10,45,908.0,92.5,2.2,19.5,661.5,970.8,730.63
2016,2,24,11,0,916.0,94.0,2.2,20.0,687.0,1001.44,748.24
2016,2,24,11,15,921.0,95.0,2.15,20.0,704.5,1025.32,762.19
2016,2,24,11,30,926.0,96.0,2.1,20.0,722.0,1045.7,773.93
2016,2,24,11,45,927.0,97.0,2.05,20.0,731.0,1058.43,780.79
2016,2,24,12,0,928.0,98.0,2.0,20.0,740.0,1067.37,785.41
2016,2,24,12,15,928.5,98.0,1.9,20.0,741.0,1070.83,785.95
2016,2,24,12,30,929.0,98.0,1.8,20.0,742.0,1070.44,784.2
2016,2,24,12,45,932.5,95.0,1.75,20.5,736.0,1065.77,779.18
2016,2,24,13,0,936.0,92.0,1.7,21.0,730.0,1057.2,771.9
2016,2,24,13,15,931.5,91.0,1.65,20.5,714.5,1039.13,761.71
2016,2,24,13,30,927.0,90.0,1.6,20.0,699.0,1017.45,749.4
2016,2,24,13,45,920.5,88.5,1.55,20.0,675.5,989.79,731.88
2016,2,24,14,0,914.0,87.0,1.5,20.0,652.0,958.87,712.34
2016,2,24,14,15,903.0,85.5,1.45,19.5,621.5,920.83,689.42
2016,2,24,14,30,892.0,84.0,1.4,19.0,591.0,880.17,664.6
2016,2,24,14,45,878.5,81.0,1.4,19.0,554.0,833.31,634.71
2016,2,24,15,0,865.0,78.0,1.4,19.0,517.0,792.44,608.59
2016,2,24,15,15,843.5,75.5,1.3,18.5,474.0,735.79,570.93
2016,2,24,15,30,822.0,73.0,1.2,18.0,431.0,678.43,532.01
2016,2,24,15,45,793.5,69.0,1.2,18.0,383.5,614.42,485.29
2016,2,24,16,0,765.0,65.0,1.2,18.0,336.0,551.1,437.43
2016,2,24,16,15,721.5,60.5,1.15,16.5,286.0,480.07,383.7
2016,2,24,16,30,678.0,56.0,1.1,15.0,236.0,412.06,329.65
2016,2,24,16,45,610.0,49.5,1.05,14.0,185.5,337.02,266.99
2016,2,24,17,0,542.0,43.0,1.0,13.0,135.0,266.85,206.1
2016,2,24,17,15,426.0,33.0,1.0,12.5,90.0,185.38,135.31
2016,2,24,17,30,310.0,23.0,1.0,12.0,45.0,115.14,62.21
2016,2,24,17,45,155.0,11.5,1.05,11.5,22.5,38.97,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,93.0,8.5,0.65,11.5,13.0,21.72,0.0
2016,2,25,7,0,186.0,17.0,0.6,12.0,26.0,66.12,0.0
2016,2,25,7,15,320.5,29.0,0.65,12.5,67.0,136.19,93.45
2016,2,25,7,30,455.0,41.0,0.7,13.0,108.0,215.85,163.31
2016,2,25,7,45,529.0,50.0,0.8,13.5,157.0,284.23,223.5
2016,2,25,8,0,603.0,59.0,0.9,14.0,206.0,360.67,288.78
2016,2,25,8,15,653.5,64.5,0.85,14.5,256.0,428.64,344.85
2016,2,25,8,30,704.0,70.0,0.8,15.0,306.0,500.84,401.66
2016,2,25,8,45,735.0,75.5,0.8,15.5,353.5,562.07,448.18
2016,2,25,9,0,766.0,81.0,0.8,16.0,401.0,627.09,495.56
2016,2,25,9,15,790.0,84.5,0.75,16.5,444.5,685.75,535.82
2016,2,25,9,30,814.0,88.0,0.7,17.0,488.0,744.19,572.93
2016,2,25,9,45,830.0,91.0,0.7,18.0,526.5,795.06,603.38
2016,2,25,10,0,846.0,94.0,0.7,19.0,565.0,844.39,632.04
2016,2,25,10,15,858.5,96.0,0.65,19.0,597.5,887.69,657.57
2016,2,25,10,30,871.0,98.0,0.6,19.0,630.0,928.64,681.19
2016,2,25,10,45,880.5,99.0,0.6,19.5,655.0,963.03,700.08
2016,2,25,11,0,890.0,100.0,0.6,20.0,680.0,982.32,709.4
2016,2,25,11,15,895.5,101.0,0.55,20.0,697.5,1006.17,722.03
2016,2,25,11,30,901.0,102.0,0.5,20.0,715.0,1026.61,732.44
2016,2,25,11,45,905.0,102.0,0.45,20.5,724.5,1040.9,737.76
2016,2,25,12,0,909.0,102.0,0.4,21.0,734.0,1051.55,741.02
2016,2,25,12,15,721.0,174.5,0.35,21.0,676.5,966.89,687.81
2016,2,25,12,30,533.0,247.0,0.3,21.0,619.0,842.51,607.73
2016,2,25,12,45,724.0,171.5,0.3,21.0,671.5,961.81,687.29
2016,2,25,13,0,915.0,96.0,0.3,21.0,724.0,1039.5,733.18
2016,2,25,13,15,910.0,95.0,0.25,21.0,708.5,1021.18,720.1
2016,2,25,13,30,905.0,94.0,0.2,21.0,693.0,999.34,706.75
2016,2,25,13,45,897.5,93.0,0.2,21.0,669.5,971.74,691.03
2016,2,25,14,0,890.0,92.0,0.2,21.0,646.0,941.0,673.44
2016,2,25,14,15,878.5,90.5,0.2,21.0,615.5,903.15,651.32
2016,2,25,14,30,867.0,89.0,0.2,21.0,585.0,872.41,633.66
2016,2,25,14,45,848.5,87.5,0.2,21.0,547.5,823.24,603.78
2016,2,25,15,0,830.0,86.0,0.2,21.0,510.0,772.52,572.65
2016,2,25,15,15,808.0,83.0,0.25,20.5,467.5,716.26,538.91
2016,2,25,15,30,786.0,80.0,0.3,20.0,425.0,659.41,503.14
2016,2,25,15,45,750.5,77.0,0.35,19.5,377.5,593.52,458.21
2016,2,25,16,0,715.0,74.0,0.4,19.0,330.0,531.62,414.15
2016,2,25,16,15,670.0,68.5,0.5,18.0,280.5,461.17,362.72
2016,2,25,16,30,625.0,63.0,0.6,17.0,231.0,394.13,310.97
2016,2,25,16,45,558.5,55.0,0.7,16.5,182.0,318.98,249.7
2016,2,25,17,0,492.0,47.0,0.8,16.0,133.0,250.68,191.51
2016,2,25,17,15,379.0,36.0,0.8,15.5,89.0,172.26,124.64
2016,2,25,17,30,266.0,25.0,0.8,15.0,45.0,105.51,59.4
2016,2,25,17,45,133.0,12.5,0.85,14.5,22.5,35.15,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,89.5,9.5,0.5,11.5,14.0,21.79,0.0
2016,2,26,7,0,179.0,19.0,0.6,12.0,28.0,66.69,4.12
2016,2,26,7,15,308.0,31.5,0.75,12.5,69.5,134.35,93.38
2016,2,26,7,30,437.0,44.0,0.9,13.0,111.0,211.83,160.92
2016,2,26,7,45,510.5,53.5,1.1,14.0,159.5,279.53,220.26
2016,2,26,8,0,584.0,63.0,1.3,15.0,208.0,355.22,284.71
2016,2,26,8,15,516.0,84.5,1.3,15.5,233.0,377.12,305.0
2016,2,26,8,30,448.0,106.0,1.3,16.0,258.0,385.21,312.66
2016,2,26,8,45,596.5,96.5,1.3,16.5,330.0,500.31,403.23
2016,2,26,9,0,745.0,87.0,1.3,17.0,402.0,621.63,494.3
2016,2,26,9,15,711.0,100.5,1.4,17.0,426.5,649.08,513.83
2016,2,26,9,30,677.0,114.0,1.5,17.0,451.0,671.25,529.79
2016,2,26,9,45,749.5,108.5,1.6,17.5,508.0,752.99,587.03
2016,2,26,10,0,822.0,103.0,1.7,18.0,565.0,833.24,640.84
2016,2,26,10,15,835.0,105.5,1.8,18.0,597.0,876.81,669.68
2016,2,26,10,30,848.0,108.0,1.9,18.0,629.0,918.14,697.2
2016,2,26,10,45,853.5,111.0,2.0,18.5,653.5,950.51,717.26
2016,2,26,11,0,859.0,114.0,2.1,19.0,678.0,979.8,735.29
2016,2,26,11,15,865.0,115.0,2.1,19.0,695.5,1004.09,750.25
2016,2,26,11,30,871.0,116.0,2.1,19.0,713.0,1025.0,763.09
2016,2,26,11,45,871.5,118.0,2.15,19.0,722.0,1038.01,771.53
2016,2,26,12,0,872.0,120.0,2.2,19.0,731.0,1047.33,777.79
2016,2,26,12,15,717.5,179.5,2.2,19.0,682.5,967.5,724.89
2016,2,26,12,30,563.0,239.0,2.2,19.0,634.0,863.27,653.74
2016,2,26,12,45,489.5,264.5,2.2,19.0,605.5,812.5,618.0
2016,2,26,13,0,416.0,290.0,2.2,19.0,577.0,738.15,565.28
2016,2,26,13,15,400.5,287.0,2.25,19.0,559.0,713.48,548.86
2016,2,26,13,30,385.0,284.0,2.3,19.0,541.0,687.57,531.02
2016,2,26,13,45,399.0,269.5,2.35,19.0,527.5,675.92,524.23
2016,2,26,14,0,413.0,255.0,2.4,19.0,514.0,662.08,515.71
2016,2,26,14,15,482.0,219.5,2.45,18.5,508.0,693.51,542.01
2016,2,26,14,30,551.0,184.0,2.5,18.0,502.0,697.93,548.88
2016,2,26,14,45,510.0,183.0,2.55,18.0,463.0,641.19,507.52
2016,2,26,15,0,469.0,182.0,2.6,18.0,424.0,585.61,466.66
2016,2,26,15,15,588.0,135.5,2.55,17.5,413.5,611.01,489.47
2016,2,26,15,30,707.0,89.0,2.5,17.0,403.0,615.55,495.59
2016,2,26,15,45,534.0,109.5,2.5,16.5,331.5,488.92,397.18
2016,2,26,16,0,361.0,130.0,2.5,16.0,260.0,370.49,302.87
2016,2,26,16,15,323.5,116.5,2.2,15.0,220.5,302.82,248.45
2016,2,26,16,30,286.0,103.0,1.9,14.0,181.0,252.47,206.32
2016,2,26,16,45,371.5,77.0,1.65,13.5,156.5,255.07,205.32
2016,2,26,17,0,457.0,51.0,1.4,13.0,132.0,240.08,186.93
2016,2,26,17,15,344.0,39.0,1.35,12.5,88.5,162.93,120.02
2016,2,26,17,30,231.0,27.0,1.3,12.0,45.0,98.28,58.51
2016,2,26,17,45,115.5,13.5,1.3,11.5,22.5,32.3,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,16.5,10.0,1.0,9.5,11.0,10.48,0.0
2016,2,27,7,0,33.0,20.0,1.1,10.0,22.0,27.11,3.49
2016,2,27,7,15,85.5,39.0,1.05,10.5,50.5,70.49,49.77
2016,2,27,7,30,138.0,58.0,1.0,11.0,79.0,113.05,87.27
2016,2,27,7,45,167.5,78.0,0.95,11.5,113.5,153.82,123.34
2016,2,27,8,0,197.0,98.0,0.9,12.0,148.0,197.97,161.61
2016,2,27,8,15,214.5,117.0,0.85,12.5,182.0,238.09,195.57
2016,2,27,8,30,232.0,136.0,0.8,13.0,216.0,279.96,229.86
2016,2,27,8,45,147.0,157.0,0.8,13.5,210.0,248.67,203.41
2016,2,27,9,0,62.0,178.0,0.8,14.0,204.0,206.66,167.59
2016,2,27,9,15,215.0,188.0,0.85,14.5,293.5,343.12,279.18
2016,2,27,9,30,368.0,198.0,0.9,15.0,383.0,496.38,397.31
2016,2,27,9,45,626.0,139.0,1.0,15.5,482.0,685.76,538.54
2016,2,27,10,0,884.0,80.0,1.1,16.0,581.0,849.13,649.88
2016,2,27,10,15,895.0,82.0,1.15,16.5,613.5,891.55,674.55
2016,2,27,10,30,906.0,84.0,1.2,17.0,646.0,931.47,698.85
2016,2,27,10,45,912.0,86.0,1.3,17.5,670.5,963.99,718.92
2016,2,27,11,0,918.0,88.0,1.4,18.0,695.0,993.31,736.94
2016,2,27,11,15,923.0,88.5,1.45,18.0,712.5,1016.57,751.65
2016,2,27,11,30,928.0,89.0,1.5,18.0,730.0,1036.3,764.26
2016,2,27,11,45,930.0,90.0,1.6,18.5,739.0,1049.96,772.5
2016,2,27,12,0,932.0,91.0,1.7,19.0,748.0,1059.83,778.48
2016,2,27,12,15,932.0,91.0,1.8,19.0,749.0,1062.67,781.59
2016,2,27,12,30,932.0,91.0,1.9,19.0,750.0,1061.64,782.41
2016,2,27,12,45,927.5,92.0,2.0,19.0,742.0,1053.36,778.71
2016,2,27,13,0,923.0,93.0,2.1,19.0,734.0,1041.32,772.69
2016,2,27,13,15,918.5,92.0,2.15,19.0,719.0,1023.28,762.22
2016,2,27,13,30,914.0,91.0,2.2,19.0,704.0,1001.68,749.5
2016,2,27,13,45,908.5,89.5,2.3,19.0,681.0,975.11,734.04
2016,2,27,14,0,903.0,88.0,2.4,19.0,658.0,945.26,716.29
2016,2,27,14,15,892.5,86.5,2.4,18.5,628.0,907.84,693.59
2016,2,27,14,30,882.0,85.0,2.4,18.0,598.0,867.81,668.88
2016,2,27,14,45,869.0,82.5,2.4,18.0,561.0,822.17,638.68
2016,2,27,15,0,856.0,80.0,2.4,18.0,524.0,782.45,612.36
2016,2,27,15,15,836.0,77.0,2.2,17.5,481.5,726.61,573.74
2016,2,27,15,30,816.0,74.0,2.0,17.0,439.0,669.97,533.53
2016,2,27,15,45,670.5,89.0,1.85,16.5,367.5,554.23,445.53
2016,2,27,16,0,525.0,104.0,1.7,16.0,296.0,446.19,361.28
2016,2,27,16,15,603.5,80.5,1.55,15.5,271.0,434.42,351.47
2016,2,27,16,30,682.0,57.0,1.4,15.0,246.0,409.94,329.03
2016,2,27,16,45,620.5,50.5,1.25,14.5,195.5,335.56,265.63
2016,2,27,17,0,559.0,44.0,1.1,14.0,145.0,269.34,207.28
2016,2,27,17,15,449.0,34.5,1.1,13.5,99.0,189.85,138.51
2016,2,27,17,30,339.0,25.0,1.1,13.0,53.0,123.13,74.82
2016,2,27,17,45,169.5,12.5,1.1,12.5,26.5,41.18,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,45.5,11.5,1.3,8.5,14.0,16.19,0.0
2016,2,28,7,0,91.0,23.0,1.4,9.0,28.0,46.36,15.12
2016,2,28,7,15,167.0,41.0,1.55,9.5,63.0,101.27,73.21
2016,2,28,7,30,243.0,59.0,1.7,10.0,98.0,156.63,122.09
2016,2,28,7,45,289.0,76.0,1.9,10.5,139.0,208.2,168.22
2016,2,28,8,0,335.0,93.0,2.1,11.0,180.0,265.06,218.09
2016,2,28,8,15,380.5,103.0,2.25,11.5,221.0,319.48,264.94
2016,2,28,8,30,426.0,113.0,2.4,12.0,262.0,378.29,314.19
2016,2,28,8,45,522.5,110.5,2.55,12.5,318.5,459.5,380.65
2016,2,28,9,0,619.0,108.0,2.7,13.0,375.0,557.84,458.51
2016,2,28,9,15,596.0,128.0,2.75,13.0,406.5,593.4,485.14
2016,2,28,9,30,573.0,148.0,2.8,13.0,438.0,616.83,502.4
2016,2,28,9,45,637.0,140.5,2.85,13.5,486.0,695.24,561.06
2016,2,28,10,0,701.0,133.0,2.9,14.0,534.0,767.49,612.48
2016,2,28,10,15,639.0,164.5,2.95,14.5,545.5,772.22,613.24
2016,2,28,10,30,577.0,196.0,3.0,15.0,557.0,761.41,602.32
2016,2,28,10,45,547.5,216.0,3.05,15.5,569.0,772.41,607.89
2016,2,28,11,0,518.0,236.0,3.1,16.0,581.0,779.52,610.46
2016,2,28,11,15,440.0,271.5,3.1,16.0,570.0,751.28,587.22
2016,2,28,11,30,362.0,307.0,3.1,16.0,559.0,698.15,546.48
2016,2,28,11,45,290.5,326.0,3.15,16.0,530.0,651.84,510.76
2016,2,28,12,0,219.0,345.0,3.2,16.0,501.0,578.67,455.03
2016,2,28,12,15,198.5,347.5,3.2,16.0,488.5,561.34,441.81
2016,2,28,12,30,178.0,350.0,3.2,16.0,476.0,543.14,427.62
2016,2,28,12,45,271.5,329.5,3.2,16.5,520.5,637.74,499.96
2016,2,28,13,0,365.0,309.0,3.2,17.0,565.0,705.51,550.87
2016,2,28,13,15,326.0,310.5,3.15,16.5,535.5,663.29,519.76
2016,2,28,13,30,287.0,312.0,3.1,16.0,506.0,620.83,488.86
2016,2,28,13,45,267.0,304.0,3.1,16.0,479.5,586.2,463.42
2016,2,28,14,0,247.0,296.0,3.1,16.0,453.0,530.09,421.88
2016,2,28,14,15,472.5,218.0,3.0,16.0,500.5,680.75,540.83
2016,2,28,14,30,698.0,140.0,2.9,16.0,548.0,784.24,619.61
2016,2,28,14,45,437.0,188.5,2.85,16.0,438.5,584.05,467.61
2016,2,28,15,0,176.0,237.0,2.8,16.0,329.0,377.3,304.43
2016,2,28,15,15,182.0,216.5,2.5,15.5,305.0,352.59,286.68
2016,2,28,15,30,188.0,196.0,2.2,15.0,281.0,327.06,267.16
2016,2,28,15,45,118.0,171.5,1.9,15.0,223.0,247.36,201.87
2016,2,28,16,0,48.0,147.0,1.6,15.0,165.0,162.93,131.93
2016,2,28,16,15,40.0,127.0,1.5,14.5,140.5,137.29,110.99
2016,2,28,16,30,32.0,107.0,1.4,14.0,116.0,112.66,90.35
2016,2,28,16,45,23.0,86.5,1.3,13.5,92.5,88.07,69.4
2016,2,28,17,0,14.0,66.0,1.2,13.0,69.0,60.08,45.29
2016,2,28,17,15,7.0,45.5,1.2,12.5,47.0,39.58,27.41
2016,2,28,17,30,0.0,25.0,1.2,12.0,25.0,19.63,9.37
2016,2,28,17,45,0.0,12.5,1.2,11.5,12.5,9.83,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,142.0,11.0,1.0,9.0,20.0,30.51,0.0
2016,2,29,7,0,284.0,22.0,1.0,10.0,40.0,93.61,46.81
2016,2,29,7,15,407.5,32.0,1.15,10.5,85.0,159.96,114.4
2016,2,29,7,30,531.0,42.0,1.3,11.0,130.0,238.82,183.29
2016,2,29,7,45,604.0,48.5,1.5,11.5,181.5,306.76,244.12
2016,2,29,8,0,677.0,55.0,1.7,12.0,233.0,384.15,311.34
2016,2,29,8,15,721.5,60.0,1.7,12.5,284.5,452.42,368.92
2016,2,29,8,30,766.0,65.0,1.7,13.0,336.0,524.04,426.82
2016,2,29,8,45,799.0,68.0,1.7,14.0,385.0,589.25,476.68
2016,2,29,9,0,832.0,71.0,1.7,15.0,434.0,655.7,525.36
2016,2,29,9,15,853.0,73.5,1.75,15.5,478.5,713.82,566.77
2016,2,29,9,30,874.0,76.0,1.8,16.0,523.0,763.97,600.16
2016,2,29,9,45,891.0,77.5,1.9,17.0,562.5,815.35,633.13
2016,2,29,10,0,908.0,79.0,2.0,18.0,602.0,865.12,664.31
2016,2,29,10,15,918.5,80.5,2.0,18.5,634.5,907.28,690.03
2016,2,29,10,30,929.0,82.0,2.0,19.0,667.0,946.81,713.69
2016,2,29,10,45,935.0,84.0,2.05,19.5,692.0,979.86,733.38
2016,2,29,11,0,941.0,86.0,2.1,20.0,717.0,1009.61,750.86
2016,2,29,11,15,945.0,86.5,2.05,20.0,734.0,1032.23,763.88
2016,2,29,11,30,949.0,87.0,2.0,20.0,751.0,1051.18,774.61
2016,2,29,11,45,951.0,87.5,1.95,20.5,760.0,1064.37,780.23
2016,2,29,12,0,953.0,88.0,1.9,21.0,769.0,1073.67,783.5
2016,2,29,12,15,952.5,88.0,1.9,21.0,769.5,1075.93,784.7
2016,2,29,12,30,952.0,88.0,1.9,21.0,770.0,1074.21,783.63
2016,2,29,12,45,953.5,86.0,1.9,21.5,763.0,1068.23,778.57
2016,2,29,13,0,955.0,84.0,1.9,22.0,756.0,1058.28,771.2
2016,2,29,13,15,950.5,83.5,1.95,22.0,740.0,1040.23,761.03
2016,2,29,13,30,946.0,83.0,2.0,22.0,724.0,1018.48,748.6
2016,2,29,13,45,940.0,81.5,2.05,22.0,700.5,990.57,732.19
2016,2,29,14,0,934.0,80.0,2.1,22.0,677.0,959.3,713.55
2016,2,29,14,15,923.5,78.5,2.05,21.5,646.0,920.83,690.26
2016,2,29,14,30,913.0,77.0,2.0,21.0,615.0,879.63,664.97
2016,2,29,14,45,743.5,116.5,2.0,21.0,536.5,764.96,587.6
2016,2,29,15,0,574.0,156.0,2.0,21.0,458.0,634.21,494.54
2016,2,29,15,15,587.5,138.0,1.8,20.5,426.0,606.89,476.07
2016,2,29,15,30,601.0,120.0,1.6,20.0,394.0,568.44,448.23
2016,2,29,15,45,680.0,94.5,1.45,19.5,373.5,560.78,443.31
2016,2,29,16,0,759.0,69.0,1.3,19.0,353.0,540.61,427.66
2016,2,29,16,15,717.0,64.5,1.2,18.5,302.5,470.88,372.97
2016,2,29,16,30,675.0,60.0,1.1,18.0,252.0,404.07,318.9
2016,2,29,16,45,599.0,55.0,1.05,17.5,200.0,327.59,255.69
2016,2,29,17,0,523.0,50.0,1.0,17.0,148.0,257.2,195.67
2016,2,29,17,15,416.0,39.5,1.0,16.5,102.0,180.34,130.44
2016,2,29,17,30,309.0,29.0,1.0,16.0,56.0,116.48,73.87
2016,2,29,17,45,154.5,14.5,1.0,16.0,28.0,47.32,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,168.0,11.0,0.8,13.5,23.0,34.27,0.0
2016,3,1,7,0,336.0,22.0,0.8,14.0,46.0,105.02,56.04
2016,3,1,7,15,455.5,31.5,0.85,14.5,92.5,170.32,119.79
2016,3,1,7,30,575.0,41.0,0.9,15.0,139.0,250.22,188.43
2016,3,1,7,45,644.5,47.0,1.0,15.5,191.5,320.64,250.02
2016,3,1,8,0,714.0,53.0,1.1,16.0,244.0,398.13,315.6
2016,3,1,8,15,757.0,57.0,1.15,16.5,296.0,466.5,371.87
2016,3,1,8,30,800.0,61.0,1.2,17.0,348.0,537.97,428.27
2016,3,1,8,45,829.5,64.5,1.3,17.5,397.5,603.2,478.18
2016,3,1,9,0,859.0,68.0,1.4,18.0,447.0,663.61,523.04
2016,3,1,9,15,879.0,70.5,1.55,18.5,492.0,721.45,563.99
2016,3,1,9,30,899.0,73.0,1.7,19.0,537.0,778.51,602.5
2016,3,1,9,45,915.5,74.0,1.9,19.5,577.0,829.9,636.92
2016,3,1,10,0,932.0,75.0,2.1,20.0,617.0,879.55,669.75
2016,3,1,10,15,942.5,76.5,2.2,20.0,650.0,922.5,698.07
2016,3,1,10,30,953.0,78.0,2.3,20.0,683.0,962.74,724.47
2016,3,1,10,45,960.5,79.0,2.45,20.0,708.5,996.63,747.11
2016,3,1,11,0,968.0,80.0,2.6,20.0,734.0,1027.21,767.64
2016,3,1,11,15,972.0,80.5,2.65,20.0,751.5,1050.3,782.27
2016,3,1,11,30,976.0,81.0,2.7,20.0,769.0,1069.62,794.6
2016,3,1,11,45,979.0,81.0,2.75,20.0,778.0,1083.48,803.53
2016,3,1,12,0,982.0,81.0,2.8,20.0,787.0,1093.35,810.07
2016,3,1,12,15,982.0,81.5,2.8,20.0,788.0,1096.73,812.04
2016,3,1,12,30,982.0,82.0,2.8,20.0,789.0,1096.01,811.59
2016,3,1,12,45,979.0,82.0,2.8,20.0,781.5,1087.61,806.35
2016,3,1,13,0,976.0,82.0,2.8,20.0,774.0,1075.21,798.73
2016,3,1,13,15,972.0,81.5,2.75,20.0,758.0,1057.3,787.15
2016,3,1,13,30,968.0,81.0,2.7,20.0,742.0,1035.6,773.24
2016,3,1,13,45,960.5,80.5,2.7,20.0,718.0,1006.91,755.32
2016,3,1,14,0,953.0,80.0,2.7,20.0,694.0,974.84,735.17
2016,3,1,14,15,943.5,79.0,2.65,19.5,663.0,937.23,712.14
2016,3,1,14,30,934.0,78.0,2.6,19.0,632.0,896.76,686.98
2016,3,1,14,45,918.5,76.5,2.55,19.0,593.5,848.17,654.63
2016,3,1,15,0,903.0,75.0,2.5,19.0,555.0,797.67,620.62
2016,3,1,15,15,884.0,73.0,2.4,18.5,511.0,742.41,583.51
2016,3,1,15,30,865.0,71.0,2.3,18.0,467.0,692.15,548.79
2016,3,1,15,45,838.0,67.5,2.2,17.5,418.5,627.61,500.86
2016,3,1,16,0,811.0,64.0,2.1,17.0,370.0,563.53,451.74
2016,3,1,16,15,772.0,60.0,1.85,16.0,318.5,493.35,396.24
2016,3,1,16,30,733.0,56.0,1.6,15.0,267.0,425.67,340.59
2016,3,1,16,45,672.0,50.5,1.4,14.5,214.5,350.11,276.35
2016,3,1,17,0,611.0,45.0,1.2,14.0,162.0,280.39,215.08
2016,3,1,17,15,505.5,36.5,1.2,13.0,113.0,202.62,147.93
2016,3,1,17,30,400.0,28.0,1.2,12.0,64.0,135.95,87.92
2016,3,1,17,45,200.0,14.0,1.2,11.5,32.0,54.5,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,186.0,12.0,0.85,9.5,25.5,37.55,0.0
2016,3,2,7,0,372.0,24.0,0.9,10.0,51.0,114.89,66.08
2016,3,2,7,15,488.0,32.5,1.1,10.5,99.0,179.63,128.67
2016,3,2,7,30,604.0,41.0,1.3,11.0,147.0,259.32,198.67
2016,3,2,7,45,670.0,47.0,1.5,12.0,200.0,329.98,261.51
2016,3,2,8,0,736.0,53.0,1.7,13.0,253.0,407.28,327.93
2016,3,2,8,15,538.0,93.0,1.8,13.5,254.5,392.12,319.58
2016,3,2,8,30,340.0,133.0,1.9,14.0,256.0,333.58,273.79
2016,3,2,8,45,390.5,144.0,2.0,14.5,304.0,408.83,334.61
2016,3,2,9,0,441.0,155.0,2.1,15.0,352.0,475.55,386.74
2016,3,2,9,15,673.5,114.0,2.15,15.5,448.5,630.99,507.32
2016,3,2,9,30,906.0,73.0,2.2,16.0,545.0,782.8,617.22
2016,3,2,9,45,919.0,75.0,2.3,17.0,584.5,832.81,648.22
2016,3,2,10,0,932.0,77.0,2.4,18.0,624.0,880.79,678.15
2016,3,2,10,15,941.5,78.5,2.45,18.0,656.5,922.84,705.74
2016,3,2,10,30,951.0,80.0,2.5,18.0,689.0,962.09,731.31
2016,3,2,10,45,957.0,81.5,2.55,18.5,713.5,995.08,751.13
2016,3,2,11,0,963.0,83.0,2.6,19.0,738.0,1024.69,768.66
2016,3,2,11,15,766.5,161.0,2.6,19.0,690.5,959.07,723.63
2016,3,2,11,30,570.0,239.0,2.6,19.0,643.0,849.92,647.38
2016,3,2,11,45,770.0,163.5,2.6,19.0,716.5,987.01,743.15
2016,3,2,12,0,970.0,88.0,2.6,19.0,790.0,1087.94,808.21
2016,3,2,12,15,970.0,88.0,2.6,19.0,791.0,1090.64,808.75
2016,3,2,12,30,970.0,88.0,2.6,19.0,792.0,1089.3,807.9
2016,3,2,12,45,690.0,196.5,2.6,19.0,695.0,944.13,711.79
2016,3,2,13,0,410.0,305.0,2.6,19.0,598.0,740.23,566.67
2016,3,2,13,15,400.5,304.0,2.6,19.0,585.0,723.58,556.59
2016,3,2,13,30,391.0,303.0,2.6,19.0,572.0,705.47,543.99
2016,3,2,13,45,503.5,248.5,2.65,19.0,582.5,765.29,590.43
2016,3,2,14,0,616.0,194.0,2.7,19.0,593.0,805.0,621.89
2016,3,2,14,15,717.0,158.5,2.65,18.5,602.5,838.58,647.81
2016,3,2,14,30,818.0,123.0,2.6,18.0,612.0,855.04,661.2
2016,3,2,14,45,656.0,154.0,2.6,18.0,531.0,729.62,572.32
2016,3,2,15,0,494.0,185.0,2.6,18.0,450.0,598.99,475.21
2016,3,2,15,15,348.0,193.0,2.45,17.5,372.0,460.1,369.56
2016,3,2,15,30,202.0,201.0,2.3,17.0,294.0,337.3,272.69
2016,3,2,15,45,266.0,172.0,2.15,16.5,281.0,351.52,285.85
2016,3,2,16,0,330.0,143.0,2.0,16.0,268.0,344.21,280.71
2016,3,2,16,15,296.0,129.0,1.8,15.5,230.0,293.51,239.14
2016,3,2,16,30,262.0,115.0,1.6,15.0,192.0,246.18,199.61
2016,3,2,16,45,235.5,95.0,1.45,14.5,154.0,199.21,159.57
2016,3,2,17,0,209.0,75.0,1.3,14.0,116.0,155.2,121.13
2016,3,2,17,15,159.5,55.0,1.25,13.5,81.0,107.47,79.79
2016,3,2,17,30,110.0,35.0,1.2,13.0,46.0,65.69,43.09
2016,3,2,17,45,55.0,17.5,1.2,12.5,23.0,28.04,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.05,10.5,2.5,1.97,0.0
2016,3,3,7,0,0.0,5.0,1.1,11.0,5.0,3.78,0.0
2016,3,3,7,15,0.0,10.5,1.1,11.5,10.5,7.96,1.08
2016,3,3,7,30,0.0,16.0,1.1,12.0,16.0,12.15,4.81
