Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,0.0,21.5,1.15,12.5,21.5,16.35,8.51
2016,3,3,8,0,0.0,27.0,1.2,13.0,27.0,20.56,12.17
2016,3,3,8,15,0.0,33.0,1.2,13.5,33.0,25.17,16.1
2016,3,3,8,30,0.0,39.0,1.2,14.0,39.0,29.78,19.98
2016,3,3,8,45,112.5,116.0,1.25,14.5,167.0,180.34,148.08
2016,3,3,9,0,225.0,193.0,1.3,15.0,295.0,340.42,277.28
2016,3,3,9,15,295.5,202.0,1.25,15.5,349.5,425.78,342.71
2016,3,3,9,30,366.0,211.0,1.2,16.0,404.0,502.63,400.19
2016,3,3,9,45,383.5,224.0,1.15,16.5,439.0,546.29,430.57
2016,3,3,10,0,401.0,237.0,1.1,17.0,474.0,590.17,460.6
2016,3,3,10,15,507.0,214.5,1.0,17.5,530.5,694.58,533.97
2016,3,3,10,30,613.0,192.0,0.9,18.0,587.0,792.7,599.33
2016,3,3,10,45,462.5,252.5,0.85,18.5,557.5,725.29,546.22
2016,3,3,11,0,312.0,313.0,0.8,19.0,528.0,636.74,480.1
2016,3,3,11,15,273.0,329.5,0.95,19.0,520.5,623.42,471.72
2016,3,3,11,30,234.0,346.0,1.1,19.0,513.0,584.17,444.32
2016,3,3,11,45,237.5,347.0,1.25,19.0,518.5,591.45,450.86
2016,3,3,12,0,241.0,348.0,1.4,19.0,524.0,597.77,456.27
2016,3,3,12,15,351.5,319.0,1.6,18.5,575.5,702.63,535.42
2016,3,3,12,30,462.0,290.0,1.8,18.0,627.0,804.82,610.57
2016,3,3,12,45,429.5,300.0,2.0,18.0,611.0,779.03,592.7
2016,3,3,13,0,397.0,310.0,2.2,18.0,595.0,731.25,560.74
2016,3,3,13,15,403.0,298.0,2.25,17.5,582.0,718.01,553.85
2016,3,3,13,30,409.0,286.0,2.3,17.0,569.0,702.84,545.25
2016,3,3,13,45,457.5,260.0,2.35,17.0,566.5,732.16,568.18
2016,3,3,14,0,506.0,234.0,2.4,17.0,564.0,736.25,573.19
2016,3,3,14,15,399.5,251.0,2.35,16.5,504.0,622.57,490.1
2016,3,3,14,30,293.0,268.0,2.3,16.0,444.0,536.07,425.21
2016,3,3,14,45,316.5,245.5,2.3,16.0,425.0,519.44,414.61
2016,3,3,15,0,340.0,223.0,2.3,16.0,406.0,500.08,401.26
2016,3,3,15,15,382.5,195.5,2.15,15.5,386.0,486.42,392.64
2016,3,3,15,30,425.0,168.0,2.0,15.0,366.0,483.82,391.73
2016,3,3,15,45,327.5,162.5,1.85,15.0,305.5,379.11,308.68
2016,3,3,16,0,230.0,157.0,1.7,15.0,245.0,299.34,244.08
2016,3,3,16,15,214.5,137.0,1.45,14.5,210.5,257.54,210.13
2016,3,3,16,30,199.0,117.0,1.2,14.0,176.0,217.24,176.43
2016,3,3,16,45,180.5,96.0,1.0,14.0,141.5,176.26,141.17
2016,3,3,17,0,162.0,75.0,0.8,14.0,107.0,137.36,107.04
2016,3,3,17,15,124.5,55.0,0.75,14.0,75.0,96.15,71.24
2016,3,3,17,30,87.0,35.0,0.7,14.0,43.0,59.45,39.06
2016,3,3,17,45,43.5,17.5,0.65,14.0,21.5,25.85,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,11.5,13.5,10.62,0.0
2016,3,4,7,0,0.0,27.0,0.6,12.0,27.0,21.27,11.0
2016,3,4,7,15,15.0,47.0,0.75,12.0,50.0,45.11,31.98
2016,3,4,7,30,30.0,67.0,0.9,12.0,73.0,68.98,52.77
2016,3,4,7,45,40.0,88.5,1.05,12.5,98.5,94.27,74.74
2016,3,4,8,0,50.0,110.0,1.2,13.0,124.0,120.81,97.47
2016,3,4,8,15,56.5,131.0,1.2,13.5,149.5,146.28,118.85
2016,3,4,8,30,63.0,152.0,1.2,14.0,175.0,172.59,140.46
2016,3,4,8,45,113.5,176.0,1.3,14.5,225.0,242.32,197.64
2016,3,4,9,0,164.0,200.0,1.4,15.0,275.0,306.19,248.79
2016,3,4,9,15,167.5,220.5,1.55,15.5,303.5,337.47,272.62
2016,3,4,9,30,171.0,241.0,1.7,16.0,332.0,368.83,296.27
2016,3,4,9,45,176.5,259.5,1.85,16.5,359.5,399.64,319.22
2016,3,4,10,0,182.0,278.0,2.0,17.0,387.0,430.52,341.92
2016,3,4,10,15,94.0,237.0,2.1,17.0,293.5,297.47,237.03
2016,3,4,10,30,6.0,196.0,2.2,17.0,200.0,165.14,129.46
2016,3,4,10,45,11.0,221.0,2.35,17.5,228.5,192.26,151.18
2016,3,4,11,0,16.0,246.0,2.5,18.0,257.0,219.95,172.79
2016,3,4,11,15,29.0,277.0,2.5,18.0,298.0,283.48,222.73
2016,3,4,11,30,42.0,308.0,2.5,18.0,339.0,329.14,258.04
2016,3,4,11,45,24.5,256.5,2.5,18.0,274.5,258.37,202.43
2016,3,4,12,0,7.0,205.0,2.5,18.0,210.0,173.86,135.39
2016,3,4,12,15,15.0,242.5,2.45,17.5,253.5,215.77,169.34
2016,3,4,12,30,23.0,280.0,2.4,17.0,297.0,258.7,203.56
2016,3,4,12,45,14.0,233.0,2.4,17.0,243.5,206.06,161.76
2016,3,4,13,0,5.0,186.0,2.4,17.0,190.0,155.08,121.01
2016,3,4,13,15,4.5,182.5,2.35,17.0,186.0,151.52,118.31
2016,3,4,13,30,4.0,179.0,2.3,17.0,182.0,147.99,115.56
2016,3,4,13,45,12.5,212.5,2.3,17.0,221.0,185.88,146.43
2016,3,4,14,0,21.0,246.0,2.3,17.0,260.0,224.61,177.64
2016,3,4,14,15,13.5,218.0,2.3,17.0,227.0,191.92,151.53
2016,3,4,14,30,6.0,190.0,2.3,17.0,194.0,160.1,126.06
2016,3,4,14,45,3.0,138.0,2.35,17.0,140.0,111.91,87.16
2016,3,4,15,0,0.0,86.0,2.4,17.0,86.0,66.18,49.63
2016,3,4,15,15,0.0,74.5,2.4,16.5,74.5,57.23,42.46
2016,3,4,15,30,0.0,63.0,2.4,16.0,63.0,48.31,35.2
2016,3,4,15,45,0.0,65.0,2.4,16.0,65.0,49.84,36.62
2016,3,4,16,0,0.0,67.0,2.4,16.0,67.0,51.38,38.03
2016,3,4,16,15,0.0,57.5,2.15,15.5,57.5,44.03,31.97
2016,3,4,16,30,0.0,48.0,1.9,15.0,48.0,36.7,25.83
2016,3,4,16,45,0.0,38.5,1.7,15.0,38.5,29.39,19.56
2016,3,4,17,0,0.0,29.0,1.5,15.0,29.0,22.1,13.21
2016,3,4,17,15,0.0,20.5,1.6,14.5,20.5,15.59,7.51
2016,3,4,17,30,0.0,12.0,1.7,14.0,12.0,9.1,1.74
2016,3,4,17,45,0.0,6.0,1.8,14.0,6.0,4.54,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.1,13.5,3.5,2.64,0.0
2016,3,5,7,0,0.0,7.0,2.4,14.0,7.0,5.3,0.0
2016,3,5,7,15,0.0,12.5,2.4,14.0,12.5,9.48,2.32
2016,3,5,7,30,0.0,18.0,2.4,14.0,18.0,13.67,6.04
2016,3,5,7,45,0.0,24.5,2.45,14.0,24.5,18.64,10.4
2016,3,5,8,0,0.0,31.0,2.5,14.0,31.0,23.63,14.72
2016,3,5,8,15,0.0,37.5,2.55,14.0,37.5,28.62,18.99
2016,3,5,8,30,0.0,44.0,2.6,14.0,44.0,33.63,23.23
2016,3,5,8,45,0.0,53.0,2.65,14.0,53.0,40.57,29.07
2016,3,5,9,0,0.0,62.0,2.7,14.0,62.0,47.54,34.87
2016,3,5,9,15,6.0,125.5,2.85,14.0,129.0,103.68,82.11
2016,3,5,9,30,12.0,189.0,3.0,14.0,196.0,164.61,132.38
2016,3,5,9,45,37.5,227.0,3.15,14.5,249.5,236.16,190.68
2016,3,5,10,0,63.0,265.0,3.3,15.0,303.0,297.66,239.72
2016,3,5,10,15,59.0,276.0,3.6,15.0,313.5,306.99,246.56
2016,3,5,10,30,55.0,287.0,3.9,15.0,324.0,316.04,253.33
2016,3,5,10,45,27.5,216.0,4.25,15.5,234.5,218.71,174.53
2016,3,5,11,0,0.0,145.0,4.6,16.0,145.0,114.81,89.08
2016,3,5,11,15,4.0,177.5,4.95,16.0,180.5,146.56,115.13
2016,3,5,11,30,8.0,210.0,5.3,16.0,216.0,179.13,141.59
2016,3,5,11,45,35.0,274.0,5.7,16.5,300.0,286.19,227.99
2016,3,5,12,0,62.0,338.0,6.1,17.0,384.0,380.88,302.84
2016,3,5,12,15,145.5,350.5,6.3,16.5,458.0,502.5,400.87
2016,3,5,12,30,229.0,363.0,6.5,16.0,532.0,599.68,478.98
2016,3,5,12,45,216.5,360.0,6.7,16.0,519.0,582.52,465.67
2016,3,5,13,0,204.0,357.0,6.9,16.0,506.0,564.6,452.09
2016,3,5,13,15,211.5,344.5,6.9,16.0,496.0,555.28,445.61
2016,3,5,13,30,219.0,332.0,6.9,16.0,486.0,544.88,438.3
2016,3,5,13,45,112.0,261.5,6.95,16.0,340.5,364.67,294.6
2016,3,5,14,0,5.0,191.0,7.0,16.0,195.0,159.5,126.12
2016,3,5,14,15,2.5,161.5,6.9,16.0,163.5,131.44,103.41
2016,3,5,14,30,0.0,132.0,6.8,16.0,132.0,104.08,80.98
2016,3,5,14,45,0.0,86.5,6.7,16.0,86.5,66.6,50.07
2016,3,5,15,0,0.0,41.0,6.6,16.0,41.0,31.41,20.77
2016,3,5,15,15,0.0,30.5,6.45,15.5,30.5,23.32,14.07
2016,3,5,15,30,0.0,20.0,6.3,15.0,20.0,15.26,7.32
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,18.31,9.95
2016,3,5,16,0,0.0,28.0,6.1,15.0,28.0,21.35,12.6
2016,3,5,16,15,0.0,24.0,6.0,14.5,24.0,18.28,10.04
2016,3,5,16,30,0.0,20.0,5.9,14.0,20.0,15.21,7.45
2016,3,5,16,45,0.0,16.0,5.85,14.0,16.0,12.15,4.8
2016,3,5,17,0,0.0,12.0,5.8,14.0,12.0,9.1,2.13
2016,3,5,17,15,0.0,8.5,5.9,13.5,8.5,6.44,0.0
2016,3,5,17,30,0.0,5.0,6.0,13.0,5.0,3.78,0.0
2016,3,5,17,45,0.0,2.5,6.15,13.0,2.5,1.89,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,6,45,108.5,18.5,1.9,9.5,29.0,37.37,0.0
2016,3,6,7,0,217.0,37.0,2.0,10.0,58.0,91.14,59.78
2016,3,6,7,15,331.5,50.0,2.15,10.0,104.0,149.78,110.5
2016,3,6,7,30,446.0,63.0,2.3,10.0,150.0,225.66,176.39
2016,3,6,7,45,529.5,69.5,2.45,10.5,202.5,295.01,237.57
2016,3,6,8,0,613.0,76.0,2.6,11.0,255.0,373.06,304.97
2016,3,6,8,15,659.5,82.0,2.7,11.0,307.0,440.1,362.63
2016,3,6,8,30,706.0,88.0,2.8,11.0,359.0,510.84,421.65
2016,3,6,8,45,742.5,91.5,2.9,11.5,408.5,576.02,473.83
2016,3,6,9,0,779.0,95.0,3.0,12.0,458.0,640.14,523.69
2016,3,6,9,15,435.5,168.5,3.0,12.0,375.0,504.69,414.11
2016,3,6,9,30,92.0,242.0,3.0,12.0,292.0,292.05,238.51
2016,3,6,9,45,254.5,241.5,3.05,12.5,393.0,458.51,374.52
2016,3,6,10,0,417.0,241.0,3.1,13.0,494.0,622.52,501.65
2016,3,6,10,15,651.0,175.0,3.1,13.0,593.0,784.75,625.76
2016,3,6,10,30,885.0,109.0,3.1,13.0,692.0,941.01,735.89
2016,3,6,10,45,895.0,109.5,3.15,13.0,717.5,963.46,749.48
2016,3,6,11,0,905.0,110.0,3.2,13.0,743.0,994.14,770.1
2016,3,6,11,15,582.0,230.0,3.15,13.0,641.0,837.09,656.47
2016,3,6,11,30,259.0,350.0,3.1,13.0,539.0,632.5,498.68
2016,3,6,11,45,281.5,350.0,3.1,13.5,557.5,658.28,518.53
2016,3,6,12,0,304.0,350.0,3.1,14.0,576.0,683.07,536.05
2016,3,6,12,15,611.5,231.5,3.1,14.0,686.5,898.88,699.47
2016,3,6,12,30,919.0,113.0,3.1,14.0,797.0,1058.98,809.23
2016,3,6,12,45,925.0,108.5,3.1,14.0,791.0,1054.73,804.99
2016,3,6,13,0,931.0,104.0,3.1,14.0,785.0,1046.5,799.85
2016,3,6,13,15,926.5,103.0,3.15,14.0,768.5,1027.87,788.27
2016,3,6,13,30,922.0,102.0,3.2,14.0,752.0,1005.63,774.36
2016,3,6,13,45,914.0,101.0,3.25,14.0,727.5,976.61,755.8
2016,3,6,14,0,906.0,100.0,3.3,14.0,703.0,944.4,735.0
2016,3,6,14,15,895.0,98.0,3.35,13.5,671.0,905.47,710.65
2016,3,6,14,30,884.0,96.0,3.4,13.0,639.0,873.33,690.91
2016,3,6,14,45,864.0,95.5,3.45,13.0,599.5,823.03,656.39
2016,3,6,15,0,844.0,95.0,3.5,13.0,560.0,771.21,620.37
2016,3,6,15,15,767.5,99.0,3.45,12.5,496.5,682.11,555.53
2016,3,6,15,30,691.0,103.0,3.4,12.0,433.0,600.38,493.04
2016,3,6,15,45,570.5,116.0,3.4,12.0,370.0,501.81,414.4
2016,3,6,16,0,450.0,129.0,3.4,12.0,307.0,406.51,336.74
2016,3,6,16,15,410.0,119.0,3.1,11.5,265.0,349.06,289.06
2016,3,6,16,30,370.0,109.0,2.8,11.0,223.0,295.2,243.13
2016,3,6,16,45,321.0,93.5,2.5,11.0,179.0,236.37,191.87
2016,3,6,17,0,272.0,78.0,2.2,11.0,135.0,183.0,144.66
2016,3,6,17,15,210.5,59.5,2.0,10.5,96.0,122.74,92.25
2016,3,6,17,30,149.0,41.0,1.8,10.0,57.0,77.55,52.91
2016,3,6,17,45,74.5,20.5,1.65,9.5,28.5,33.35,8.94
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,2.9,7.0,0.5,0.38,0.0
2016,3,7,7,0,0.0,1.0,2.8,7.0,1.0,0.75,0.0
2016,3,7,7,15,0.0,2.0,2.75,7.0,2.0,1.51,0.0
2016,3,7,7,30,0.0,3.0,2.7,7.0,3.0,2.27,0.0
2016,3,7,7,45,0.0,4.0,2.7,7.0,4.0,3.03,0.0
2016,3,7,8,0,0.0,5.0,2.7,7.0,5.0,3.79,0.0
2016,3,7,8,15,0.0,6.0,2.7,7.0,6.0,4.56,0.0
2016,3,7,8,30,0.0,7.0,2.7,7.0,7.0,5.32,0.0
2016,3,7,8,45,191.5,93.0,2.75,7.5,183.5,214.61,182.67
2016,3,7,9,0,383.0,179.0,2.8,8.0,360.0,441.31,370.41
2016,3,7,9,15,205.0,195.5,2.8,8.0,293.5,335.36,280.62
2016,3,7,9,30,27.0,212.0,2.8,8.0,227.0,196.58,161.86
2016,3,7,9,45,18.5,208.5,2.8,8.5,219.5,186.69,153.07
2016,3,7,10,0,10.0,205.0,2.8,9.0,212.0,176.4,143.66
2016,3,7,10,15,106.0,261.5,2.75,9.0,332.0,350.22,288.11
2016,3,7,10,30,202.0,318.0,2.7,9.0,452.0,499.77,406.95
2016,3,7,10,45,544.5,217.0,2.7,9.0,596.5,760.15,611.77
2016,3,7,11,0,887.0,116.0,2.7,9.0,741.0,994.76,779.3
2016,3,7,11,15,549.5,238.0,2.65,9.0,628.5,812.61,644.0
2016,3,7,11,30,212.0,360.0,2.6,9.0,516.0,572.5,457.7
2016,3,7,11,45,106.0,227.0,2.6,9.0,305.0,329.35,268.71
2016,3,7,12,0,0.0,94.0,2.6,9.0,94.0,72.69,55.73
2016,3,7,12,15,453.0,105.5,2.7,9.0,444.0,600.48,493.77
2016,3,7,12,30,906.0,117.0,2.8,9.0,794.0,1048.38,817.05
2016,3,7,12,45,503.5,236.5,2.95,9.0,612.0,782.19,622.1
2016,3,7,13,0,101.0,356.0,3.1,9.0,430.0,436.09,351.29
2016,3,7,13,15,363.5,288.0,3.25,9.0,547.0,662.74,536.14
2016,3,7,13,30,626.0,220.0,3.4,9.0,664.0,864.68,691.39
2016,3,7,13,45,313.0,118.0,3.55,9.0,340.0,437.61,363.3
2016,3,7,14,0,0.0,16.0,3.7,9.0,16.0,12.27,4.81
2016,3,7,14,15,0.0,45.0,3.8,9.0,45.0,34.56,23.98
2016,3,7,14,30,0.0,74.0,3.9,9.0,74.0,56.94,43.15
2016,3,7,14,45,82.5,164.5,4.0,9.0,210.5,224.44,187.02
2016,3,7,15,0,165.0,255.0,4.1,9.0,347.0,377.0,313.61
2016,3,7,15,15,108.5,227.5,4.05,9.0,286.0,285.53,237.65
2016,3,7,15,30,52.0,200.0,4.0,9.0,225.0,215.4,178.76
2016,3,7,15,45,128.0,183.0,3.95,9.0,236.5,256.85,215.22
2016,3,7,16,0,204.0,166.0,3.9,9.0,248.0,276.78,232.58
2016,3,7,16,15,178.5,148.5,3.65,8.5,213.5,235.32,197.33
2016,3,7,16,30,153.0,131.0,3.4,8.0,179.0,196.56,163.97
2016,3,7,16,45,135.5,108.0,3.15,8.0,145.0,158.2,130.14
2016,3,7,17,0,118.0,85.0,2.9,8.0,111.0,121.91,97.65
2016,3,7,17,15,85.0,63.0,2.7,7.5,79.0,84.41,64.56
2016,3,7,17,30,52.0,41.0,2.5,7.0,47.0,50.94,35.21
2016,3,7,17,45,26.0,20.5,2.4,7.0,23.5,23.01,6.69
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,6,45,174.5,17.5,1.9,6.5,35.5,47.72,10.16
2016,3,8,7,0,349.0,35.0,2.0,7.0,71.0,117.15,77.92
2016,3,8,7,15,453.5,45.0,2.05,7.0,120.5,179.49,133.15
2016,3,8,7,30,558.0,55.0,2.1,7.0,170.0,254.4,199.87
2016,3,8,7,45,620.0,62.0,2.15,7.5,222.5,321.7,260.62
2016,3,8,8,0,682.0,69.0,2.2,8.0,275.0,395.32,325.07
2016,3,8,8,15,722.5,74.0,2.25,8.5,327.0,461.78,381.89
2016,3,8,8,30,763.0,79.0,2.3,9.0,379.0,529.56,437.79
2016,3,8,8,45,794.5,81.5,2.35,10.0,428.5,593.2,487.65
2016,3,8,9,0,826.0,84.0,2.4,11.0,478.0,657.83,536.39
2016,3,8,9,15,845.0,87.0,2.4,11.5,522.5,714.74,578.32
2016,3,8,9,30,864.0,90.0,2.4,12.0,567.0,770.78,616.89
2016,3,8,9,45,873.5,94.0,2.45,12.5,604.5,819.2,649.21
2016,3,8,10,0,883.0,98.0,2.5,13.0,642.0,865.39,679.53
2016,3,8,10,15,892.5,100.0,2.45,13.0,673.5,896.81,699.49
2016,3,8,10,30,902.0,102.0,2.4,13.0,705.0,934.84,724.04
2016,3,8,10,45,696.5,184.0,2.35,13.5,659.5,874.95,679.1
2016,3,8,11,0,491.0,266.0,2.3,14.0,614.0,772.39,600.73
2016,3,8,11,15,419.5,300.0,2.35,14.0,602.5,747.8,581.84
2016,3,8,11,30,348.0,334.0,2.4,14.0,591.0,700.11,545.86
2016,3,8,11,45,628.5,224.0,2.45,14.0,694.0,899.27,695.0
2016,3,8,12,0,909.0,114.0,2.5,14.0,797.0,1045.76,793.85
2016,3,8,12,15,908.0,114.0,2.55,14.0,796.5,1046.95,793.49
2016,3,8,12,30,907.0,114.0,2.6,14.0,796.0,1044.31,792.33
2016,3,8,12,45,906.0,112.0,2.65,14.0,787.5,1035.75,787.38
2016,3,8,13,0,905.0,110.0,2.7,14.0,779.0,1023.42,780.06
2016,3,8,13,15,728.0,178.0,2.65,14.0,709.0,933.2,718.52
2016,3,8,13,30,551.0,246.0,2.6,14.0,639.0,810.9,631.21
2016,3,8,13,45,362.0,285.5,2.55,14.0,540.0,640.64,505.19
2016,3,8,14,0,173.0,325.0,2.5,14.0,441.0,480.58,381.65
2016,3,8,14,15,247.5,299.0,2.6,13.5,457.0,512.56,410.73
2016,3,8,14,30,322.0,273.0,2.7,13.0,473.0,558.0,448.46
2016,3,8,14,45,236.5,265.0,2.8,13.0,407.0,450.17,364.58
2016,3,8,15,0,151.0,257.0,2.9,13.0,341.0,367.17,298.57
2016,3,8,15,15,162.0,236.0,2.9,12.5,320.0,346.7,283.95
2016,3,8,15,30,173.0,215.0,2.9,12.0,299.0,324.98,267.72
2016,3,8,15,45,466.5,144.0,2.9,12.0,339.0,453.9,375.21
2016,3,8,16,0,760.0,73.0,2.9,12.0,379.0,527.64,433.84
2016,3,8,16,15,720.5,68.5,2.6,11.5,328.0,459.6,376.75
2016,3,8,16,30,681.0,64.0,2.3,11.0,277.0,394.27,320.96
2016,3,8,16,45,628.5,57.0,2.05,11.0,226.0,325.31,260.3
2016,3,8,17,0,576.0,50.0,1.8,11.0,175.0,260.55,201.91
2016,3,8,17,15,481.5,42.0,1.65,10.5,126.5,188.65,138.68
2016,3,8,17,30,387.0,34.0,1.5,10.0,78.0,127.96,85.46
2016,3,8,17,45,193.5,17.0,1.4,10.0,39.0,52.78,20.64
2016,3,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,185.0,16.5,0.8,10.5,36.5,48.3,14.85
2016,3,9,7,0,370.0,33.0,0.9,11.0,73.0,119.19,77.99
2016,3,9,7,15,467.0,41.5,0.95,11.5,121.0,179.1,129.91
2016,3,9,7,30,564.0,50.0,1.0,12.0,169.0,250.62,192.04
2016,3,9,7,45,619.0,57.0,1.1,12.5,219.5,315.26,249.03
2016,3,9,8,0,674.0,64.0,1.2,13.0,270.0,385.46,308.97
2016,3,9,8,15,713.0,68.5,1.2,13.5,321.0,448.99,361.5
2016,3,9,8,30,752.0,73.0,1.2,14.0,372.0,516.23,414.81
2016,3,9,8,45,773.0,78.5,1.3,14.5,419.5,575.81,460.91
2016,3,9,9,0,794.0,84.0,1.4,15.0,467.0,635.51,505.63
2016,3,9,9,15,814.5,87.0,1.4,15.0,511.0,691.93,546.84
2016,3,9,9,30,835.0,90.0,1.4,15.0,555.0,747.7,585.25
2016,3,9,9,45,571.0,182.5,1.45,15.5,510.0,665.19,520.96
2016,3,9,10,0,307.0,275.0,1.5,16.0,465.0,544.69,427.02
2016,3,9,10,15,595.0,187.5,1.5,16.0,580.0,744.73,578.33
2016,3,9,10,30,883.0,100.0,1.5,16.0,695.0,914.22,693.42
2016,3,9,10,45,890.0,101.5,1.5,16.5,719.5,945.95,710.17
2016,3,9,11,0,897.0,103.0,1.5,17.0,744.0,974.54,726.43
2016,3,9,11,15,902.0,104.0,1.45,17.0,761.0,997.38,739.49
2016,3,9,11,30,907.0,105.0,1.4,17.0,778.0,1016.71,750.32
2016,3,9,11,45,910.0,105.0,1.4,17.5,787.0,1029.37,756.37
2016,3,9,12,0,913.0,105.0,1.4,18.0,796.0,1038.29,760.23
2016,3,9,12,15,704.5,196.5,1.45,18.0,730.0,952.91,705.67
2016,3,9,12,30,496.0,288.0,1.5,18.0,664.0,827.92,620.12
2016,3,9,12,45,465.5,297.5,1.55,18.0,647.5,803.47,604.82
2016,3,9,13,0,435.0,307.0,1.6,18.0,631.0,776.97,586.88
2016,3,9,13,15,404.0,311.0,1.6,18.0,607.0,723.24,550.04
2016,3,9,13,30,373.0,315.0,1.6,18.0,583.0,689.7,526.71
2016,3,9,13,45,383.5,301.0,1.6,18.0,568.5,675.27,517.78
2016,3,9,14,0,394.0,287.0,1.6,18.0,554.0,658.8,507.19
2016,3,9,14,15,370.5,278.0,1.6,18.0,520.0,615.88,476.82
2016,3,9,14,30,347.0,269.0,1.6,18.0,486.0,573.09,446.37
2016,3,9,14,45,406.5,237.0,1.6,18.0,476.5,573.24,448.95
2016,3,9,15,0,466.0,205.0,1.6,18.0,467.0,585.07,459.12
2016,3,9,15,15,374.0,205.0,1.5,17.5,405.0,480.42,380.85
2016,3,9,15,30,282.0,205.0,1.4,17.0,343.0,400.45,319.79
2016,3,9,15,45,330.5,175.5,1.35,17.0,321.5,385.36,309.28
2016,3,9,16,0,379.0,146.0,1.3,17.0,300.0,377.52,302.98
2016,3,9,16,15,344.0,133.5,1.15,16.5,259.5,312.89,251.34
2016,3,9,16,30,309.0,121.0,1.0,16.0,219.0,264.39,211.52
2016,3,9,16,45,279.5,102.0,0.85,15.5,178.5,215.12,170.12
2016,3,9,17,0,250.0,83.0,0.7,15.0,138.0,169.15,130.55
2016,3,9,17,15,196.0,63.5,0.7,14.5,99.5,119.36,88.18
2016,3,9,17,30,142.0,44.0,0.7,14.0,61.0,76.25,51.63
2016,3,9,17,45,71.0,22.0,0.7,14.0,30.5,33.36,13.63
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,193.5,17.5,1.65,11.0,39.5,50.59,19.34
2016,3,10,7,0,387.0,35.0,1.9,12.0,79.0,123.93,81.38
2016,3,10,7,15,483.5,43.5,2.0,12.5,128.0,184.77,134.14
2016,3,10,7,30,580.0,52.0,2.1,13.0,177.0,257.11,197.33
2016,3,10,7,45,641.0,58.0,2.25,13.5,230.0,324.0,256.57
2016,3,10,8,0,702.0,64.0,2.4,14.0,283.0,396.21,318.75
2016,3,10,8,15,409.5,117.5,2.55,14.5,250.5,338.81,276.15
2016,3,10,8,30,117.0,171.0,2.7,15.0,218.0,228.93,186.41
2016,3,10,8,45,77.0,182.5,2.85,16.0,215.0,209.65,169.85
2016,3,10,9,0,37.0,194.0,3.0,17.0,212.0,197.24,158.17
2016,3,10,9,15,213.0,208.5,3.05,17.0,326.5,351.83,285.29
2016,3,10,9,30,389.0,223.0,3.1,17.0,441.0,524.93,421.49
2016,3,10,9,45,639.5,157.0,3.2,17.5,544.0,701.4,556.23
2016,3,10,10,0,890.0,91.0,3.3,18.0,647.0,851.76,663.28
2016,3,10,10,15,899.5,92.5,3.3,18.0,679.0,892.02,689.17
2016,3,10,10,30,909.0,94.0,3.3,18.0,711.0,929.58,713.86
2016,3,10,10,45,761.5,161.0,3.35,18.0,690.0,908.28,698.05
2016,3,10,11,0,614.0,228.0,3.4,18.0,669.0,854.09,658.37
2016,3,10,11,15,428.0,296.0,3.35,18.0,606.5,749.48,579.11
2016,3,10,11,30,242.0,364.0,3.3,18.0,544.0,602.17,467.62
2016,3,10,11,45,244.5,366.0,3.25,18.5,550.0,609.57,472.72
2016,3,10,12,0,247.0,368.0,3.2,19.0,556.0,615.92,476.17
2016,3,10,12,15,216.0,373.5,3.15,19.0,538.5,591.45,457.12
2016,3,10,12,30,185.0,379.0,3.1,19.0,521.0,565.97,437.48
2016,3,10,12,45,171.0,375.0,3.05,19.0,505.0,546.54,422.94
2016,3,10,13,0,157.0,371.0,3.0,19.0,489.0,526.54,407.95
2016,3,10,13,15,517.0,244.5,2.9,18.5,620.0,784.44,606.01
2016,3,10,13,30,877.0,118.0,2.8,18.0,751.0,984.22,746.43
2016,3,10,13,45,588.0,215.5,2.7,18.0,634.0,803.6,618.3
2016,3,10,14,0,299.0,313.0,2.6,18.0,517.0,598.88,465.68
2016,3,10,14,15,163.0,279.5,2.45,18.0,390.0,415.96,327.89
2016,3,10,14,30,27.0,246.0,2.3,18.0,263.0,227.15,178.77
2016,3,10,14,45,223.0,232.5,2.2,18.0,359.5,420.56,335.45
2016,3,10,15,0,419.0,219.0,2.1,18.0,456.0,561.15,443.91
2016,3,10,15,15,264.5,218.5,1.95,17.5,364.0,414.56,330.52
2016,3,10,15,30,110.0,218.0,1.8,17.0,272.0,270.15,216.56
2016,3,10,15,45,63.0,184.0,1.65,17.0,214.5,202.53,162.43
2016,3,10,16,0,16.0,150.0,1.5,17.0,157.0,131.43,104.26
2016,3,10,16,15,11.0,131.5,1.35,16.5,136.0,112.49,89.08
2016,3,10,16,30,6.0,113.0,1.2,16.0,115.0,94.2,74.11
2016,3,10,16,45,3.0,93.0,1.05,15.5,94.0,76.02,58.99
2016,3,10,17,0,0.0,73.0,0.9,15.0,73.0,58.29,44.0
2016,3,10,17,15,0.0,53.0,0.95,14.0,53.0,41.84,29.86
2016,3,10,17,30,0.0,33.0,1.0,13.0,33.0,25.47,15.58
2016,3,10,17,45,0.0,18.5,1.05,12.5,18.5,14.11,4.07
2016,3,10,18,0,0.0,4.0,1.1,12.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,3.85,11.0,4.0,3.02,0.0
2016,3,11,7,0,0.0,8.0,4.1,11.0,8.0,6.06,0.0
2016,3,11,7,15,0.0,13.5,4.3,11.0,13.5,10.24,3.14
2016,3,11,7,30,0.0,19.0,4.5,11.0,19.0,14.44,6.87
2016,3,11,7,45,0.0,25.0,4.7,11.0,25.0,19.03,10.91
2016,3,11,8,0,0.0,31.0,4.9,11.0,31.0,23.63,14.91
2016,3,11,8,15,0.0,36.5,5.1,11.0,36.5,27.86,18.54
2016,3,11,8,30,0.0,42.0,5.3,11.0,42.0,32.1,22.13
2016,3,11,8,45,0.0,46.5,5.55,11.5,46.5,35.58,24.99
2016,3,11,9,0,0.0,51.0,5.8,12.0,51.0,39.07,27.82
2016,3,11,9,15,0.0,40.5,5.8,12.0,40.5,31.01,20.85
2016,3,11,9,30,0.0,30.0,5.8,12.0,30.0,22.97,13.93
2016,3,11,9,45,0.0,94.5,5.85,12.5,94.5,72.9,56.03
2016,3,11,10,0,0.0,159.0,5.9,13.0,159.0,126.67,100.58
2016,3,11,10,15,0.0,140.0,6.05,13.0,140.0,110.41,86.86
2016,3,11,10,30,0.0,121.0,6.2,13.0,121.0,94.56,73.56
2016,3,11,10,45,0.0,70.0,6.35,13.0,70.0,53.95,39.63
2016,3,11,11,0,0.0,19.0,6.5,13.0,19.0,14.59,6.61
2016,3,11,11,15,17.0,164.5,6.55,12.5,177.5,158.76,127.37
2016,3,11,11,30,34.0,310.0,6.6,12.0,336.0,317.96,257.38
2016,3,11,11,45,17.0,187.5,6.7,12.0,200.5,180.83,145.32
2016,3,11,12,0,0.0,65.0,6.8,12.0,65.0,50.16,36.44
2016,3,11,12,15,4.5,142.5,6.55,12.0,146.5,116.95,92.25
2016,3,11,12,30,9.0,220.0,6.3,12.0,228.0,187.93,150.77
2016,3,11,12,45,36.0,283.0,6.1,12.0,310.5,292.72,236.87
2016,3,11,13,0,63.0,346.0,5.9,12.0,393.0,383.82,310.37
2016,3,11,13,15,84.5,348.5,5.9,12.0,410.5,406.45,329.15
2016,3,11,13,30,106.0,351.0,5.9,12.0,428.0,428.16,347.32
2016,3,11,13,45,65.0,307.5,5.9,12.0,354.5,342.57,278.18
2016,3,11,14,0,24.0,264.0,5.9,12.0,281.0,241.22,195.32
2016,3,11,14,15,195.0,266.5,5.75,11.5,391.0,429.09,353.62
2016,3,11,14,30,366.0,269.0,5.6,11.0,501.0,585.47,481.77
2016,3,11,14,45,186.5,227.0,5.45,11.0,345.0,367.34,304.23
2016,3,11,15,0,7.0,185.0,5.3,11.0,189.0,155.37,125.73
2016,3,11,15,15,53.0,201.5,5.05,10.5,228.5,216.09,178.43
2016,3,11,15,30,99.0,218.0,4.8,10.0,268.0,261.85,217.85
2016,3,11,15,45,168.5,194.0,4.6,10.0,268.5,288.77,241.35
2016,3,11,16,0,238.0,170.0,4.4,10.0,269.0,306.51,256.36
2016,3,11,16,15,219.5,151.0,4.1,9.5,233.0,264.22,220.58
2016,3,11,16,30,201.0,132.0,3.8,9.0,197.0,223.77,185.85
2016,3,11,16,45,172.0,111.0,3.55,9.0,159.5,171.58,140.39
2016,3,11,17,0,143.0,90.0,3.3,9.0,122.0,131.68,105.02
2016,3,11,17,15,110.5,68.0,3.3,9.0,89.0,93.37,71.13
2016,3,11,17,30,78.0,46.0,3.3,9.0,56.0,59.13,41.15
2016,3,11,17,45,39.0,26.5,3.3,9.0,31.5,30.07,14.62
2016,3,11,18,0,0.0,7.0,3.3,9.0,7.0,5.51,0.0
2016,3,11,18,15,0.0,3.5,3.35,8.5,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,6.5,4.5,0.7,7.0,4.5,0.0,0.0
2016,3,12,6,30,13.0,9.0,0.7,7.0,9.0,8.11,0.0
2016,3,12,6,45,105.0,30.0,0.75,7.5,42.0,45.33,23.57
2016,3,12,7,0,197.0,51.0,0.8,8.0,75.0,92.06,64.23
2016,3,12,7,15,285.5,67.5,0.9,8.5,121.5,149.84,113.18
2016,3,12,7,30,374.0,84.0,1.0,9.0,168.0,214.3,168.61
2016,3,12,7,45,450.5,92.5,1.15,9.5,219.5,277.02,222.92
2016,3,12,8,0,527.0,101.0,1.3,10.0,271.0,348.06,283.27
2016,3,12,8,15,557.0,104.5,1.4,10.0,310.5,404.65,331.39
2016,3,12,8,30,587.0,108.0,1.5,10.0,350.0,458.37,376.11
2016,3,12,8,45,446.5,156.5,1.6,10.5,353.5,446.49,366.01
2016,3,12,9,0,306.0,205.0,1.7,11.0,357.0,411.83,337.0
2016,3,12,9,15,534.5,165.0,1.8,11.0,459.0,565.24,459.89
2016,3,12,9,30,763.0,125.0,1.9,11.0,561.0,730.68,585.93
2016,3,12,9,45,776.0,130.0,2.05,11.5,598.5,779.3,619.06
2016,3,12,10,0,789.0,135.0,2.2,12.0,636.0,826.26,651.07
2016,3,12,10,15,801.0,137.5,2.3,12.0,667.5,861.73,675.43
2016,3,12,10,30,813.0,140.0,2.4,12.0,699.0,900.55,702.19
2016,3,12,10,45,565.0,238.0,2.55,12.5,633.0,793.91,622.67
2016,3,12,11,0,317.0,336.0,2.7,13.0,567.0,653.7,514.39
2016,3,12,11,15,571.0,245.0,2.8,13.0,672.5,833.27,652.54
2016,3,12,11,30,825.0,154.0,2.9,13.0,778.0,996.94,768.05
2016,3,12,11,45,829.5,153.5,3.0,13.5,786.5,1009.99,774.44
2016,3,12,12,0,834.0,153.0,3.1,14.0,795.0,1019.46,779.98
2016,3,12,12,15,834.0,153.0,3.15,14.0,795.0,1021.31,781.51
2016,3,12,12,30,834.0,153.0,3.2,14.0,795.0,1019.46,780.74
2016,3,12,12,45,844.0,145.5,3.3,14.0,789.5,1016.14,779.56
2016,3,12,13,0,854.0,138.0,3.4,14.0,784.0,1008.86,775.79
2016,3,12,13,15,541.0,246.0,3.4,13.5,652.5,805.43,631.54
2016,3,12,13,30,228.0,354.0,3.4,13.0,521.0,566.8,449.89
2016,3,12,13,45,280.0,331.5,3.45,13.0,529.5,606.5,483.04
2016,3,12,14,0,332.0,309.0,3.5,13.0,538.0,620.87,495.86
2016,3,12,14,15,283.5,303.0,3.45,13.0,492.0,561.33,450.04
2016,3,12,14,30,235.0,297.0,3.4,13.0,446.0,485.48,391.72
2016,3,12,14,45,287.0,269.0,3.35,13.0,440.5,506.01,409.6
2016,3,12,15,0,339.0,241.0,3.3,13.0,435.0,503.37,409.13
2016,3,12,15,15,197.0,225.0,3.15,12.5,336.0,355.33,291.02
2016,3,12,15,30,55.0,209.0,3.0,12.0,237.0,222.71,181.97
2016,3,12,15,45,207.5,181.5,2.9,12.0,270.5,298.85,247.33
2016,3,12,16,0,360.0,154.0,2.8,12.0,304.0,357.17,295.15
2016,3,12,16,15,328.0,140.5,2.5,11.5,263.5,307.07,253.04
2016,3,12,16,30,296.0,127.0,2.2,11.0,223.0,260.01,213.07
2016,3,12,16,45,264.5,107.5,1.9,11.0,182.5,210.53,170.05
2016,3,12,17,0,233.0,88.0,1.6,11.0,142.0,164.6,129.49
2016,3,12,17,15,184.5,68.0,1.45,10.5,104.0,117.4,88.45
2016,3,12,17,30,136.0,48.0,1.3,10.0,66.0,76.23,53.0
2016,3,12,17,45,68.0,29.0,1.2,10.0,38.0,39.02,20.68
2016,3,12,18,0,0.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.05,10.5,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,2.3,11.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,4.5,2.4,11.0,4.5,3.41,0.0
2016,3,13,7,30,0.0,6.0,2.5,11.0,6.0,4.55,0.0
2016,3,13,7,45,0.0,8.0,2.7,11.5,8.0,6.07,0.0
2016,3,13,8,0,0.0,10.0,2.9,12.0,10.0,7.6,0.94
2016,3,13,8,15,0.0,12.0,3.05,12.0,12.0,9.13,2.26
2016,3,13,8,30,0.0,14.0,3.2,12.0,14.0,10.66,3.56
2016,3,13,8,45,0.0,27.0,3.35,12.5,27.0,20.61,12.07
2016,3,13,9,0,0.0,40.0,3.5,13.0,40.0,30.61,20.5
2016,3,13,9,15,0.0,40.5,3.6,13.0,40.5,31.02,20.77
2016,3,13,9,30,0.0,41.0,3.7,13.0,41.0,31.43,21.04
2016,3,13,9,45,1.5,109.0,3.85,13.5,110.0,85.89,66.66
2016,3,13,10,0,3.0,177.0,4.0,14.0,179.0,144.44,114.71
2016,3,13,10,15,1.5,111.5,4.0,14.0,112.5,88.01,67.92
2016,3,13,10,30,0.0,46.0,4.0,14.0,46.0,35.38,24.01
2016,3,13,10,45,0.0,60.0,4.0,14.0,60.0,46.22,33.04
2016,3,13,11,0,0.0,74.0,4.0,14.0,74.0,57.1,42.03
2016,3,13,11,15,7.0,165.0,4.0,14.0,170.5,137.98,108.84
2016,3,13,11,30,14.0,256.0,4.0,14.0,267.0,224.44,178.75
2016,3,13,11,45,17.5,271.0,4.0,14.0,285.0,241.53,192.27
2016,3,13,12,0,21.0,286.0,4.0,14.0,303.0,258.76,206.01
2016,3,13,12,15,20.0,283.0,4.0,14.0,299.0,255.03,202.95
2016,3,13,12,30,19.0,280.0,4.0,14.0,295.0,251.27,199.95
2016,3,13,12,45,13.0,242.0,4.05,14.0,252.5,210.96,167.63
2016,3,13,13,0,7.0,204.0,4.1,14.0,210.0,171.54,135.79
2016,3,13,13,15,9.0,218.0,4.0,14.0,225.0,185.65,147.42
2016,3,13,13,30,11.0,232.0,3.9,14.0,240.0,199.86,159.05
2016,3,13,13,45,12.5,234.0,3.8,14.0,243.0,202.95,161.74
2016,3,13,14,0,14.0,236.0,3.7,14.0,246.0,206.01,164.45
2016,3,13,14,15,7.0,148.0,3.55,13.5,153.0,123.04,97.1
2016,3,13,14,30,0.0,60.0,3.4,13.0,60.0,46.14,33.26
2016,3,13,14,45,7.0,132.5,3.3,13.0,136.5,109.7,86.8
2016,3,13,15,0,14.0,205.0,3.2,13.0,213.0,178.02,143.54
2016,3,13,15,15,18.5,197.5,3.0,13.0,207.5,174.55,140.99
2016,3,13,15,30,23.0,190.0,2.8,13.0,202.0,170.76,138.28
