Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,27.5,176.5,2.6,13.0,189.0,171.34,139.16
2016,3,13,16,0,32.0,163.0,2.4,13.0,176.0,160.28,130.27
2016,3,13,16,15,26.0,143.0,2.15,12.5,153.0,137.24,111.36
2016,3,13,16,30,20.0,123.0,1.9,12.0,130.0,108.62,87.46
2016,3,13,16,45,13.5,102.5,1.7,12.0,107.0,87.88,69.82
2016,3,13,17,0,7.0,82.0,1.5,12.0,84.0,68.01,52.74
2016,3,13,17,15,3.5,60.5,1.4,11.5,61.5,48.93,36.2
2016,3,13,17,30,0.0,39.0,1.3,11.0,39.0,30.4,20.02
2016,3,13,17,45,0.0,22.5,1.2,11.0,22.5,17.21,7.41
2016,3,13,18,0,0.0,6.0,1.1,11.0,6.0,4.72,0.0
2016,3,13,18,15,0.0,3.0,1.15,11.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.65,9.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,1.9,9.0,17.0,13.38,0.0
2016,3,14,6,45,190.5,30.0,2.2,9.5,55.5,60.33,33.65
2016,3,14,7,0,381.0,43.0,2.5,10.0,94.0,127.47,86.31
2016,3,14,7,15,471.0,53.0,2.6,10.0,144.5,187.55,138.71
2016,3,14,7,30,561.0,63.0,2.7,10.0,195.0,258.3,201.34
2016,3,14,7,45,609.0,71.5,2.8,10.5,246.5,321.57,258.05
2016,3,14,8,0,657.0,80.0,2.9,11.0,298.0,389.55,317.24
2016,3,14,8,15,616.0,97.0,2.95,11.0,327.5,425.5,349.76
2016,3,14,8,30,575.0,114.0,3.0,11.0,357.0,455.55,375.92
2016,3,14,8,45,543.5,139.0,3.15,11.5,390.5,486.41,400.88
2016,3,14,9,0,512.0,164.0,3.3,12.0,424.0,519.76,426.56
2016,3,14,9,15,495.5,186.0,3.35,12.0,455.5,556.28,454.59
2016,3,14,9,30,479.0,208.0,3.4,12.0,487.0,589.81,479.66
2016,3,14,9,45,546.5,198.5,3.45,12.5,536.5,655.89,529.95
2016,3,14,10,0,614.0,189.0,3.5,13.0,586.0,732.78,586.85
2016,3,14,10,15,572.0,216.0,3.5,13.0,599.5,738.82,589.24
2016,3,14,10,30,530.0,243.0,3.5,13.0,613.0,747.88,594.04
2016,3,14,10,45,464.0,281.5,3.5,13.5,613.5,741.28,585.47
2016,3,14,11,0,398.0,320.0,3.5,14.0,614.0,710.38,559.62
2016,3,14,11,15,388.0,330.5,3.5,14.0,622.0,720.09,566.14
2016,3,14,11,30,378.0,341.0,3.5,14.0,630.0,727.72,570.92
2016,3,14,11,45,360.5,350.0,3.5,14.0,628.0,724.42,567.66
2016,3,14,12,0,343.0,359.0,3.5,14.0,626.0,719.09,563.07
2016,3,14,12,15,270.5,373.5,3.55,14.0,584.5,663.11,520.1
2016,3,14,12,30,198.0,388.0,3.6,14.0,543.0,582.73,459.0
2016,3,14,12,45,262.0,371.5,3.65,14.0,574.0,649.71,511.31
2016,3,14,13,0,326.0,355.0,3.7,14.0,605.0,691.29,543.91
2016,3,14,13,15,348.5,340.5,3.7,14.0,602.5,692.05,545.33
2016,3,14,13,30,371.0,326.0,3.7,14.0,600.0,690.5,545.34
2016,3,14,13,45,385.0,310.5,3.7,14.0,586.5,677.62,536.85
2016,3,14,14,0,399.0,295.0,3.7,14.0,573.0,662.5,526.74
2016,3,14,14,15,499.5,244.5,3.7,14.0,577.0,703.3,560.2
2016,3,14,14,30,600.0,194.0,3.7,14.0,581.0,723.96,578.3
2016,3,14,14,45,660.5,171.0,3.75,14.0,574.0,724.55,580.45
2016,3,14,15,0,721.0,148.0,3.8,14.0,567.0,717.61,576.83
2016,3,14,15,15,544.0,173.0,3.75,13.5,475.5,575.58,467.65
2016,3,14,15,30,367.0,198.0,3.7,13.0,384.0,441.34,361.73
2016,3,14,15,45,412.5,168.5,3.65,13.0,358.5,433.4,356.11
2016,3,14,16,0,458.0,139.0,3.6,13.0,333.0,405.91,333.7
2016,3,14,16,15,491.5,123.0,3.25,12.5,307.0,379.54,311.03
2016,3,14,16,30,525.0,107.0,2.9,12.0,281.0,348.56,283.14
2016,3,14,16,45,472.5,94.5,2.55,11.5,231.0,283.33,226.74
2016,3,14,17,0,420.0,82.0,2.2,11.0,181.0,223.71,174.23
2016,3,14,17,15,327.5,67.5,2.0,10.0,133.0,157.78,117.77
2016,3,14,17,30,235.0,53.0,1.8,9.0,85.0,103.21,71.86
2016,3,14,17,45,117.5,33.5,1.6,8.5,49.5,49.33,27.91
2016,3,14,18,0,0.0,14.0,1.4,8.0,14.0,11.02,0.0
2016,3,14,18,15,0.0,7.0,1.35,8.0,7.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,7.5,1.5,5.5,9.0,5.9,0.0
2016,3,15,6,30,85.0,15.0,1.7,6.0,18.0,21.04,0.0
2016,3,15,6,45,227.5,30.0,1.9,7.0,57.5,64.89,36.94
2016,3,15,7,0,370.0,45.0,2.1,8.0,97.0,126.42,86.7
2016,3,15,7,15,458.5,55.0,2.25,8.5,147.0,185.38,138.06
2016,3,15,7,30,547.0,65.0,2.4,9.0,197.0,254.82,199.32
2016,3,15,7,45,605.5,71.5,2.55,9.5,249.5,319.35,256.9
2016,3,15,8,0,664.0,78.0,2.7,10.0,302.0,389.72,318.07
2016,3,15,8,15,702.0,83.5,2.8,10.5,354.0,454.2,372.91
2016,3,15,8,30,740.0,89.0,2.9,11.0,406.0,521.35,428.13
2016,3,15,8,45,770.0,92.0,3.0,11.5,455.0,581.56,476.31
2016,3,15,9,0,800.0,95.0,3.1,12.0,504.0,644.24,524.92
2016,3,15,9,15,819.5,98.0,3.15,12.5,548.0,700.02,566.68
2016,3,15,9,30,839.0,101.0,3.2,13.0,592.0,755.0,606.18
2016,3,15,9,45,857.0,101.5,3.3,13.5,631.5,804.98,640.42
2016,3,15,10,0,875.0,102.0,3.4,14.0,671.0,853.33,673.04
2016,3,15,10,15,885.0,104.0,3.45,14.0,702.5,884.51,694.02
2016,3,15,10,30,895.0,106.0,3.5,14.0,734.0,922.27,719.76
2016,3,15,10,45,904.5,106.0,3.55,14.5,759.0,954.6,740.15
2016,3,15,11,0,914.0,106.0,3.6,15.0,784.0,983.85,758.33
2016,3,15,11,15,918.0,106.5,3.65,15.0,800.5,1005.07,772.4
2016,3,15,11,30,922.0,107.0,3.7,15.0,817.0,1022.68,784.15
2016,3,15,11,45,926.0,106.5,3.75,15.5,825.5,1035.51,791.29
2016,3,15,12,0,930.0,106.0,3.8,16.0,834.0,1044.54,795.99
2016,3,15,12,15,929.5,106.0,3.85,16.0,833.5,1045.78,797.05
2016,3,15,12,30,929.0,106.0,3.9,16.0,833.0,1043.12,795.67
2016,3,15,12,45,928.5,104.5,4.0,16.5,825.0,1034.96,789.58
2016,3,15,13,0,928.0,103.0,4.1,17.0,817.0,1022.95,781.01
2016,3,15,13,15,924.0,102.0,4.1,17.0,800.0,1004.3,768.85
2016,3,15,13,30,920.0,101.0,4.1,17.0,783.0,982.03,754.31
2016,3,15,13,45,915.5,99.0,4.15,17.0,759.0,954.72,736.63
2016,3,15,14,0,911.0,97.0,4.2,17.0,735.0,924.05,716.58
2016,3,15,14,15,901.5,95.0,4.15,16.5,703.5,885.89,691.94
2016,3,15,14,30,892.0,93.0,4.1,16.0,672.0,845.03,665.16
2016,3,15,14,45,881.0,90.0,4.1,16.0,634.0,799.43,633.66
2016,3,15,15,0,870.0,87.0,4.1,16.0,596.0,751.71,600.27
2016,3,15,15,15,852.0,84.5,3.95,15.5,551.5,703.92,566.16
2016,3,15,15,30,834.0,82.0,3.8,15.0,507.0,648.16,524.02
2016,3,15,15,45,811.0,78.0,3.65,15.0,459.0,587.11,475.77
2016,3,15,16,0,788.0,74.0,3.5,15.0,411.0,526.26,426.39
2016,3,15,16,15,753.5,70.0,3.1,14.5,359.0,460.25,371.74
2016,3,15,16,30,719.0,66.0,2.7,14.0,307.0,396.37,317.2
2016,3,15,16,45,669.5,60.0,2.35,13.5,254.5,327.32,257.25
2016,3,15,17,0,620.0,54.0,2.0,13.0,202.0,263.32,200.17
2016,3,15,17,15,536.5,46.0,1.85,12.0,151.0,193.41,139.23
2016,3,15,17,30,453.0,38.0,1.7,11.0,100.0,133.32,87.33
2016,3,15,17,45,308.0,26.0,1.55,10.5,59.5,71.7,37.8
2016,3,15,18,0,163.0,14.0,1.4,10.0,19.0,22.12,0.0
2016,3,15,18,15,81.5,7.0,1.35,9.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,81.0,8.0,1.3,7.0,11.5,7.53,0.0
2016,3,16,6,30,162.0,16.0,1.4,8.0,23.0,28.8,0.0
2016,3,16,6,45,311.5,28.5,1.5,9.0,65.0,76.59,43.16
2016,3,16,7,0,461.0,41.0,1.6,10.0,107.0,140.75,94.39
2016,3,16,7,15,545.0,49.0,1.75,10.5,159.5,202.0,147.9
2016,3,16,7,30,629.0,57.0,1.9,11.0,212.0,273.05,210.52
2016,3,16,7,45,682.0,62.5,2.1,11.5,266.0,338.58,268.86
2016,3,16,8,0,735.0,68.0,2.3,12.0,320.0,409.54,330.22
2016,3,16,8,15,770.0,72.5,2.4,12.5,373.0,475.08,385.41
2016,3,16,8,30,805.0,77.0,2.5,13.0,426.0,542.75,440.39
2016,3,16,8,45,830.0,80.0,2.6,14.0,475.5,604.5,488.14
2016,3,16,9,0,855.0,83.0,2.7,15.0,525.0,666.52,534.38
2016,3,16,9,15,872.5,85.5,2.65,15.5,569.5,722.65,574.99
2016,3,16,9,30,890.0,88.0,2.6,16.0,614.0,770.59,607.14
2016,3,16,9,45,902.5,90.0,2.6,16.5,652.5,818.88,638.69
2016,3,16,10,0,915.0,92.0,2.6,17.0,691.0,865.06,668.21
2016,3,16,10,15,924.0,94.0,2.55,17.0,723.0,905.86,694.46
2016,3,16,10,30,933.0,96.0,2.5,17.0,755.0,943.82,718.51
2016,3,16,10,45,939.0,97.0,2.5,17.5,779.5,974.9,736.81
2016,3,16,11,0,945.0,98.0,2.5,18.0,804.0,1002.6,752.8
2016,3,16,11,15,948.5,99.0,2.45,18.0,820.0,1024.36,765.73
2016,3,16,11,30,952.0,100.0,2.4,18.0,836.0,1042.37,776.26
2016,3,16,11,45,953.0,100.5,2.4,18.5,844.0,1053.54,781.52
2016,3,16,12,0,954.0,101.0,2.4,19.0,852.0,1060.76,784.39
2016,3,16,12,15,953.5,101.0,2.4,19.0,851.5,1061.97,785.03
2016,3,16,12,30,953.0,101.0,2.4,19.0,851.0,1059.17,783.28
2016,3,16,12,45,956.0,98.0,2.4,19.5,843.0,1052.59,777.79
2016,3,16,13,0,959.0,95.0,2.4,20.0,835.0,1041.96,769.86
2016,3,16,13,15,954.5,94.0,2.4,20.0,818.0,1022.31,757.68
2016,3,16,13,30,950.0,93.0,2.4,20.0,801.0,998.93,743.22
2016,3,16,13,45,943.0,92.0,2.4,20.0,776.0,969.66,724.91
2016,3,16,14,0,936.0,91.0,2.4,20.0,751.0,937.07,704.39
2016,3,16,14,15,926.5,89.5,2.35,20.0,718.5,898.65,679.39
2016,3,16,14,30,917.0,88.0,2.3,20.0,686.0,857.43,652.4
2016,3,16,14,45,903.5,86.0,2.25,20.0,647.0,809.99,620.89
2016,3,16,15,0,890.0,84.0,2.2,20.0,608.0,760.54,587.67
2016,3,16,15,15,872.5,81.5,2.05,19.5,563.0,706.05,550.23
2016,3,16,15,30,855.0,79.0,1.9,19.0,518.0,655.69,513.35
2016,3,16,15,45,830.0,76.0,1.8,19.0,469.0,593.54,466.22
2016,3,16,16,0,805.0,73.0,1.7,19.0,420.0,531.73,418.04
2016,3,16,16,15,771.0,69.0,1.55,18.0,367.5,465.14,365.94
2016,3,16,16,30,737.0,65.0,1.4,17.0,315.0,400.6,313.42
2016,3,16,16,45,685.0,59.5,1.25,16.5,261.0,330.21,254.13
2016,3,16,17,0,633.0,54.0,1.1,16.0,207.0,265.02,197.54
2016,3,16,17,15,551.0,46.0,1.1,15.0,155.5,194.95,137.76
2016,3,16,17,30,469.0,38.0,1.1,14.0,104.0,134.52,86.49
2016,3,16,17,45,322.5,26.0,1.15,13.5,62.5,72.15,37.62
2016,3,16,18,0,176.0,14.0,1.2,13.0,21.0,25.78,0.0
2016,3,16,18,15,88.0,7.0,1.15,12.5,10.5,5.51,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,110.5,8.5,1.1,9.5,13.5,8.2,0.0
2016,3,17,6,30,221.0,17.0,1.1,10.0,27.0,34.08,0.0
2016,3,17,6,45,364.0,28.0,1.1,11.0,71.0,82.83,46.17
2016,3,17,7,0,507.0,39.0,1.1,12.0,115.0,147.48,97.42
2016,3,17,7,15,586.5,46.5,1.25,12.5,168.0,209.72,151.55
2016,3,17,7,30,666.0,54.0,1.4,13.0,221.0,281.09,214.0
2016,3,17,7,45,715.0,59.5,1.55,14.0,275.5,347.51,271.95
2016,3,17,8,0,764.0,65.0,1.7,15.0,330.0,418.44,331.74
2016,3,17,8,15,797.0,68.5,1.65,15.5,383.0,483.42,384.93
2016,3,17,8,30,830.0,72.0,1.6,16.0,436.0,550.22,437.34
2016,3,17,8,45,852.5,75.5,1.55,16.5,485.5,612.12,483.92
2016,3,17,9,0,875.0,79.0,1.5,17.0,535.0,668.76,524.96
2016,3,17,9,15,891.5,81.5,1.45,17.5,580.0,724.19,563.49
2016,3,17,9,30,908.0,84.0,1.4,18.0,625.0,778.37,598.13
2016,3,17,9,45,919.5,86.0,1.35,19.0,663.5,826.52,626.31
2016,3,17,10,0,931.0,88.0,1.3,20.0,702.0,872.42,652.23
2016,3,17,10,15,939.5,89.5,1.3,20.0,733.5,912.71,677.09
2016,3,17,10,30,948.0,91.0,1.3,20.0,765.0,950.06,699.87
2016,3,17,10,45,953.0,92.0,1.3,20.5,789.0,980.54,716.72
2016,3,17,11,0,958.0,93.0,1.3,21.0,813.0,1007.52,731.32
2016,3,17,11,15,961.5,94.0,1.4,21.0,829.5,1029.44,745.86
2016,3,17,11,30,965.0,95.0,1.5,21.0,846.0,1047.55,758.15
2016,3,17,11,45,966.0,95.5,1.6,21.5,853.5,1058.78,764.79
2016,3,17,12,0,967.0,96.0,1.7,22.0,861.0,1066.0,769.07
2016,3,17,12,15,966.5,96.0,1.75,22.0,860.5,1067.15,770.41
2016,3,17,12,30,966.0,96.0,1.8,22.0,860.0,1064.24,769.41
2016,3,17,12,45,962.5,96.0,1.9,22.0,850.5,1054.36,764.89
2016,3,17,13,0,959.0,96.0,2.0,22.0,841.0,1040.54,757.96
2016,3,17,13,15,954.5,95.5,2.0,22.0,824.0,1021.36,746.37
2016,3,17,13,30,950.0,95.0,2.0,22.0,807.0,998.46,732.5
2016,3,17,13,45,943.5,93.5,2.0,22.0,781.5,969.06,714.46
2016,3,17,14,0,937.0,92.0,2.0,22.0,756.0,936.3,694.24
2016,3,17,14,15,927.5,90.5,1.95,21.5,723.5,897.81,670.88
2016,3,17,14,30,918.0,89.0,1.9,21.0,691.0,856.52,645.45
2016,3,17,14,45,905.0,87.0,1.9,21.0,652.0,809.4,615.01
2016,3,17,15,0,892.0,85.0,1.9,21.0,613.0,760.24,582.78
2016,3,17,15,15,874.5,82.5,1.8,20.5,568.0,705.66,545.76
2016,3,17,15,30,857.0,80.0,1.7,20.0,523.0,655.15,509.36
2016,3,17,15,45,832.5,76.5,1.6,20.0,473.5,592.68,462.32
2016,3,17,16,0,808.0,73.0,1.5,20.0,424.0,530.51,414.21
2016,3,17,16,15,774.0,69.0,1.35,19.0,371.5,463.83,362.35
2016,3,17,16,30,740.0,65.0,1.2,18.0,319.0,399.21,310.09
2016,3,17,16,45,689.0,59.5,1.05,17.5,265.0,329.18,251.43
2016,3,17,17,0,638.0,54.0,0.9,17.0,211.0,264.11,195.29
2016,3,17,17,15,556.5,46.5,0.9,16.0,159.0,194.61,136.4
2016,3,17,17,30,475.0,39.0,0.9,15.0,107.0,134.65,85.92
2016,3,17,17,45,330.0,27.0,0.95,14.5,65.0,72.54,37.92
2016,3,17,18,0,185.0,15.0,1.0,14.0,23.0,26.54,0.0
2016,3,17,18,15,92.5,7.5,1.0,13.5,11.5,6.1,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,101.5,9.5,0.55,9.5,14.5,8.73,0.0
2016,3,18,6,30,203.0,19.0,0.6,10.0,29.0,34.39,3.58
2016,3,18,6,45,338.0,31.0,0.65,10.5,72.5,81.41,46.68
2016,3,18,7,0,473.0,43.0,0.7,11.0,116.0,143.67,96.04
2016,3,18,7,15,552.0,51.0,0.7,11.5,168.5,204.21,148.28
2016,3,18,7,30,631.0,59.0,0.7,12.0,221.0,273.92,208.57
2016,3,18,7,45,315.5,78.5,0.7,12.5,159.5,206.55,163.7
2016,3,18,8,0,0.0,98.0,0.7,13.0,98.0,76.86,59.98
2016,3,18,8,15,0.0,120.5,0.65,13.5,120.5,95.41,75.56
2016,3,18,8,30,0.0,143.0,0.6,14.0,143.0,114.17,90.69
2016,3,18,8,45,5.5,163.0,0.55,14.5,166.0,134.27,106.73
2016,3,18,9,0,11.0,183.0,0.5,15.0,189.0,155.06,123.08
2016,3,18,9,15,10.5,191.0,0.55,15.5,197.0,161.7,127.79
2016,3,18,9,30,10.0,199.0,0.6,16.0,205.0,168.34,132.54
2016,3,18,9,45,58.0,255.5,0.65,16.5,294.0,272.35,214.95
2016,3,18,10,0,106.0,312.0,0.7,17.0,383.0,370.12,289.03
2016,3,18,10,15,100.5,326.0,0.8,17.5,395.5,382.82,296.98
2016,3,18,10,30,95.0,340.0,0.9,18.0,408.0,394.97,305.14
2016,3,18,10,45,94.5,351.0,1.0,18.5,420.5,408.06,314.15
2016,3,18,11,0,94.0,362.0,1.1,19.0,433.0,420.88,322.91
2016,3,18,11,15,207.5,365.0,1.15,19.0,526.0,555.48,423.45
2016,3,18,11,30,321.0,368.0,1.2,19.0,619.0,693.91,521.75
2016,3,18,11,45,353.5,362.5,1.25,19.5,641.5,723.89,540.96
2016,3,18,12,0,386.0,357.0,1.3,20.0,664.0,752.61,560.32
2016,3,18,12,15,661.5,232.5,1.4,20.0,758.5,928.38,685.14
2016,3,18,12,30,937.0,108.0,1.5,20.0,853.0,1046.11,760.72
2016,3,18,12,45,747.0,194.5,1.6,20.0,784.5,967.35,710.5
2016,3,18,13,0,557.0,281.0,1.7,20.0,716.0,853.37,634.57
2016,3,18,13,15,723.5,201.5,1.75,20.0,754.5,930.69,691.62
2016,3,18,13,30,890.0,122.0,1.8,20.0,793.0,968.08,716.61
2016,3,18,13,45,741.0,176.0,1.85,20.0,722.5,887.32,664.07
2016,3,18,14,0,592.0,230.0,1.9,20.0,652.0,779.6,590.6
2016,3,18,14,15,593.0,216.5,1.9,19.5,623.5,746.62,570.63
2016,3,18,14,30,594.0,203.0,1.9,19.0,595.0,711.33,547.92
2016,3,18,14,45,608.5,184.0,1.95,19.0,565.0,686.53,531.68
2016,3,18,15,0,623.0,165.0,2.0,19.0,535.0,651.36,507.64
2016,3,18,15,15,616.5,152.0,1.95,18.5,495.5,603.93,474.11
2016,3,18,15,30,610.0,139.0,1.9,18.0,456.0,555.22,438.78
2016,3,18,15,45,623.0,120.5,1.9,18.0,418.0,511.74,405.92
2016,3,18,16,0,636.0,102.0,1.9,18.0,380.0,465.2,369.44
2016,3,18,16,15,576.5,103.5,1.75,17.0,332.0,399.96,317.79
2016,3,18,16,30,517.0,105.0,1.6,16.0,284.0,334.41,264.64
2016,3,18,16,45,474.5,92.5,1.45,15.5,235.5,274.03,213.72
2016,3,18,17,0,432.0,80.0,1.3,15.0,187.0,218.1,165.37
2016,3,18,17,15,363.5,65.5,1.25,14.5,140.5,158.63,114.63
2016,3,18,17,30,295.0,51.0,1.2,14.0,94.0,107.5,71.61
2016,3,18,17,45,147.5,35.5,1.15,13.5,57.0,54.43,31.7
2016,3,18,18,0,0.0,20.0,1.1,13.0,20.0,15.25,0.0
2016,3,18,18,15,0.0,10.0,1.05,12.5,10.0,7.87,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,23.0,10.0,0.25,9.5,11.5,8.12,0.0
2016,3,19,6,30,46.0,20.0,0.2,10.0,23.0,21.02,4.01
2016,3,19,6,45,105.5,39.0,0.15,10.5,54.0,51.03,32.22
2016,3,19,7,0,165.0,58.0,0.1,11.0,85.0,87.85,62.24
2016,3,19,7,15,195.0,79.0,0.2,11.5,122.0,126.4,95.51
2016,3,19,7,30,225.0,100.0,0.3,12.0,159.0,168.73,131.99
2016,3,19,7,45,249.0,118.5,0.4,12.5,197.0,209.98,167.27
2016,3,19,8,0,273.0,137.0,0.5,13.0,235.0,253.88,203.99
2016,3,19,8,15,271.0,160.5,0.55,13.5,270.0,292.12,235.16
2016,3,19,8,30,269.0,184.0,0.6,14.0,305.0,329.83,264.91
2016,3,19,8,45,367.5,185.5,0.7,14.5,370.0,406.18,324.8
2016,3,19,9,0,466.0,187.0,0.8,15.0,435.0,506.24,400.55
2016,3,19,9,15,410.5,220.5,0.9,15.5,452.0,523.63,411.37
2016,3,19,9,30,355.0,254.0,1.0,16.0,469.0,520.22,407.43
2016,3,19,9,45,617.0,177.5,1.1,17.0,578.5,692.07,534.73
2016,3,19,10,0,879.0,101.0,1.2,18.0,688.0,840.26,635.44
2016,3,19,10,15,888.0,102.5,1.25,18.0,719.0,879.1,659.15
2016,3,19,10,30,897.0,104.0,1.3,18.0,750.0,915.19,682.29
2016,3,19,10,45,905.5,104.0,1.4,18.5,774.5,946.33,701.55
2016,3,19,11,0,914.0,104.0,1.5,19.0,799.0,974.31,718.76
2016,3,19,11,15,917.5,104.5,1.55,19.0,814.5,994.73,731.73
2016,3,19,11,30,921.0,105.0,1.6,19.0,830.0,1011.51,742.55
2016,3,19,11,45,924.0,104.5,1.7,19.0,837.5,1023.03,750.89
2016,3,19,12,0,927.0,104.0,1.8,19.0,845.0,1030.74,756.95
2016,3,19,12,15,730.5,201.5,1.85,19.0,785.5,963.71,713.88
2016,3,19,12,30,534.0,299.0,1.9,19.0,726.0,858.08,640.94
2016,3,19,12,45,728.5,200.5,2.0,19.5,776.0,953.06,709.56
2016,3,19,13,0,923.0,102.0,2.1,20.0,826.0,1007.16,744.22
2016,3,19,13,15,918.5,101.0,2.1,19.5,809.0,987.87,732.93
2016,3,19,13,30,914.0,100.0,2.1,19.0,792.0,965.0,720.11
2016,3,19,13,45,760.5,163.5,2.1,19.0,726.5,889.41,670.5
2016,3,19,14,0,607.0,227.0,2.1,19.0,661.0,793.64,604.16
2016,3,19,14,15,742.0,161.5,2.1,18.5,669.5,824.3,630.79
2016,3,19,14,30,877.0,96.0,2.1,18.0,678.0,824.89,633.29
2016,3,19,14,45,731.5,137.0,2.1,18.0,603.5,733.3,569.38
2016,3,19,15,0,586.0,178.0,2.1,18.0,529.0,633.76,496.06
2016,3,19,15,15,509.5,185.0,2.05,17.5,474.0,552.25,436.47
2016,3,19,15,30,433.0,192.0,2.0,17.0,419.0,482.72,384.1
2016,3,19,15,45,431.5,172.0,2.0,17.0,380.0,438.27,350.24
2016,3,19,16,0,430.0,152.0,2.0,17.0,341.0,392.99,314.58
2016,3,19,16,15,408.0,137.0,1.95,16.5,299.0,341.76,273.52
2016,3,19,16,30,386.0,122.0,1.9,16.0,257.0,292.27,232.68
2016,3,19,16,45,358.0,104.5,1.85,15.5,214.0,240.3,188.77
2016,3,19,17,0,330.0,87.0,1.8,15.0,171.0,191.29,146.35
2016,3,19,17,15,286.5,69.5,1.7,14.5,129.5,141.69,103.46
2016,3,19,17,30,243.0,52.0,1.6,14.0,88.0,97.45,65.58
2016,3,19,17,45,121.5,36.5,1.5,13.5,54.5,48.48,28.31
2016,3,19,18,0,0.0,21.0,1.4,13.0,21.0,15.99,0.0
2016,3,19,18,15,0.0,10.5,1.5,12.5,10.5,8.26,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,24.0,10.5,0.85,10.5,12.0,8.49,0.0
2016,3,20,6,30,48.0,21.0,1.0,11.0,24.0,21.98,6.34
2016,3,20,6,45,97.5,40.5,1.15,11.5,54.0,50.87,32.41
2016,3,20,7,0,147.0,60.0,1.3,12.0,84.0,85.57,60.98
2016,3,20,7,15,170.0,81.5,1.4,12.5,119.0,121.58,92.37
2016,3,20,7,30,193.0,103.0,1.5,13.0,154.0,160.53,126.26
2016,3,20,7,45,208.5,124.0,1.6,14.0,190.0,198.94,159.11
2016,3,20,8,0,224.0,145.0,1.7,15.0,226.0,239.1,192.55
2016,3,20,8,15,258.0,164.0,1.75,15.5,271.0,288.14,232.59
2016,3,20,8,30,292.0,183.0,1.8,16.0,316.0,340.61,274.48
2016,3,20,8,45,562.0,133.5,1.85,16.5,423.5,493.18,394.84
2016,3,20,9,0,832.0,84.0,1.9,17.0,531.0,647.39,511.93
2016,3,20,9,15,849.0,86.5,1.95,17.0,574.0,701.8,551.34
2016,3,20,9,30,866.0,89.0,2.0,17.0,617.0,748.18,584.06
2016,3,20,9,45,873.5,93.0,2.1,17.5,654.0,793.38,613.95
2016,3,20,10,0,881.0,97.0,2.2,18.0,691.0,836.15,641.78
2016,3,20,10,15,890.0,99.0,2.25,18.0,722.0,875.48,667.8
2016,3,20,10,30,899.0,101.0,2.3,18.0,753.0,912.06,691.82
2016,3,20,10,45,903.0,103.5,2.4,18.5,776.0,941.68,710.21
2016,3,20,11,0,907.0,106.0,2.5,19.0,799.0,967.93,726.36
2016,3,20,11,15,911.0,106.5,2.55,19.0,815.0,988.61,739.74
2016,3,20,11,30,915.0,107.0,2.6,19.0,831.0,1005.7,750.88
2016,3,20,11,45,915.5,108.5,2.7,19.0,838.5,1016.73,758.66
2016,3,20,12,0,916.0,110.0,2.8,19.0,846.0,1023.94,764.09
2016,3,20,12,15,916.0,109.5,2.85,19.0,845.5,1024.75,764.98
2016,3,20,12,30,916.0,109.0,2.9,19.0,845.0,1021.71,763.52
2016,3,20,12,45,915.5,108.0,3.0,19.0,836.5,1013.83,759.45
2016,3,20,13,0,915.0,107.0,3.1,19.0,828.0,1002.14,752.95
2016,3,20,13,15,910.5,106.0,3.15,18.5,811.0,982.92,742.48
2016,3,20,13,30,906.0,105.0,3.2,18.0,794.0,960.15,729.64
2016,3,20,13,45,901.0,103.0,3.3,18.0,770.0,932.45,712.38
2016,3,20,14,0,896.0,101.0,3.4,18.0,746.0,901.49,692.77
2016,3,20,14,15,622.0,195.5,3.4,18.0,634.5,753.7,587.33
2016,3,20,14,30,348.0,290.0,3.4,18.0,523.0,575.32,452.12
2016,3,20,14,45,425.0,249.0,3.4,18.0,517.0,595.16,469.99
2016,3,20,15,0,502.0,208.0,3.4,18.0,511.0,592.07,469.6
2016,3,20,15,15,445.0,206.0,3.35,17.5,459.5,525.73,419.54
2016,3,20,15,30,388.0,204.0,3.3,17.0,408.0,449.75,361.51
2016,3,20,15,45,201.5,182.5,3.3,16.5,288.0,286.67,231.96
2016,3,20,16,0,15.0,161.0,3.3,16.0,168.0,137.53,109.57
2016,3,20,16,15,11.0,142.5,3.1,15.5,147.0,119.4,95.14
2016,3,20,16,30,7.0,124.0,2.9,15.0,126.0,101.82,80.78
2016,3,20,16,45,3.5,104.0,2.7,15.0,105.0,83.7,65.64
2016,3,20,17,0,0.0,84.0,2.5,15.0,84.0,66.13,50.79
2016,3,20,17,15,0.0,64.0,2.25,14.5,64.0,49.98,36.93
2016,3,20,17,30,0.0,44.0,2.0,14.0,44.0,34.0,23.03
2016,3,20,17,45,0.0,27.5,1.8,13.5,27.5,21.05,11.44
2016,3,20,18,0,0.0,11.0,1.6,13.0,11.0,8.36,0.0
2016,3,20,18,15,0.0,5.5,1.55,12.5,5.5,4.33,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.25,10.5,8.0,6.29,0.0
2016,3,21,6,30,0.0,16.0,1.5,11.0,16.0,12.19,2.52
2016,3,21,6,45,0.0,34.0,1.75,11.5,34.0,26.13,16.22
2016,3,21,7,0,0.0,52.0,2.0,12.0,52.0,40.36,28.85
2016,3,21,7,15,1.5,73.0,2.05,12.0,73.5,57.62,43.96
2016,3,21,7,30,3.0,94.0,2.1,12.0,95.0,75.25,59.21
2016,3,21,7,45,8.5,113.5,2.2,12.0,116.5,93.45,74.66
2016,3,21,8,0,14.0,133.0,2.3,12.0,138.0,112.41,90.61
2016,3,21,8,15,145.0,160.5,2.3,12.0,226.0,218.23,179.14
2016,3,21,8,30,276.0,188.0,2.3,12.0,314.0,335.66,275.41
2016,3,21,8,45,259.5,213.0,2.35,12.5,342.0,365.74,298.59
2016,3,21,9,0,243.0,238.0,2.4,13.0,370.0,393.74,319.75
2016,3,21,9,15,298.5,248.5,2.45,13.0,423.0,455.78,368.83
2016,3,21,9,30,354.0,259.0,2.5,13.0,476.0,521.95,420.13
2016,3,21,9,45,263.5,292.0,2.6,13.0,459.0,499.82,400.64
2016,3,21,10,0,173.0,325.0,2.7,13.0,442.0,452.46,362.0
2016,3,21,10,15,277.5,321.0,2.75,13.0,519.0,562.67,448.28
2016,3,21,10,30,382.0,317.0,2.8,13.0,596.0,660.64,522.73
2016,3,21,10,45,451.5,300.0,2.9,13.5,640.0,737.04,578.29
2016,3,21,11,0,521.0,283.0,3.0,14.0,684.0,797.49,621.91
2016,3,21,11,15,571.0,273.0,3.1,14.0,720.5,846.1,657.35
2016,3,21,11,30,621.0,263.0,3.2,14.0,757.0,898.02,694.82
2016,3,21,11,45,629.0,260.0,3.3,14.0,764.0,910.31,703.64
2016,3,21,12,0,637.0,257.0,3.4,14.0,771.0,919.57,710.76
2016,3,21,12,15,637.0,256.5,3.5,14.0,771.0,920.15,711.71
2016,3,21,12,30,637.0,256.0,3.6,14.0,771.0,917.58,710.61
2016,3,21,12,45,319.0,204.0,3.75,14.5,462.0,544.92,434.2
2016,3,21,13,0,1.0,152.0,3.9,15.0,153.0,120.97,93.47
2016,3,21,13,15,0.5,149.5,3.95,15.0,150.0,118.37,91.89
2016,3,21,13,30,0.0,147.0,4.0,15.0,147.0,115.8,89.87
2016,3,21,13,45,10.5,207.5,4.1,15.0,215.0,176.23,139.46
2016,3,21,14,0,21.0,268.0,4.2,15.0,283.0,238.31,189.77
2016,3,21,14,15,10.5,211.0,4.2,14.5,218.5,178.82,142.05
2016,3,21,14,30,0.0,154.0,4.2,14.0,154.0,121.58,95.51
2016,3,21,14,45,3.5,172.5,4.2,14.0,175.0,139.95,111.02
2016,3,21,15,0,7.0,191.0,4.2,14.0,196.0,158.43,126.55
2016,3,21,15,15,3.5,106.5,4.05,13.5,109.0,84.98,66.07
2016,3,21,15,30,0.0,22.0,3.9,13.0,22.0,16.81,8.69
2016,3,21,15,45,0.0,35.0,3.75,13.0,35.0,26.76,17.24
2016,3,21,16,0,0.0,48.0,3.6,13.0,48.0,36.73,25.85
2016,3,21,16,15,0.0,41.5,3.3,12.5,41.5,31.71,21.69
2016,3,21,16,30,0.0,35.0,3.0,12.0,35.0,26.71,17.49
2016,3,21,16,45,0.0,29.0,2.75,12.0,29.0,22.1,13.53
2016,3,21,17,0,0.0,23.0,2.5,12.0,23.0,17.5,9.54
2016,3,21,17,15,0.0,17.5,2.25,11.5,17.5,13.29,5.85
2016,3,21,17,30,0.0,12.0,2.0,11.0,12.0,9.1,2.13
2016,3,21,17,45,0.0,7.5,1.75,10.5,7.5,5.68,0.0
2016,3,21,18,0,0.0,3.0,1.5,10.0,3.0,2.27,0.0
2016,3,21,18,15,0.0,1.5,1.5,9.5,1.5,1.18,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,106.5,13.5,1.75,7.5,21.5,11.4,0.0
2016,3,22,6,30,213.0,27.0,2.0,8.0,43.0,40.28,16.97
2016,3,22,6,45,351.5,38.5,2.3,8.5,89.5,87.72,52.89
2016,3,22,7,0,490.0,50.0,2.6,9.0,136.0,150.7,102.79
2016,3,22,7,15,565.5,57.5,2.75,9.0,189.0,210.75,155.86
2016,3,22,7,30,641.0,65.0,2.9,9.0,242.0,279.41,217.32
2016,3,22,7,45,701.0,68.0,3.05,9.5,298.5,345.92,276.7
2016,3,22,8,0,761.0,71.0,3.2,10.0,355.0,418.11,339.51
2016,3,22,8,15,528.0,129.0,3.3,10.0,339.5,398.03,327.56
2016,3,22,8,30,295.0,187.0,3.4,10.0,324.0,344.18,284.82
2016,3,22,8,45,269.0,213.5,3.55,10.5,348.5,370.92,306.38
2016,3,22,9,0,243.0,240.0,3.7,11.0,373.0,394.61,324.44
2016,3,22,9,15,578.0,162.5,3.75,11.0,512.0,589.19,483.04
2016,3,22,9,30,913.0,85.0,3.8,11.0,651.0,775.85,628.27
2016,3,22,9,45,559.5,205.0,3.9,11.5,558.5,661.77,534.99
2016,3,22,10,0,206.0,325.0,4.0,12.0,466.0,478.26,385.69
2016,3,22,10,15,174.0,341.5,4.05,12.0,464.5,475.26,382.8
2016,3,22,10,30,142.0,358.0,4.1,12.0,463.0,469.69,377.12
2016,3,22,10,45,303.5,331.5,4.15,12.5,564.0,613.93,491.05
2016,3,22,11,0,465.0,305.0,4.2,13.0,665.0,764.83,605.11
2016,3,22,11,15,533.5,288.5,4.2,13.0,709.5,823.91,648.51
2016,3,22,11,30,602.0,272.0,4.2,13.0,754.0,882.09,691.29
2016,3,22,11,45,421.0,337.0,4.25,13.5,676.0,776.12,608.42
2016,3,22,12,0,240.0,402.0,4.3,14.0,598.0,626.72,493.23
2016,3,22,12,15,120.0,254.0,4.3,14.0,352.0,361.13,289.41
2016,3,22,12,30,0.0,106.0,4.3,14.0,106.0,82.51,62.54
2016,3,22,12,45,261.0,202.0,4.35,14.0,410.0,485.33,392.86
2016,3,22,13,0,522.0,298.0,4.4,14.0,714.0,827.72,651.32
2016,3,22,13,15,323.5,337.5,4.45,14.0,594.0,650.86,515.13
2016,3,22,13,30,125.0,377.0,4.5,14.0,474.0,480.1,381.23
2016,3,22,13,45,68.0,303.0,4.55,14.0,355.5,331.51,265.4
2016,3,22,14,0,11.0,229.0,4.6,14.0,237.0,194.88,155.03
2016,3,22,14,15,5.5,168.0,4.6,13.5,172.0,137.8,109.04
2016,3,22,14,30,0.0,107.0,4.6,13.0,107.0,82.97,63.93
2016,3,22,14,45,161.0,184.5,4.7,13.0,282.5,309.0,254.11
2016,3,22,15,0,322.0,262.0,4.8,13.0,458.0,493.76,403.21
2016,3,22,15,15,386.5,226.5,4.7,12.5,445.0,486.8,399.13
2016,3,22,15,30,451.0,191.0,4.6,12.0,432.0,486.95,400.51
2016,3,22,15,45,438.5,175.5,4.6,12.0,392.0,439.43,361.96
2016,3,22,16,0,426.0,160.0,4.6,12.0,352.0,392.17,322.93
2016,3,22,16,15,590.0,113.5,4.35,11.5,344.5,406.04,332.45
2016,3,22,16,30,754.0,67.0,4.1,11.0,337.0,393.25,317.06
2016,3,22,16,45,702.5,62.5,3.9,11.0,282.5,323.94,255.09
2016,3,22,17,0,651.0,58.0,3.7,11.0,228.0,259.26,196.35
2016,3,22,17,15,573.5,50.5,3.3,10.5,175.0,191.15,135.94
2016,3,22,17,30,496.0,43.0,2.9,10.0,122.0,132.06,84.84
2016,3,22,17,45,358.0,32.0,2.55,9.5,77.5,72.62,39.43
2016,3,22,18,0,220.0,21.0,2.2,9.0,33.0,29.56,4.38
2016,3,22,18,15,110.0,10.5,2.1,8.5,16.5,8.26,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,140.0,13.0,1.85,6.5,24.0,11.1,0.0
2016,3,23,6,30,280.0,26.0,1.9,7.0,48.0,45.5,19.98
2016,3,23,6,45,399.0,37.0,1.95,7.5,95.0,92.23,54.99
2016,3,23,7,0,518.0,48.0,2.0,8.0,142.0,153.75,104.58
2016,3,23,7,15,589.0,55.5,2.15,8.5,195.5,214.17,157.99
2016,3,23,7,30,660.0,63.0,2.3,9.0,249.0,282.65,219.01
2016,3,23,7,45,709.0,67.5,2.5,10.0,304.0,347.56,276.61
2016,3,23,8,0,758.0,72.0,2.7,11.0,359.0,416.75,336.18
2016,3,23,8,15,789.5,76.5,2.75,11.5,412.0,481.31,390.71
2016,3,23,8,30,821.0,81.0,2.8,12.0,465.0,547.53,444.67
2016,3,23,8,45,673.5,128.5,2.9,12.5,465.5,552.09,448.12
2016,3,23,9,0,526.0,176.0,3.0,13.0,466.0,530.21,430.0
2016,3,23,9,15,511.5,197.5,3.0,13.5,497.5,567.77,457.95
2016,3,23,9,30,497.0,219.0,3.0,14.0,529.0,602.5,482.64
2016,3,23,9,45,598.5,197.0,3.0,14.5,592.5,689.97,548.2
2016,3,23,10,0,700.0,175.0,3.0,15.0,656.0,776.92,611.45
2016,3,23,10,15,694.0,188.5,3.0,15.0,683.5,810.44,634.06
2016,3,23,10,30,688.0,202.0,3.0,15.0,711.0,840.79,654.56
2016,3,23,10,45,698.5,206.5,3.05,15.5,736.5,874.31,676.61
2016,3,23,11,0,709.0,211.0,3.1,16.0,762.0,905.33,696.66
2016,3,23,11,15,681.5,231.0,3.1,16.0,769.0,912.45,700.07
2016,3,23,11,30,654.0,251.0,3.1,16.0,776.0,915.12,700.66
2016,3,23,11,45,810.5,176.5,3.1,16.5,833.5,990.98,752.44
2016,3,23,12,0,967.0,102.0,3.1,17.0,891.0,1058.15,795.28
2016,3,23,12,15,966.5,102.0,3.1,17.0,890.0,1058.82,795.02
2016,3,23,12,30,966.0,102.0,3.1,17.0,889.0,1055.43,792.86
2016,3,23,12,45,762.0,195.5,3.15,17.0,812.5,970.49,736.32
2016,3,23,13,0,558.0,289.0,3.2,17.0,736.0,851.08,651.56
2016,3,23,13,15,752.5,195.5,3.25,17.0,784.5,939.2,718.34
2016,3,23,13,30,947.0,102.0,3.3,17.0,833.0,986.33,750.99
2016,3,23,13,45,751.0,176.0,3.35,17.0,744.5,882.93,680.22
2016,3,23,14,0,555.0,250.0,3.4,17.0,656.0,755.16,587.63
2016,3,23,14,15,625.0,211.0,3.4,17.0,649.5,763.03,596.36
2016,3,23,14,30,695.0,172.0,3.4,17.0,643.0,758.15,594.88
2016,3,23,14,45,664.0,169.5,3.4,17.0,598.5,703.01,554.62
2016,3,23,15,0,633.0,167.0,3.4,17.0,554.0,647.89,513.98
2016,3,23,15,15,632.5,152.0,3.3,16.5,515.0,602.25,480.77
2016,3,23,15,30,632.0,137.0,3.2,16.0,476.0,554.72,445.16
2016,3,23,15,45,610.0,128.0,3.1,16.0,431.0,498.72,401.0
2016,3,23,16,0,588.0,119.0,3.0,16.0,386.0,443.43,356.33
2016,3,23,16,15,651.5,98.0,2.65,15.0,360.5,418.13,334.61
2016,3,23,16,30,715.0,77.0,2.3,14.0,335.0,384.15,303.78
2016,3,23,16,45,662.0,71.0,1.95,13.5,280.5,314.96,243.92
2016,3,23,17,0,609.0,65.0,1.6,13.0,226.0,250.97,187.55
2016,3,23,17,15,530.0,56.5,1.45,12.0,173.5,184.25,130.18
2016,3,23,17,30,451.0,48.0,1.3,11.0,121.0,126.79,81.81
2016,3,23,17,45,317.0,35.0,1.2,10.5,77.0,69.28,38.49
