Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,183.0,22.0,1.1,10.0,33.0,27.9,5.94
2016,3,23,18,15,91.5,11.0,1.1,9.5,16.5,8.65,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,116.5,14.5,1.1,7.5,24.0,12.0,0.0
2016,3,24,6,30,233.0,29.0,1.3,8.0,48.0,44.51,21.56
2016,3,24,6,45,349.5,41.0,1.5,9.0,94.0,88.58,53.96
2016,3,24,7,0,466.0,53.0,1.7,10.0,140.0,147.32,100.59
2016,3,24,7,15,536.5,61.5,1.8,10.5,192.0,205.36,151.1
2016,3,24,7,30,607.0,70.0,1.9,11.0,244.0,271.47,209.09
2016,3,24,7,45,651.0,76.5,2.05,12.0,296.5,333.29,263.22
2016,3,24,8,0,695.0,83.0,2.2,13.0,349.0,399.15,319.15
2016,3,24,8,15,727.5,88.0,2.25,13.5,401.0,461.48,371.05
2016,3,24,8,30,760.0,93.0,2.3,14.0,453.0,524.85,422.06
2016,3,24,8,45,778.5,98.5,2.4,14.5,500.0,582.48,467.19
2016,3,24,9,0,797.0,104.0,2.5,15.0,547.0,639.85,510.74
2016,3,24,9,15,814.5,107.5,2.65,15.5,590.5,693.94,550.95
2016,3,24,9,30,832.0,111.0,2.8,16.0,634.0,747.02,589.46
2016,3,24,9,45,837.5,116.5,2.95,16.5,670.0,791.5,619.87
2016,3,24,10,0,843.0,122.0,3.1,17.0,706.0,833.47,647.91
2016,3,24,10,15,852.5,124.5,3.2,17.0,737.0,873.07,675.0
2016,3,24,10,30,862.0,127.0,3.3,17.0,768.0,910.02,700.14
2016,3,24,10,45,861.0,132.5,3.4,17.5,789.5,937.71,717.47
2016,3,24,11,0,860.0,138.0,3.5,18.0,811.0,961.86,732.4
2016,3,24,11,15,865.0,139.0,3.55,18.0,827.0,983.43,746.68
2016,3,24,11,30,870.0,140.0,3.6,18.0,843.0,1001.49,758.68
2016,3,24,11,45,873.0,139.5,3.65,18.5,850.5,1012.45,764.53
2016,3,24,12,0,876.0,139.0,3.7,19.0,858.0,1019.66,768.02
2016,3,24,12,15,876.5,139.0,3.75,19.0,857.5,1021.15,769.28
2016,3,24,12,30,877.0,139.0,3.8,19.0,857.0,1018.82,768.15
2016,3,24,12,45,896.5,127.0,3.9,19.0,854.0,1004.22,759.21
2016,3,24,13,0,916.0,115.0,4.0,19.0,851.0,1000.52,757.86
2016,3,24,13,15,912.0,114.0,4.0,18.5,834.0,981.53,746.87
2016,3,24,13,30,908.0,113.0,4.0,18.0,817.0,958.97,733.57
2016,3,24,13,45,902.5,111.5,4.0,18.0,792.5,931.11,715.22
2016,3,24,14,0,897.0,110.0,4.0,18.0,768.0,900.01,694.61
2016,3,24,14,15,887.5,108.0,3.95,18.0,736.0,861.98,668.8
2016,3,24,14,30,878.0,106.0,3.9,18.0,704.0,821.32,641.0
2016,3,24,14,45,869.0,102.0,3.9,18.0,666.0,784.31,615.9
2016,3,24,15,0,860.0,98.0,3.9,18.0,628.0,736.4,581.97
2016,3,24,15,15,842.0,95.5,3.85,17.5,583.0,682.01,542.28
2016,3,24,15,30,824.0,93.0,3.8,17.0,538.0,626.69,500.79
2016,3,24,15,45,797.0,90.0,3.75,16.5,488.5,565.06,453.17
2016,3,24,16,0,770.0,87.0,3.7,16.0,439.0,504.06,404.52
2016,3,24,16,15,736.0,82.5,3.45,15.5,386.5,439.67,351.32
2016,3,24,16,30,702.0,78.0,3.2,15.0,334.0,376.96,297.92
2016,3,24,16,45,640.5,73.5,3.0,14.5,279.0,307.14,237.93
2016,3,24,17,0,579.0,69.0,2.8,14.0,224.0,243.46,182.17
2016,3,24,17,15,502.0,59.5,2.5,13.0,172.5,178.33,126.1
2016,3,24,17,30,425.0,50.0,2.2,12.0,121.0,122.29,79.04
2016,3,24,17,45,306.5,36.5,1.9,11.5,77.5,68.04,38.04
2016,3,24,18,0,188.0,23.0,1.6,11.0,34.0,28.13,7.46
2016,3,24,18,15,94.0,11.5,1.65,11.0,17.0,9.05,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.5,15.5,1.95,8.5,26.5,12.54,0.0
2016,3,25,6,30,253.0,31.0,2.0,9.0,53.0,47.17,23.56
2016,3,25,6,45,371.0,43.0,2.1,9.5,100.5,92.62,56.47
2016,3,25,7,0,489.0,55.0,2.2,10.0,148.0,152.91,104.47
2016,3,25,7,15,248.5,79.0,2.2,10.5,127.0,136.74,103.34
2016,3,25,7,30,8.0,103.0,2.2,11.0,106.0,83.62,66.41
2016,3,25,7,45,14.0,123.0,2.2,11.5,128.5,102.68,82.51
2016,3,25,8,0,20.0,143.0,2.2,12.0,151.0,122.56,99.0
2016,3,25,8,15,26.0,164.5,2.25,12.5,176.5,144.52,117.0
2016,3,25,8,30,32.0,186.0,2.3,13.0,202.0,175.96,142.58
2016,3,25,8,45,37.5,208.0,2.35,13.5,228.5,201.06,162.55
2016,3,25,9,0,43.0,230.0,2.4,14.0,255.0,226.88,182.84
2016,3,25,9,15,71.5,261.0,2.45,14.5,305.5,277.92,223.47
2016,3,25,9,30,100.0,292.0,2.5,15.0,356.0,331.76,265.55
2016,3,25,9,45,117.5,313.5,2.65,15.5,392.5,386.19,307.14
2016,3,25,10,0,135.0,335.0,2.8,16.0,429.0,426.81,337.62
2016,3,25,10,15,329.5,302.5,2.9,16.0,545.0,582.91,459.87
2016,3,25,10,30,524.0,270.0,3.0,16.0,661.0,751.73,586.18
2016,3,25,10,45,720.5,191.5,3.1,16.5,747.5,875.68,676.07
2016,3,25,11,0,917.0,113.0,3.2,17.0,834.0,973.98,741.69
2016,3,25,11,15,920.5,114.0,3.25,17.0,849.5,994.43,754.5
2016,3,25,11,30,924.0,115.0,3.3,17.0,865.0,1011.23,765.62
2016,3,25,11,45,925.0,115.5,3.4,17.5,872.0,1021.37,771.33
2016,3,25,12,0,926.0,116.0,3.5,18.0,879.0,1027.66,774.61
2016,3,25,12,15,925.5,115.5,3.55,18.0,877.5,1027.62,774.87
2016,3,25,12,30,925.0,115.0,3.6,18.0,876.0,1023.69,772.71
2016,3,25,12,45,931.0,110.0,3.65,18.0,869.0,1017.58,769.24
2016,3,25,13,0,937.0,105.0,3.7,18.0,862.0,1007.44,763.17
2016,3,25,13,15,932.5,104.0,3.7,18.0,844.0,987.59,750.28
2016,3,25,13,30,928.0,103.0,3.7,18.0,826.0,964.12,735.05
2016,3,25,13,45,925.5,99.5,3.75,18.0,801.5,936.34,717.2
2016,3,25,14,0,923.0,96.0,3.8,18.0,777.0,905.08,696.89
2016,3,25,14,15,913.5,94.5,3.8,18.0,744.0,866.75,671.23
2016,3,25,14,30,904.0,93.0,3.8,18.0,711.0,825.69,643.5
2016,3,25,14,45,894.0,90.0,3.8,18.0,672.5,780.22,612.33
2016,3,25,15,0,884.0,87.0,3.8,18.0,634.0,732.53,579.14
2016,3,25,15,15,867.5,84.5,3.75,17.5,589.0,679.03,540.03
2016,3,25,15,30,851.0,82.0,3.7,17.0,544.0,628.97,502.27
2016,3,25,15,45,829.0,78.5,3.65,16.5,495.0,568.57,455.53
2016,3,25,16,0,807.0,75.0,3.6,16.0,446.0,508.28,407.33
2016,3,25,16,15,775.5,71.0,3.4,15.5,393.5,443.5,353.73
2016,3,25,16,30,744.0,67.0,3.2,15.0,341.0,380.57,299.94
2016,3,25,16,45,694.0,63.0,3.0,14.5,287.0,313.37,241.54
2016,3,25,17,0,644.0,59.0,2.8,14.0,233.0,250.37,185.63
2016,3,25,17,15,571.5,51.5,2.6,13.0,180.5,184.61,128.5
2016,3,25,17,30,499.0,44.0,2.4,12.0,128.0,127.26,79.98
2016,3,25,17,45,361.5,33.5,2.2,11.5,82.5,69.53,37.3
2016,3,25,18,0,224.0,23.0,2.0,11.0,37.0,28.59,8.46
2016,3,25,18,15,112.0,11.5,2.0,10.5,18.5,9.05,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,181.0,13.5,1.9,9.5,30.5,11.63,0.0
2016,3,26,6,30,362.0,27.0,1.9,10.0,61.0,50.73,23.24
2016,3,26,6,45,472.0,35.5,1.95,10.5,109.5,98.7,57.06
2016,3,26,7,0,582.0,44.0,2.0,11.0,158.0,161.13,107.09
2016,3,26,7,15,643.0,50.0,2.1,11.5,211.5,221.02,159.96
2016,3,26,7,30,704.0,56.0,2.2,12.0,265.0,287.6,219.11
2016,3,26,7,45,745.0,60.0,2.35,12.5,319.0,350.93,275.49
2016,3,26,8,0,786.0,64.0,2.5,13.0,373.0,417.7,333.23
2016,3,26,8,15,813.0,67.0,2.6,13.5,424.5,479.61,385.44
2016,3,26,8,30,840.0,70.0,2.7,14.0,476.0,539.5,434.4
2016,3,26,8,45,859.0,73.0,2.8,14.5,524.0,597.75,480.47
2016,3,26,9,0,878.0,76.0,2.9,15.0,572.0,655.56,524.74
2016,3,26,9,15,892.5,78.0,2.95,15.5,615.5,708.45,563.86
2016,3,26,9,30,907.0,80.0,3.0,16.0,659.0,759.85,599.7
2016,3,26,9,45,916.5,82.0,3.15,16.5,696.0,805.61,630.65
2016,3,26,10,0,926.0,84.0,3.3,17.0,733.0,848.94,659.57
2016,3,26,10,15,934.0,85.5,3.3,17.0,764.0,887.81,685.48
2016,3,26,10,30,942.0,87.0,3.3,17.0,795.0,923.72,709.17
2016,3,26,10,45,945.0,89.0,3.35,17.5,818.0,952.48,726.82
2016,3,26,11,0,948.0,91.0,3.4,18.0,841.0,977.67,742.03
2016,3,26,11,15,951.5,91.5,3.4,18.0,856.5,998.06,755.05
2016,3,26,11,30,955.0,92.0,3.4,18.0,872.0,1014.67,765.63
2016,3,26,11,45,953.5,94.0,3.4,18.5,878.5,1024.2,770.11
2016,3,26,12,0,952.0,96.0,3.4,19.0,885.0,1029.72,772.08
2016,3,26,12,15,951.5,96.0,3.4,19.0,884.0,1030.13,772.26
2016,3,26,12,30,951.0,96.0,3.4,19.0,883.0,1026.56,769.98
2016,3,26,12,45,946.0,97.5,3.4,19.0,872.5,1016.28,763.38
2016,3,26,13,0,941.0,99.0,3.4,19.0,862.0,1002.17,754.38
2016,3,26,13,15,936.5,98.0,3.4,19.0,844.0,982.2,741.54
2016,3,26,13,30,932.0,97.0,3.4,19.0,826.0,958.6,726.34
2016,3,26,13,45,926.0,95.5,3.4,19.0,801.0,929.64,707.52
2016,3,26,14,0,920.0,94.0,3.4,19.0,776.0,897.38,686.42
2016,3,26,14,15,910.5,92.5,3.35,18.5,743.0,859.12,662.0
2016,3,26,14,30,901.0,91.0,3.3,18.0,710.0,818.15,635.46
2016,3,26,14,45,885.0,90.0,3.3,18.0,670.0,770.33,602.79
2016,3,26,15,0,869.0,89.0,3.3,18.0,630.0,720.8,568.16
2016,3,26,15,15,852.0,86.5,3.15,17.5,585.5,667.65,529.04
2016,3,26,15,30,835.0,84.0,3.0,17.0,541.0,618.01,491.41
2016,3,26,15,45,629.5,123.5,2.95,17.0,450.0,497.86,397.4
2016,3,26,16,0,424.0,163.0,2.9,17.0,359.0,385.61,308.37
2016,3,26,16,15,374.5,149.5,2.6,16.5,308.0,323.91,258.7
2016,3,26,16,30,325.0,136.0,2.3,16.0,257.0,258.72,205.23
2016,3,26,16,45,294.0,119.0,2.05,15.5,215.5,211.74,165.55
2016,3,26,17,0,263.0,102.0,1.8,15.0,174.0,168.21,128.18
2016,3,26,17,15,229.5,82.0,1.6,14.0,134.5,125.13,91.44
2016,3,26,17,30,196.0,62.0,1.4,13.0,95.0,86.29,58.71
2016,3,26,17,45,130.5,43.0,1.25,12.5,61.5,49.63,30.31
2016,3,26,18,0,65.0,24.0,1.1,12.0,28.0,21.39,7.42
2016,3,26,18,15,32.5,12.0,1.1,11.5,14.0,9.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,11.0,1.65,10.0,11.0,8.36,0.0
2016,3,27,6,30,0.0,22.0,1.7,10.0,22.0,16.78,8.08
2016,3,27,6,45,0.0,40.0,1.8,10.5,40.0,30.64,20.52
2016,3,27,7,0,0.0,58.0,1.9,11.0,58.0,44.69,32.95
2016,3,27,7,15,0.0,78.5,1.85,11.5,78.5,60.95,47.09
2016,3,27,7,30,0.0,99.0,1.8,12.0,99.0,77.41,61.13
2016,3,27,7,45,3.5,118.5,1.75,12.5,120.0,94.53,75.38
2016,3,27,8,0,7.0,138.0,1.7,13.0,141.0,112.19,89.87
2016,3,27,8,15,79.5,176.0,1.65,13.5,215.0,187.63,152.05
2016,3,27,8,30,152.0,214.0,1.6,14.0,289.0,276.26,223.53
2016,3,27,8,45,495.0,152.5,1.55,14.5,428.5,456.09,366.77
2016,3,27,9,0,838.0,91.0,1.5,15.0,568.0,648.84,512.57
2016,3,27,9,15,854.5,93.5,1.55,15.5,612.0,702.63,549.94
2016,3,27,9,30,871.0,96.0,1.6,16.0,656.0,748.33,581.7
2016,3,27,9,45,883.5,98.0,1.7,16.5,694.0,794.92,612.48
2016,3,27,10,0,896.0,100.0,1.8,17.0,732.0,839.39,641.41
2016,3,27,10,15,904.5,101.5,2.0,17.0,763.0,877.62,668.06
2016,3,27,10,30,913.0,103.0,2.2,17.0,794.0,913.0,692.76
2016,3,27,10,45,918.0,104.5,2.45,17.5,817.0,942.18,712.4
2016,3,27,11,0,923.0,106.0,2.7,18.0,840.0,967.99,729.73
2016,3,27,11,15,927.0,107.0,2.9,18.0,856.0,988.82,744.67
2016,3,27,11,30,931.0,108.0,3.1,18.0,872.0,1005.99,757.27
2016,3,27,11,45,930.5,109.5,3.3,18.0,878.5,1015.6,764.9
2016,3,27,12,0,930.0,111.0,3.5,18.0,885.0,1021.32,770.06
2016,3,27,12,15,930.5,111.0,3.6,18.0,884.5,1022.59,771.59
2016,3,27,12,30,931.0,111.0,3.7,18.0,884.0,1019.97,770.65
2016,3,27,12,45,933.5,108.0,3.8,18.0,876.0,1012.32,766.46
2016,3,27,13,0,936.0,105.0,3.9,18.0,868.0,1000.74,759.71
2016,3,27,13,15,932.5,104.5,3.95,17.5,851.0,982.24,749.42
2016,3,27,13,30,929.0,104.0,4.0,17.0,834.0,960.08,736.66
2016,3,27,13,45,923.5,102.5,4.05,17.0,809.5,931.6,718.09
2016,3,27,14,0,918.0,101.0,4.1,17.0,785.0,899.8,697.18
2016,3,27,14,15,910.0,99.5,4.1,16.5,753.0,862.81,673.49
2016,3,27,14,30,902.0,98.0,4.1,16.0,721.0,823.01,647.55
2016,3,27,14,45,888.0,97.0,4.2,16.0,682.0,776.61,615.7
2016,3,27,15,0,874.0,96.0,4.3,16.0,643.0,728.33,581.43
2016,3,27,15,15,858.0,93.5,4.25,15.5,598.5,681.16,546.28
2016,3,27,15,30,842.0,91.0,4.2,15.0,554.0,626.43,504.54
2016,3,27,15,45,817.0,88.5,4.2,15.0,504.0,565.77,456.25
2016,3,27,16,0,792.0,86.0,4.2,15.0,454.0,505.5,406.86
2016,3,27,16,15,760.0,81.5,4.05,14.0,401.5,440.82,353.63
2016,3,27,16,30,728.0,77.0,3.9,13.0,349.0,377.9,300.05
2016,3,27,16,45,677.5,72.0,3.8,12.5,294.5,310.49,241.07
2016,3,27,17,0,627.0,67.0,3.7,12.0,240.0,247.92,185.22
2016,3,27,17,15,552.5,59.0,3.4,11.5,187.0,182.62,128.08
2016,3,27,17,30,478.0,51.0,3.1,11.0,134.0,125.98,80.22
2016,3,27,17,45,337.5,39.0,2.8,10.5,87.5,68.85,38.46
2016,3,27,18,0,197.0,27.0,2.5,10.0,41.0,27.75,10.6
2016,3,27,18,15,98.5,13.5,2.45,9.5,20.5,10.62,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,18.0,3.85,7.0,33.5,14.77,0.0
2016,3,28,6,30,307.0,36.0,4.1,7.0,67.0,53.73,28.7
2016,3,28,6,45,428.0,45.5,4.35,7.5,117.5,100.56,61.61
2016,3,28,7,0,549.0,55.0,4.6,8.0,168.0,162.44,111.24
2016,3,28,7,15,615.5,62.0,4.7,8.0,223.0,222.82,165.24
2016,3,28,7,30,682.0,69.0,4.8,8.0,278.0,290.59,226.75
2016,3,28,7,45,733.0,72.0,4.95,8.5,334.5,356.05,286.13
2016,3,28,8,0,784.0,75.0,5.1,9.0,391.0,425.56,347.78
2016,3,28,8,15,597.5,127.5,5.1,9.0,386.5,430.38,356.16
2016,3,28,8,30,411.0,180.0,5.1,9.0,382.0,406.28,337.98
2016,3,28,8,45,651.0,133.5,5.15,9.5,490.5,536.98,446.08
2016,3,28,9,0,891.0,87.0,5.2,10.0,599.0,672.31,555.45
2016,3,28,9,15,906.0,89.0,5.25,10.0,643.0,726.01,597.89
2016,3,28,9,30,921.0,91.0,5.3,10.0,687.0,778.2,637.93
2016,3,28,9,45,596.5,211.5,5.35,10.5,606.0,687.67,561.71
2016,3,28,10,0,272.0,332.0,5.4,11.0,525.0,548.17,445.26
2016,3,28,10,15,385.5,308.0,5.45,11.0,594.5,631.12,512.8
2016,3,28,10,30,499.0,284.0,5.5,11.0,664.0,737.98,596.34
2016,3,28,10,45,494.5,296.5,5.55,11.5,682.5,760.7,611.37
2016,3,28,11,0,490.0,309.0,5.6,12.0,701.0,781.0,624.85
2016,3,28,11,15,540.5,300.5,5.6,12.0,740.0,830.45,662.43
2016,3,28,11,30,591.0,292.0,5.6,12.0,779.0,878.65,698.62
2016,3,28,11,45,546.0,311.0,5.7,12.0,763.5,860.14,683.82
2016,3,28,12,0,501.0,330.0,5.8,12.0,748.0,838.07,666.69
2016,3,28,12,15,506.0,328.0,5.8,11.5,750.0,841.48,670.71
2016,3,28,12,30,511.0,326.0,5.8,11.0,752.0,842.26,672.74
2016,3,28,12,45,535.0,313.5,5.8,11.0,755.5,848.56,678.32
2016,3,28,13,0,559.0,301.0,5.8,11.0,759.0,851.7,681.57
2016,3,28,13,15,550.0,295.0,5.7,11.0,737.5,827.22,663.11
2016,3,28,13,30,541.0,289.0,5.6,11.0,716.0,800.51,643.09
2016,3,28,13,45,723.5,204.0,5.6,11.0,756.0,871.89,701.69
2016,3,28,14,0,906.0,119.0,5.6,11.0,796.0,904.37,726.87
2016,3,28,14,15,586.5,221.0,5.5,11.0,652.0,727.36,590.25
2016,3,28,14,30,267.0,323.0,5.4,11.0,508.0,527.9,429.48
2016,3,28,14,45,338.5,287.0,5.35,11.0,508.5,534.28,437.29
2016,3,28,15,0,410.0,251.0,5.3,11.0,509.0,534.07,438.8
2016,3,28,15,15,534.5,193.0,5.2,10.5,504.0,555.5,458.28
2016,3,28,15,30,659.0,135.0,5.1,10.0,499.0,556.09,460.27
2016,3,28,15,45,512.0,156.0,5.0,10.0,423.5,450.04,372.82
2016,3,28,16,0,365.0,177.0,4.9,10.0,348.0,353.52,292.5
2016,3,28,16,15,533.0,130.5,4.65,9.5,348.5,374.98,308.23
2016,3,28,16,30,701.0,84.0,4.4,9.0,349.0,371.06,299.63
2016,3,28,16,45,653.0,77.5,4.15,9.0,294.5,304.66,239.76
2016,3,28,17,0,605.0,71.0,3.9,9.0,240.0,242.92,183.51
2016,3,28,17,15,528.0,62.5,3.45,8.5,187.0,178.16,126.54
2016,3,28,17,30,451.0,54.0,3.0,8.0,134.0,122.42,79.34
2016,3,28,17,45,330.0,41.0,2.65,7.5,88.5,68.37,39.13
2016,3,28,18,0,209.0,28.0,2.3,7.0,43.0,27.94,11.68
2016,3,28,18,15,104.5,14.0,2.2,6.5,21.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,157.0,18.5,2.4,7.0,35.0,14.95,1.88
2016,3,29,6,30,314.0,37.0,2.4,7.0,70.0,54.58,29.52
2016,3,29,6,45,418.0,47.5,2.4,7.5,119.0,100.39,62.0
2016,3,29,7,0,522.0,58.0,2.4,8.0,168.0,159.15,109.35
2016,3,29,7,15,587.0,65.5,2.35,8.5,222.0,217.9,160.97
2016,3,29,7,30,652.0,73.0,2.3,9.0,276.0,283.9,219.4
2016,3,29,7,45,343.0,115.0,2.3,9.5,223.5,243.07,195.77
2016,3,29,8,0,34.0,157.0,2.3,10.0,171.0,145.55,118.69
2016,3,29,8,15,121.0,186.5,2.25,10.5,245.5,225.14,184.87
2016,3,29,8,30,208.0,216.0,2.2,11.0,320.0,306.82,251.37
2016,3,29,8,45,148.0,237.5,2.15,11.5,315.0,302.92,246.89
2016,3,29,9,0,88.0,259.0,2.1,12.0,310.0,280.52,227.34
2016,3,29,9,15,493.0,177.5,2.05,12.0,495.5,528.05,427.75
2016,3,29,9,30,898.0,96.0,2.0,12.0,681.0,764.71,606.97
2016,3,29,9,45,592.0,213.5,1.95,12.5,608.5,684.5,539.66
2016,3,29,10,0,286.0,331.0,1.9,13.0,536.0,557.08,438.43
2016,3,29,10,15,300.5,343.0,1.9,13.0,566.5,592.26,465.18
2016,3,29,10,30,315.0,355.0,1.9,13.0,597.0,627.16,490.21
2016,3,29,10,45,632.0,230.0,1.95,13.5,732.0,824.83,637.8
2016,3,29,11,0,949.0,105.0,2.0,14.0,867.0,986.18,746.67
2016,3,29,11,15,952.5,105.5,2.05,14.0,882.5,1006.3,758.22
2016,3,29,11,30,956.0,106.0,2.1,14.0,898.0,1022.64,769.0
2016,3,29,11,45,957.0,107.0,2.15,14.0,905.0,1033.23,776.14
2016,3,29,12,0,958.0,108.0,2.2,14.0,912.0,1039.85,780.86
2016,3,29,12,15,957.5,108.0,2.25,14.0,910.5,1040.02,781.49
2016,3,29,12,30,957.0,108.0,2.3,14.0,909.0,1036.19,779.68
2016,3,29,12,45,954.0,108.0,2.35,14.0,899.0,1026.01,773.8
2016,3,29,13,0,951.0,108.0,2.4,14.0,889.0,1011.93,765.49
2016,3,29,13,15,946.0,107.0,2.45,14.0,870.5,991.19,752.78
2016,3,29,13,30,941.0,106.0,2.5,14.0,852.0,966.8,737.66
2016,3,29,13,45,931.5,106.0,2.55,14.0,825.0,935.96,718.11
2016,3,29,14,0,922.0,106.0,2.6,14.0,798.0,901.98,696.3
2016,3,29,14,15,912.5,104.0,2.6,14.0,765.0,863.08,670.48
2016,3,29,14,30,903.0,102.0,2.6,14.0,732.0,821.46,642.56
2016,3,29,14,45,886.5,101.5,2.65,14.0,691.0,773.65,610.23
2016,3,29,15,0,870.0,101.0,2.7,14.0,650.0,730.63,579.53
2016,3,29,15,15,852.0,98.0,2.65,13.5,604.5,675.38,539.03
2016,3,29,15,30,834.0,95.0,2.6,13.0,559.0,619.21,496.72
2016,3,29,15,45,807.5,92.5,2.6,13.0,508.5,558.18,448.63
2016,3,29,16,0,781.0,90.0,2.6,13.0,458.0,497.71,399.52
2016,3,29,16,15,747.5,85.0,2.4,12.5,404.5,432.63,345.52
2016,3,29,16,30,714.0,80.0,2.2,12.0,351.0,369.48,291.49
2016,3,29,16,45,667.0,74.0,2.0,12.0,297.0,303.39,233.53
2016,3,29,17,0,620.0,68.0,1.8,12.0,243.0,241.82,178.65
2016,3,29,17,15,547.0,59.5,1.6,11.0,190.0,177.35,123.19
2016,3,29,17,30,474.0,51.0,1.4,10.0,137.0,121.4,76.69
2016,3,29,17,45,359.0,39.0,1.25,9.5,91.5,67.72,37.43
2016,3,29,18,0,244.0,27.0,1.1,9.0,46.0,28.44,12.37
2016,3,29,18,15,122.0,13.5,1.1,8.5,23.0,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,180.5,17.5,0.85,6.5,37.5,14.14,3.09
2016,3,30,6,30,361.0,35.0,1.0,7.0,75.0,55.48,29.04
2016,3,30,6,45,460.0,44.5,1.2,8.0,124.5,102.59,61.96
2016,3,30,7,0,559.0,54.0,1.4,9.0,174.0,161.94,109.53
2016,3,30,7,15,620.5,60.5,1.4,9.5,228.5,220.94,161.14
2016,3,30,7,30,682.0,67.0,1.4,10.0,283.0,286.68,218.99
2016,3,30,7,45,723.0,72.0,1.4,10.5,337.5,350.25,274.77
2016,3,30,8,0,764.0,77.0,1.4,11.0,392.0,416.56,331.16
2016,3,30,8,15,792.5,81.0,1.4,11.5,444.5,478.86,382.61
2016,3,30,8,30,821.0,85.0,1.4,12.0,497.0,542.44,433.1
2016,3,30,8,45,841.0,88.0,1.4,12.5,545.5,600.88,477.89
2016,3,30,9,0,861.0,91.0,1.4,13.0,594.0,658.98,520.83
2016,3,30,9,15,876.0,93.5,1.5,13.5,637.5,706.65,555.85
2016,3,30,9,30,891.0,96.0,1.6,14.0,681.0,757.86,592.24
2016,3,30,9,45,902.0,98.5,1.7,14.5,718.5,804.28,622.99
2016,3,30,10,0,913.0,101.0,1.8,15.0,756.0,848.4,651.82
2016,3,30,10,15,920.5,102.5,1.95,15.0,786.5,886.04,677.72
2016,3,30,10,30,928.0,104.0,2.1,15.0,817.0,920.7,701.6
2016,3,30,10,45,933.0,105.0,2.25,15.5,840.0,949.46,720.13
2016,3,30,11,0,938.0,106.0,2.4,16.0,863.0,974.77,736.36
2016,3,30,11,15,941.5,107.0,2.45,16.0,878.0,995.11,749.67
2016,3,30,11,30,945.0,108.0,2.5,16.0,893.0,1011.71,760.62
2016,3,30,11,45,945.0,109.0,2.65,16.0,899.5,1021.15,767.99
2016,3,30,12,0,945.0,110.0,2.8,16.0,906.0,1026.66,772.9
2016,3,30,12,15,944.0,110.0,2.9,16.0,904.5,1026.27,773.52
2016,3,30,12,30,943.0,110.0,3.0,16.0,903.0,1021.94,771.66
2016,3,30,12,45,941.5,108.5,3.1,16.0,893.0,1011.71,765.95
2016,3,30,13,0,940.0,107.0,3.2,16.0,883.0,997.62,757.74
2016,3,30,13,15,935.0,106.5,3.25,16.0,865.0,977.51,745.1
2016,3,30,13,30,930.0,106.0,3.3,16.0,847.0,953.8,730.06
2016,3,30,13,45,922.5,105.0,3.35,16.0,820.5,923.93,710.75
2016,3,30,14,0,915.0,104.0,3.4,16.0,794.0,890.87,689.15
2016,3,30,14,15,905.5,102.5,3.4,16.0,760.5,852.67,663.49
2016,3,30,14,30,896.0,101.0,3.4,16.0,727.0,811.8,635.76
2016,3,30,14,45,882.0,99.0,3.4,16.0,687.0,764.64,603.21
2016,3,30,15,0,868.0,97.0,3.4,16.0,647.0,715.63,567.68
2016,3,30,15,15,850.5,94.0,3.4,15.5,602.0,667.07,531.94
2016,3,30,15,30,833.0,91.0,3.4,15.0,557.0,611.38,489.85
2016,3,30,15,45,808.0,88.0,3.4,15.0,507.0,550.88,441.86
2016,3,30,16,0,783.0,85.0,3.4,15.0,457.0,490.83,392.82
2016,3,30,16,15,750.5,81.0,3.25,14.5,404.0,427.25,339.98
2016,3,30,16,30,718.0,77.0,3.1,14.0,351.0,365.25,286.83
2016,3,30,16,45,670.5,71.0,3.0,13.5,297.0,299.0,229.23
2016,3,30,17,0,623.0,65.0,2.9,13.0,243.0,237.34,174.59
2016,3,30,17,15,552.0,57.5,2.65,12.0,190.5,174.35,120.21
2016,3,30,17,30,481.0,50.0,2.4,11.0,138.0,119.59,74.74
2016,3,30,17,45,363.0,38.5,2.15,10.5,92.5,66.07,36.09
2016,3,30,18,0,245.0,27.0,1.9,10.0,47.0,27.35,12.38
2016,3,30,18,15,122.5,13.5,1.85,9.5,23.5,10.62,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.5,1.2,8.0,39.0,14.9,4.64
2016,3,31,6,30,347.0,37.0,1.2,8.0,78.0,55.76,29.89
2016,3,31,6,45,443.5,47.5,1.2,8.5,127.5,102.45,62.58
2016,3,31,7,0,540.0,58.0,1.2,9.0,177.0,161.1,109.58
2016,3,31,7,15,600.5,65.0,1.15,9.5,230.5,219.13,160.06
2016,3,31,7,30,661.0,72.0,1.1,10.0,284.0,283.81,216.56
2016,3,31,7,45,705.0,76.5,1.1,10.5,338.5,346.22,270.9
2016,3,31,8,0,749.0,81.0,1.1,11.0,393.0,412.77,327.0
2016,3,31,8,15,777.5,85.0,1.15,11.5,445.0,474.21,377.63
2016,3,31,8,30,806.0,89.0,1.2,12.0,497.0,536.93,427.47
2016,3,31,8,45,541.5,173.5,1.25,12.5,458.5,498.49,397.56
2016,3,31,9,0,277.0,258.0,1.3,13.0,420.0,423.58,337.88
2016,3,31,9,15,582.5,177.5,1.4,13.5,551.5,593.87,470.78
2016,3,31,9,30,888.0,97.0,1.5,14.0,683.0,754.91,590.26
2016,3,31,9,45,901.5,97.5,1.6,14.5,721.0,801.03,619.56
2016,3,31,10,0,915.0,98.0,1.7,15.0,759.0,845.01,648.29
2016,3,31,10,15,923.0,99.5,1.85,15.5,790.0,883.03,673.2
2016,3,31,10,30,931.0,101.0,2.0,16.0,821.0,918.08,696.01
2016,3,31,10,45,938.0,101.5,2.2,16.5,844.5,948.09,715.85
2016,3,31,11,0,945.0,102.0,2.4,17.0,868.0,974.72,733.42
2016,3,31,11,15,948.5,102.5,2.55,17.0,883.0,994.57,747.36
2016,3,31,11,30,952.0,103.0,2.7,17.0,898.0,1010.66,758.94
2016,3,31,11,45,954.5,102.5,2.85,17.0,905.5,1020.94,766.78
2016,3,31,12,0,957.0,102.0,3.0,17.0,913.0,1027.29,772.14
2016,3,31,12,15,956.5,102.0,3.1,17.0,911.5,1027.31,772.97
2016,3,31,12,30,956.0,102.0,3.2,17.0,910.0,1023.33,771.29
2016,3,31,12,45,956.0,100.5,3.35,17.5,900.5,1014.34,765.31
2016,3,31,13,0,956.0,99.0,3.5,18.0,891.0,1001.39,756.75
2016,3,31,13,15,952.0,98.0,3.6,17.5,873.0,981.38,745.93
2016,3,31,13,30,948.0,97.0,3.7,17.0,855.0,957.67,732.56
2016,3,31,13,45,942.0,96.0,3.85,17.0,829.0,928.65,714.35
2016,3,31,14,0,936.0,95.0,4.0,17.0,803.0,896.3,693.65
2016,3,31,14,15,927.0,93.5,4.05,17.0,770.0,857.84,667.92
2016,3,31,14,30,918.0,92.0,4.1,17.0,737.0,816.61,640.01
2016,3,31,14,45,906.0,90.0,4.15,17.0,697.5,770.1,607.97
2016,3,31,15,0,894.0,88.0,4.2,17.0,658.0,721.53,572.94
2016,3,31,15,15,878.0,85.5,4.15,16.5,613.0,668.05,533.23
2016,3,31,15,30,862.0,83.0,4.1,16.0,568.0,613.4,491.48
2016,3,31,15,45,839.5,80.5,4.1,15.5,518.0,557.58,447.52
2016,3,31,16,0,817.0,78.0,4.1,15.0,468.0,497.83,399.07
2016,3,31,16,15,786.5,74.0,3.95,14.5,415.0,433.5,345.2
2016,3,31,16,30,756.0,70.0,3.8,14.0,362.0,370.91,291.1
2016,3,31,16,45,711.0,65.5,3.65,13.5,307.5,305.17,233.34
2016,3,31,17,0,666.0,61.0,3.5,13.0,253.0,242.58,177.43
2016,3,31,17,15,598.5,54.0,3.2,12.5,199.5,178.48,121.47
2016,3,31,17,30,531.0,47.0,2.9,12.0,146.0,122.12,74.45
2016,3,31,17,45,417.5,37.0,2.6,11.5,99.0,67.56,35.52
2016,3,31,18,0,304.0,27.0,2.3,11.0,52.0,27.19,12.57
2016,3,31,18,15,152.0,13.5,2.15,10.5,26.0,10.62,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,19.5,1.75,8.0,41.0,15.69,6.03
2016,4,1,6,30,355.0,39.0,1.8,8.0,82.0,57.45,31.29
2016,4,1,6,45,450.0,49.0,1.85,8.5,132.0,103.94,63.7
2016,4,1,7,0,545.0,59.0,1.9,9.0,182.0,162.17,110.46
2016,4,1,7,15,603.5,66.0,1.85,9.5,235.5,219.91,160.99
2016,4,1,7,30,662.0,73.0,1.8,10.0,289.0,284.04,217.5
2016,4,1,7,45,706.5,77.0,1.8,10.5,343.5,346.13,272.09
2016,4,1,8,0,751.0,81.0,1.8,11.0,398.0,412.46,328.7
2016,4,1,8,15,778.5,85.0,1.75,11.5,449.5,473.42,379.27
2016,4,1,8,30,806.0,89.0,1.7,12.0,501.0,535.54,428.83
2016,4,1,8,45,828.5,91.0,1.7,13.0,549.5,593.52,472.83
2016,4,1,9,0,851.0,93.0,1.7,14.0,598.0,651.41,515.05
2016,4,1,9,15,866.0,95.5,1.7,14.5,641.0,698.46,548.99
2016,4,1,9,30,881.0,98.0,1.7,15.0,684.0,749.04,584.35
2016,4,1,9,45,892.5,99.5,1.7,15.5,721.5,794.24,613.41
2016,4,1,10,0,904.0,101.0,1.7,16.0,759.0,837.19,640.4
2016,4,1,10,15,912.0,102.5,1.7,16.0,789.0,874.75,664.56
2016,4,1,10,30,920.0,104.0,1.7,16.0,819.0,909.38,686.62
2016,4,1,10,45,925.5,105.0,1.7,16.5,842.0,938.18,703.35
2016,4,1,11,0,931.0,106.0,1.7,17.0,865.0,963.59,717.8
2016,4,1,11,15,934.5,106.5,1.7,17.0,880.0,983.11,729.75
2016,4,1,11,30,938.0,107.0,1.7,17.0,895.0,998.92,739.4
2016,4,1,11,45,939.5,107.5,1.75,17.5,901.5,1009.05,744.81
2016,4,1,12,0,941.0,108.0,1.8,18.0,908.0,1015.3,747.88
2016,4,1,12,15,940.5,108.0,1.85,18.0,906.5,1015.23,748.43
2016,4,1,12,30,940.0,108.0,1.9,18.0,905.0,1011.24,746.64
2016,4,1,12,45,941.0,105.5,1.95,18.5,895.5,1002.26,740.35
2016,4,1,13,0,942.0,103.0,2.0,19.0,886.0,989.36,731.66
2016,4,1,13,15,938.0,102.0,2.0,19.0,868.0,969.53,719.33
2016,4,1,13,30,934.0,101.0,2.0,19.0,850.0,946.07,704.71
2016,4,1,13,45,927.5,99.5,2.05,19.0,824.5,916.41,686.54
2016,4,1,14,0,921.0,98.0,2.1,19.0,799.0,883.5,666.11
2016,4,1,14,15,912.5,96.5,2.15,19.0,766.0,845.91,642.29
2016,4,1,14,30,904.0,95.0,2.2,19.0,733.0,805.55,616.33
2016,4,1,14,45,892.0,93.0,2.25,19.0,693.5,759.59,586.08
2016,4,1,15,0,880.0,91.0,2.3,19.0,654.0,711.61,552.59
2016,4,1,15,15,864.0,88.5,2.3,18.5,609.0,658.77,514.84
2016,4,1,15,30,848.0,86.0,2.3,18.0,564.0,608.89,477.95
2016,4,1,15,45,826.0,82.5,2.3,18.0,515.0,549.0,431.54
2016,4,1,16,0,804.0,79.0,2.3,18.0,466.0,489.25,383.79
2016,4,1,16,15,774.0,75.0,2.15,17.5,413.0,425.95,332.07
2016,4,1,16,30,744.0,71.0,2.0,17.0,360.0,364.35,280.08
2016,4,1,16,45,701.0,66.0,1.85,16.5,306.5,299.64,224.5
2016,4,1,17,0,658.0,61.0,1.7,16.0,253.0,237.81,170.45
2016,4,1,17,15,593.0,54.0,1.55,15.0,200.0,174.96,116.96
2016,4,1,17,30,528.0,47.0,1.4,14.0,147.0,119.55,71.75
2016,4,1,17,45,419.5,37.0,1.3,13.0,100.0,65.97,34.29
2016,4,1,18,0,311.0,27.0,1.2,12.0,53.0,25.94,12.47
2016,4,1,18,15,155.5,13.5,1.15,11.5,26.5,10.62,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,34.0,5.5,0.9,8.5,6.0,0.0,0.0
2016,4,2,6,0,68.0,11.0,1.1,9.0,12.0,8.65,0.0
2016,4,2,6,15,209.0,26.0,1.2,9.5,48.5,21.17,10.82
2016,4,2,6,30,350.0,41.0,1.3,10.0,85.0,58.3,32.15
2016,4,2,6,45,436.5,52.0,1.4,10.5,134.0,104.17,64.07
2016,4,2,7,0,523.0,63.0,1.5,11.0,183.0,160.73,109.26
2016,4,2,7,15,582.0,70.5,1.5,11.5,236.5,217.67,158.4
2016,4,2,7,30,641.0,78.0,1.5,12.0,290.0,281.1,213.54
2016,4,2,7,45,676.0,85.5,1.5,13.0,343.0,341.75,265.83
2016,4,2,8,0,711.0,93.0,1.5,14.0,396.0,405.32,318.77
2016,4,2,8,15,740.0,98.0,1.6,14.5,447.5,466.12,368.76
2016,4,2,8,30,769.0,103.0,1.7,15.0,499.0,527.7,417.77
2016,4,2,8,45,781.0,110.5,1.8,16.0,545.5,583.03,459.66
2016,4,2,9,0,793.0,118.0,1.9,17.0,592.0,637.41,499.38
2016,4,2,9,15,810.0,121.5,1.95,17.5,635.0,690.17,537.44
2016,4,2,9,30,827.0,125.0,2.0,18.0,678.0,741.83,573.68
2016,4,2,9,45,832.5,131.0,2.1,18.5,713.5,785.73,603.83
2016,4,2,10,0,838.0,137.0,2.2,19.0,749.0,827.11,630.82
2016,4,2,10,15,847.0,139.0,2.2,19.5,779.5,864.8,654.04
2016,4,2,10,30,856.0,141.0,2.2,20.0,810.0,899.78,675.17
2016,4,2,10,45,860.0,144.0,2.2,20.5,832.0,928.4,691.87
2016,4,2,11,0,864.0,147.0,2.2,21.0,854.0,953.7,706.33
2016,4,2,11,15,867.5,148.0,2.15,21.0,868.5,973.12,717.74
2016,4,2,11,30,871.0,149.0,2.1,21.0,883.0,988.96,726.89
2016,4,2,11,45,872.5,149.0,2.05,21.0,889.5,998.26,731.88
2016,4,2,12,0,874.0,149.0,2.0,21.0,896.0,1003.8,734.6
2016,4,2,12,15,873.5,148.5,1.95,21.0,893.5,1003.14,733.47
2016,4,2,12,30,873.0,148.0,1.9,21.0,891.0,998.69,730.09
2016,4,2,12,45,887.5,137.0,1.85,21.0,885.0,979.51,717.36
2016,4,2,13,0,902.0,126.0,1.8,21.0,879.0,971.79,712.33
2016,4,2,13,15,897.0,125.0,1.8,21.0,860.5,951.66,699.85
2016,4,2,13,30,892.0,124.0,1.8,21.0,842.0,928.1,685.3
2016,4,2,13,45,880.5,124.5,1.85,21.0,815.0,897.01,666.36
2016,4,2,14,0,869.0,125.0,1.9,21.0,788.0,873.74,652.59
2016,4,2,14,15,858.5,123.0,1.9,20.5,755.0,834.75,628.72
2016,4,2,14,30,848.0,121.0,1.9,20.0,722.0,793.26,602.98
2016,4,2,14,45,826.0,122.0,1.95,20.0,681.0,744.06,569.68
2016,4,2,15,0,804.0,123.0,2.0,20.0,640.0,693.69,534.29
2016,4,2,15,15,785.0,119.5,2.0,19.5,595.0,640.19,496.45
2016,4,2,15,30,766.0,116.0,2.0,19.0,550.0,587.56,458.02
2016,4,2,15,45,734.5,113.5,2.0,19.0,500.0,526.88,411.5
2016,4,2,16,0,703.0,111.0,2.0,19.0,450.0,467.46,364.62
2016,4,2,16,15,668.5,105.0,1.9,18.5,398.5,405.11,314.54
2016,4,2,16,30,634.0,99.0,1.8,18.0,347.0,345.21,264.93
2016,4,2,16,45,582.0,92.0,1.7,17.5,294.0,281.6,211.56
2016,4,2,17,0,530.0,85.0,1.6,17.0,241.0,223.22,161.85
2016,4,2,17,15,460.5,74.5,1.45,16.0,190.0,164.05,112.76
2016,4,2,17,30,391.0,64.0,1.3,15.0,139.0,110.28,69.85
2016,4,2,17,45,285.0,49.0,1.2,14.0,94.0,62.08,36.1
2016,4,2,18,0,179.0,34.0,1.1,13.0,49.0,27.2,16.63
2016,4,2,18,15,89.5,17.0,1.0,12.5,24.5,13.38,0.0
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
