Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,15.5,2.15,8.5,19.0,12.2,0.0
2016,4,13,6,0,99.0,31.0,2.3,9.0,38.0,23.09,12.37
2016,4,13,6,15,202.5,49.5,2.3,9.0,80.0,36.77,26.91
2016,4,13,6,30,306.0,68.0,2.3,9.0,122.0,68.82,44.85
2016,4,13,6,45,387.5,80.0,2.35,9.5,173.0,110.91,73.22
2016,4,13,7,0,469.0,92.0,2.4,10.0,224.0,162.8,113.69
2016,4,13,7,15,523.0,101.0,2.35,10.5,277.0,215.23,158.25
2016,4,13,7,30,577.0,110.0,2.3,11.0,330.0,277.94,212.2
2016,4,13,7,45,631.5,112.5,2.3,11.5,385.0,336.77,262.76
2016,4,13,8,0,686.0,115.0,2.3,12.0,440.0,400.49,316.48
2016,4,13,8,15,713.5,120.0,2.3,12.5,491.0,458.28,364.49
2016,4,13,8,30,741.0,125.0,2.3,13.0,542.0,517.32,411.96
2016,4,13,8,45,771.0,125.0,2.3,13.5,590.5,573.97,456.21
2016,4,13,9,0,801.0,125.0,2.3,14.0,639.0,629.84,498.58
2016,4,13,9,15,816.0,128.0,2.35,14.5,681.0,679.89,535.55
2016,4,13,9,30,831.0,131.0,2.4,15.0,723.0,728.59,570.6
2016,4,13,9,45,858.5,125.0,2.5,15.5,763.5,776.36,604.78
2016,4,13,10,0,886.0,119.0,2.6,16.0,804.0,814.09,630.31
2016,4,13,10,15,893.5,120.5,2.65,16.0,833.0,849.38,654.16
2016,4,13,10,30,901.0,122.0,2.7,16.0,862.0,881.75,675.9
2016,4,13,10,45,904.0,124.5,2.75,16.5,883.0,908.08,692.15
2016,4,13,11,0,907.0,127.0,2.8,17.0,904.0,930.98,706.05
2016,4,13,11,15,910.0,127.5,2.85,17.0,918.0,948.52,717.69
2016,4,13,11,30,913.0,128.0,2.9,17.0,932.0,962.46,727.02
2016,4,13,11,45,912.0,129.5,3.0,17.0,937.0,969.99,732.57
2016,4,13,12,0,911.0,131.0,3.1,17.0,942.0,973.76,735.74
2016,4,13,12,15,910.5,131.0,3.15,17.0,939.0,972.87,735.52
2016,4,13,12,30,910.0,131.0,3.2,17.0,936.0,968.25,732.91
2016,4,13,12,45,914.5,126.0,3.3,17.5,927.0,959.87,726.88
2016,4,13,13,0,919.0,121.0,3.4,18.0,918.0,947.61,718.32
2016,4,13,13,15,914.5,120.0,3.5,18.0,899.5,927.33,705.68
2016,4,13,13,30,910.0,119.0,3.6,18.0,881.0,903.56,690.67
2016,4,13,13,45,899.0,120.0,3.7,18.0,854.0,872.9,670.78
2016,4,13,14,0,888.0,121.0,3.8,18.0,827.0,839.36,648.74
2016,4,13,14,15,879.0,119.5,3.9,17.5,793.5,802.4,625.25
2016,4,13,14,30,870.0,118.0,4.0,17.0,760.0,762.88,599.01
2016,4,13,14,45,852.0,118.0,4.1,17.0,719.5,722.96,569.54
2016,4,13,15,0,834.0,118.0,4.2,17.0,679.0,673.91,532.8
2016,4,13,15,15,817.5,114.5,4.15,16.5,634.0,621.36,493.16
2016,4,13,15,30,801.0,111.0,4.1,16.0,589.0,567.91,451.68
2016,4,13,15,45,774.0,108.5,4.1,16.0,539.0,509.43,404.36
2016,4,13,16,0,747.0,106.0,4.1,16.0,489.0,451.42,356.18
2016,4,13,16,15,717.0,101.0,3.95,15.5,437.0,391.0,305.32
2016,4,13,16,30,687.0,96.0,3.8,15.0,385.0,332.46,254.71
2016,4,13,16,45,644.5,89.5,3.65,14.5,331.5,271.23,201.42
2016,4,13,17,0,602.0,83.0,3.5,14.0,278.0,214.05,151.45
2016,4,13,17,15,540.5,74.0,3.1,13.0,225.0,156.04,103.17
2016,4,13,17,30,479.0,65.0,2.7,12.0,172.0,105.15,64.31
2016,4,13,17,45,383.0,53.5,2.3,11.5,124.0,58.3,35.59
2016,4,13,18,0,287.0,42.0,1.9,11.0,76.0,31.93,22.23
2016,4,13,18,15,143.5,21.0,1.75,10.5,38.0,16.04,5.57
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,5,45,95.0,14.5,1.9,9.5,22.5,11.41,0.0
2016,4,14,6,0,190.0,29.0,2.0,10.0,45.0,22.04,12.04
2016,4,14,6,15,308.0,42.5,2.2,10.0,89.5,32.47,23.09
2016,4,14,6,30,426.0,56.0,2.4,10.0,134.0,68.3,41.01
2016,4,14,6,45,213.0,59.5,2.6,10.5,98.5,74.23,49.27
2016,4,14,7,0,0.0,63.0,2.8,11.0,63.0,48.25,36.25
2016,4,14,7,15,0.0,77.5,2.9,11.0,77.5,59.41,45.87
2016,4,14,7,30,0.0,92.0,3.0,11.0,92.0,70.69,55.41
2016,4,14,7,45,5.0,128.0,3.2,11.5,130.5,100.64,80.48
2016,4,14,8,0,10.0,164.0,3.4,12.0,169.0,131.68,106.08
2016,4,14,8,15,210.0,189.0,3.5,12.0,307.5,266.78,216.77
2016,4,14,8,30,410.0,214.0,3.6,12.0,446.0,415.39,336.52
2016,4,14,8,45,628.0,165.0,3.7,12.5,554.5,527.03,425.27
2016,4,14,9,0,846.0,116.0,3.8,13.0,663.0,647.39,519.46
2016,4,14,9,15,860.5,119.0,3.85,13.0,705.5,698.88,559.03
2016,4,14,9,30,875.0,122.0,3.9,13.0,748.0,748.87,596.98
2016,4,14,9,45,893.0,120.5,4.0,13.5,787.0,787.32,625.17
2016,4,14,10,0,911.0,119.0,4.1,14.0,826.0,831.14,655.3
2016,4,14,10,15,918.0,120.5,4.15,14.0,855.0,866.7,679.91
2016,4,14,10,30,925.0,122.0,4.2,14.0,884.0,899.22,702.3
2016,4,14,10,45,926.5,124.5,4.3,14.5,905.0,924.73,718.74
2016,4,14,11,0,928.0,127.0,4.4,15.0,926.0,946.66,732.82
2016,4,14,11,15,930.0,128.0,4.5,15.0,939.0,964.01,745.18
2016,4,14,11,30,932.0,129.0,4.6,15.0,952.0,977.65,755.09
2016,4,14,11,45,920.5,137.0,4.75,15.5,953.5,981.52,757.25
2016,4,14,12,0,909.0,145.0,4.9,16.0,955.0,981.37,756.75
2016,4,14,12,15,907.0,144.5,5.0,16.0,951.5,978.61,755.62
2016,4,14,12,30,905.0,144.0,5.1,16.0,948.0,972.14,751.98
2016,4,14,12,45,911.0,137.5,5.2,16.0,939.0,963.89,747.2
2016,4,14,13,0,917.0,131.0,5.3,16.0,930.0,951.73,739.72
2016,4,14,13,15,912.0,130.0,5.4,16.0,910.5,931.03,726.21
2016,4,14,13,30,907.0,129.0,5.5,16.0,891.0,906.88,710.24
2016,4,14,13,45,897.5,128.5,5.6,16.0,863.5,876.14,689.43
2016,4,14,14,0,888.0,128.0,5.7,16.0,836.0,842.45,666.35
2016,4,14,14,15,878.5,126.0,5.7,15.5,802.5,804.66,640.84
2016,4,14,14,30,869.0,124.0,5.7,15.0,769.0,772.33,618.04
2016,4,14,14,45,631.0,200.5,5.7,15.0,656.0,645.62,518.14
2016,4,14,15,0,393.0,277.0,5.7,15.0,543.0,510.67,410.78
2016,4,14,15,15,588.5,200.0,5.65,14.5,568.0,552.42,446.21
2016,4,14,15,30,784.0,123.0,5.6,14.0,593.0,567.16,458.25
2016,4,14,15,45,398.0,150.5,5.6,14.0,389.0,348.08,282.09
2016,4,14,16,0,12.0,178.0,5.6,14.0,185.0,144.35,115.53
2016,4,14,16,15,346.5,139.5,5.45,13.5,287.0,269.04,215.45
2016,4,14,16,30,681.0,101.0,5.3,13.0,389.0,332.19,257.67
2016,4,14,16,45,645.5,92.5,5.2,12.5,336.0,271.65,203.73
2016,4,14,17,0,610.0,84.0,5.1,12.0,283.0,214.4,152.81
2016,4,14,17,15,547.0,75.5,4.75,11.5,229.5,156.3,103.87
2016,4,14,17,30,484.0,67.0,4.4,11.0,176.0,105.49,64.97
2016,4,14,17,45,387.0,55.0,4.1,10.5,127.5,58.21,36.24
2016,4,14,18,0,290.0,43.0,3.8,10.0,79.0,32.66,23.02
2016,4,14,18,15,159.5,26.5,3.6,9.5,44.5,20.09,9.03
2016,4,14,18,30,29.0,10.0,3.4,9.0,10.0,7.87,0.0
2016,4,14,18,45,14.5,5.0,3.25,9.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,15.5,3.3,6.5,25.5,12.2,0.0
2016,4,15,6,0,231.0,31.0,3.4,7.0,51.0,23.65,13.96
2016,4,15,6,15,348.0,43.5,3.6,7.5,97.0,35.43,26.04
2016,4,15,6,30,465.0,56.0,3.8,8.0,143.0,69.68,41.66
2016,4,15,6,45,547.0,63.5,4.0,8.5,198.0,117.78,72.62
2016,4,15,7,0,629.0,71.0,4.2,9.0,253.0,175.66,118.15
2016,4,15,7,15,677.5,77.0,4.35,9.5,309.0,233.72,168.9
2016,4,15,7,30,726.0,83.0,4.5,10.0,365.0,296.69,225.12
2016,4,15,7,45,759.0,87.5,4.65,10.5,420.0,358.65,280.79
2016,4,15,8,0,792.0,92.0,4.8,11.0,475.0,421.34,336.08
2016,4,15,8,15,816.5,96.0,4.85,11.5,527.0,481.57,387.98
2016,4,15,8,30,841.0,100.0,4.9,12.0,579.0,542.48,438.88
2016,4,15,8,45,855.5,104.5,4.95,12.5,626.5,598.51,484.48
2016,4,15,9,0,870.0,109.0,5.0,13.0,674.0,653.57,527.98
2016,4,15,9,15,883.5,112.0,5.0,13.5,717.0,705.28,567.55
2016,4,15,9,30,897.0,115.0,5.0,14.0,760.0,748.57,599.94
2016,4,15,9,45,909.5,115.5,5.0,14.5,797.0,792.68,632.08
2016,4,15,10,0,922.0,116.0,5.0,15.0,834.0,834.5,660.48
2016,4,15,10,15,929.0,117.5,5.0,15.0,863.5,870.28,685.33
2016,4,15,10,30,936.0,119.0,5.0,15.0,893.0,902.99,707.88
2016,4,15,10,45,939.0,121.0,5.0,15.5,914.5,929.5,724.53
2016,4,15,11,0,942.0,123.0,5.0,16.0,936.0,952.45,738.63
2016,4,15,11,15,944.5,123.5,5.05,16.0,950.0,969.92,750.68
2016,4,15,11,30,947.0,124.0,5.1,16.0,964.0,983.64,760.24
2016,4,15,11,45,950.5,123.0,5.15,16.5,970.0,993.1,765.44
2016,4,15,12,0,954.0,122.0,5.2,17.0,976.0,998.71,768.08
2016,4,15,12,15,953.0,121.5,5.25,17.0,972.5,996.76,767.08
2016,4,15,12,30,952.0,121.0,5.3,17.0,969.0,990.93,763.52
2016,4,15,12,45,953.0,118.5,5.4,17.0,959.0,981.17,757.69
2016,4,15,13,0,954.0,116.0,5.5,17.0,949.0,967.5,749.19
2016,4,15,13,15,949.5,115.0,5.55,17.0,929.5,946.58,735.26
2016,4,15,13,30,945.0,114.0,5.6,17.0,910.0,922.06,718.82
2016,4,15,13,45,941.5,110.5,5.65,17.0,883.5,892.55,698.76
2016,4,15,14,0,938.0,107.0,5.7,17.0,857.0,859.62,676.17
2016,4,15,14,15,929.0,105.0,5.7,17.0,822.5,820.64,648.78
2016,4,15,14,30,920.0,103.0,5.7,17.0,788.0,778.95,619.02
2016,4,15,14,45,910.5,100.0,5.7,17.0,747.5,733.48,584.56
2016,4,15,15,0,901.0,97.0,5.7,17.0,707.0,685.78,547.7
2016,4,15,15,15,885.0,94.0,5.6,16.5,661.0,632.19,506.13
2016,4,15,15,30,869.0,91.0,5.5,16.0,615.0,577.48,462.56
2016,4,15,15,45,848.0,88.0,5.4,16.0,564.0,521.63,415.99
2016,4,15,16,0,827.0,85.0,5.3,16.0,513.0,462.8,365.93
2016,4,15,16,15,799.0,81.0,5.0,15.5,459.5,400.63,312.41
2016,4,15,16,30,771.0,77.0,4.7,15.0,406.0,339.94,258.89
2016,4,15,16,45,731.5,72.0,4.45,15.0,350.5,276.94,202.73
2016,4,15,17,0,692.0,67.0,4.2,15.0,295.0,217.49,149.89
2016,4,15,17,15,635.0,61.0,3.7,14.0,240.5,155.99,98.52
2016,4,15,17,30,578.0,55.0,3.2,13.0,186.0,102.86,58.63
2016,4,15,17,45,488.5,45.5,2.75,12.5,136.0,52.42,29.79
2016,4,15,18,0,399.0,36.0,2.3,12.0,86.0,29.72,20.33
2016,4,15,18,15,248.0,23.0,2.15,11.5,49.0,18.81,8.47
2016,4,15,18,30,97.0,10.0,2.0,11.0,12.0,7.87,0.0
2016,4,15,18,45,48.5,5.0,1.85,10.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,144.0,15.0,0.75,9.5,27.5,12.17,0.0
2016,4,16,6,0,288.0,30.0,0.7,10.0,55.0,24.64,14.96
2016,4,16,6,15,397.5,41.5,0.75,10.5,102.5,34.02,24.6
2016,4,16,6,30,507.0,53.0,0.8,11.0,150.0,68.67,39.44
2016,4,16,6,45,577.5,60.5,0.9,12.0,204.0,117.91,70.34
2016,4,16,7,0,648.0,68.0,1.0,13.0,258.0,175.45,114.59
2016,4,16,7,15,693.0,74.0,1.05,13.5,313.5,233.63,163.96
2016,4,16,7,30,738.0,80.0,1.1,14.0,369.0,297.98,219.29
2016,4,16,7,45,770.0,84.0,1.2,15.0,424.0,358.05,270.68
2016,4,16,8,0,802.0,88.0,1.3,16.0,479.0,420.3,322.4
2016,4,16,8,15,825.0,92.0,1.4,16.5,530.5,480.18,371.42
2016,4,16,8,30,848.0,96.0,1.5,17.0,582.0,540.57,419.22
2016,4,16,8,45,865.5,98.5,1.6,17.5,630.0,596.58,462.31
2016,4,16,9,0,883.0,101.0,1.7,18.0,678.0,647.49,500.53
2016,4,16,9,15,895.5,103.5,1.7,18.5,720.0,697.54,536.26
2016,4,16,9,30,908.0,106.0,1.7,19.0,762.0,745.8,569.62
2016,4,16,9,45,921.5,105.5,1.75,19.5,799.5,789.96,599.65
2016,4,16,10,0,935.0,105.0,1.8,20.0,837.0,831.86,626.12
2016,4,16,10,15,941.5,106.5,1.85,20.0,866.0,867.52,649.34
2016,4,16,10,30,948.0,108.0,1.9,20.0,895.0,900.05,670.42
2016,4,16,10,45,951.0,110.0,2.0,20.5,916.5,926.77,686.87
2016,4,16,11,0,954.0,112.0,2.1,21.0,938.0,949.89,700.97
2016,4,16,11,15,956.5,112.5,2.15,21.0,951.5,967.46,712.31
2016,4,16,11,30,959.0,113.0,2.2,21.0,965.0,981.25,721.32
2016,4,16,11,45,959.0,113.5,2.3,21.5,970.5,988.92,725.63
2016,4,16,12,0,959.0,114.0,2.4,22.0,976.0,992.68,727.54
2016,4,16,12,15,958.5,114.0,2.45,22.0,972.5,991.6,727.32
2016,4,16,12,30,958.0,114.0,2.5,22.0,969.0,986.6,724.71
2016,4,16,12,45,959.5,110.5,2.55,22.5,959.0,976.22,717.33
2016,4,16,13,0,961.0,107.0,2.6,23.0,949.0,961.9,707.51
2016,4,16,13,15,956.5,106.5,2.6,23.0,930.0,941.31,694.58
2016,4,16,13,30,952.0,106.0,2.6,23.0,911.0,917.1,679.34
2016,4,16,13,45,946.5,104.5,2.65,23.0,884.0,887.63,660.98
2016,4,16,14,0,941.0,103.0,2.7,23.0,857.0,854.85,640.3
2016,4,16,14,15,932.5,101.0,2.7,22.5,823.0,816.18,616.29
2016,4,16,14,30,924.0,99.0,2.7,22.0,789.0,774.76,589.87
2016,4,16,14,45,911.0,98.0,2.7,22.0,748.5,728.65,557.06
2016,4,16,15,0,898.0,97.0,2.7,22.0,708.0,680.61,522.09
2016,4,16,15,15,883.0,94.5,2.6,22.0,662.0,628.29,482.72
2016,4,16,15,30,868.0,92.0,2.5,22.0,616.0,574.75,441.47
2016,4,16,15,45,847.5,89.0,2.45,22.0,566.0,519.24,397.73
2016,4,16,16,0,827.0,86.0,2.4,22.0,516.0,460.74,350.5
2016,4,16,16,15,800.0,82.0,2.2,21.0,462.5,399.07,300.43
2016,4,16,16,30,773.0,78.0,2.0,20.0,409.0,338.78,249.9
2016,4,16,16,45,735.5,72.5,1.8,19.5,354.0,275.93,196.19
2016,4,16,17,0,698.0,67.0,1.6,19.0,299.0,216.39,145.18
2016,4,16,17,15,642.5,61.0,1.45,18.0,244.5,154.92,95.31
2016,4,16,17,30,587.0,55.0,1.3,17.0,190.0,101.69,56.56
2016,4,16,17,45,500.0,45.5,1.2,16.0,140.0,51.07,28.88
2016,4,16,18,0,413.0,36.0,1.1,15.0,90.0,29.77,20.16
2016,4,16,18,15,206.5,25.0,1.1,14.5,52.0,20.31,9.85
2016,4,16,18,30,0.0,14.0,1.1,14.0,14.0,11.02,0.0
2016,4,16,18,45,0.0,7.0,1.15,14.0,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,151.5,15.0,0.9,12.5,29.0,12.14,0.0
2016,4,17,6,0,303.0,30.0,0.9,13.0,58.0,24.64,14.99
2016,4,17,6,15,408.5,41.0,1.1,13.5,105.5,33.62,23.96
2016,4,17,6,30,514.0,52.0,1.3,14.0,153.0,67.49,38.04
2016,4,17,6,45,578.0,60.0,1.5,15.0,206.0,116.69,68.63
2016,4,17,7,0,642.0,68.0,1.7,16.0,259.0,173.39,112.06
2016,4,17,7,15,686.0,73.5,1.8,16.5,314.0,230.4,160.21
2016,4,17,7,30,730.0,79.0,1.9,17.0,369.0,293.51,214.42
2016,4,17,7,45,759.5,84.0,2.0,18.0,422.5,352.98,265.28
2016,4,17,8,0,789.0,89.0,2.1,19.0,476.0,414.39,316.33
2016,4,17,8,15,812.0,93.0,2.25,19.5,527.5,473.46,364.86
2016,4,17,8,30,835.0,97.0,2.4,20.0,579.0,533.05,412.3
2016,4,17,8,45,850.0,101.0,2.55,21.0,626.0,588.31,454.28
2016,4,17,9,0,865.0,105.0,2.7,22.0,673.0,642.67,494.17
2016,4,17,9,15,878.0,107.0,2.75,22.5,715.0,687.2,526.54
2016,4,17,9,30,891.0,109.0,2.8,23.0,757.0,734.52,559.93
2016,4,17,9,45,902.5,110.0,2.9,23.5,793.5,777.86,589.97
2016,4,17,10,0,914.0,111.0,3.0,24.0,830.0,818.86,616.61
2016,4,17,10,15,921.0,112.5,3.0,24.5,859.0,854.17,638.31
2016,4,17,10,30,928.0,114.0,3.0,25.0,888.0,886.45,657.76
2016,4,17,10,45,932.5,115.5,3.0,25.5,909.5,913.39,673.51
2016,4,17,11,0,937.0,117.0,3.0,26.0,931.0,936.88,686.92
2016,4,17,11,15,940.0,117.5,2.95,26.0,944.5,954.54,697.49
2016,4,17,11,30,943.0,118.0,2.9,26.0,958.0,968.5,705.72
2016,4,17,11,45,944.5,118.0,2.9,26.0,964.0,976.87,710.83
2016,4,17,12,0,946.0,118.0,2.9,26.0,970.0,981.41,713.6
2016,4,17,12,15,945.5,117.5,2.85,26.0,967.5,979.82,712.13
2016,4,17,12,30,945.0,117.0,2.8,26.0,965.0,974.38,708.33
2016,4,17,12,45,946.0,115.0,2.8,26.5,955.0,965.05,701.19
2016,4,17,13,0,947.0,113.0,2.8,27.0,945.0,951.86,691.7
2016,4,17,13,15,943.0,112.0,2.8,27.0,926.0,931.45,678.99
2016,4,17,13,30,939.0,111.0,2.8,27.0,907.0,907.47,664.01
2016,4,17,13,45,936.0,108.5,2.8,27.0,881.5,879.44,646.37
2016,4,17,14,0,933.0,106.0,2.8,27.0,856.0,848.01,626.44
2016,4,17,14,15,925.0,104.0,2.75,26.5,822.5,809.99,602.84
2016,4,17,14,30,917.0,102.0,2.7,26.0,789.0,769.22,576.67
2016,4,17,14,45,908.5,99.0,2.7,26.0,749.5,724.63,545.41
2016,4,17,15,0,900.0,96.0,2.7,26.0,710.0,677.74,511.79
2016,4,17,15,15,885.5,93.5,2.6,25.5,665.0,625.7,474.08
2016,4,17,15,30,871.0,91.0,2.5,25.0,620.0,572.39,434.34
2016,4,17,15,45,853.5,87.0,2.4,25.0,570.5,517.23,391.15
2016,4,17,16,0,836.0,83.0,2.3,25.0,521.0,458.94,344.41
2016,4,17,16,15,810.0,79.5,2.1,24.0,467.5,397.79,295.24
2016,4,17,16,30,784.0,76.0,1.9,23.0,414.0,337.89,245.52
2016,4,17,16,45,749.0,71.0,1.7,22.5,359.5,275.72,192.86
2016,4,17,17,0,714.0,66.0,1.5,22.0,305.0,216.54,142.66
2016,4,17,17,15,660.0,60.0,1.4,20.5,250.0,154.51,93.24
2016,4,17,17,30,606.0,54.0,1.3,19.0,195.0,100.57,54.79
2016,4,17,17,45,520.0,45.5,1.25,18.0,144.5,49.93,28.27
2016,4,17,18,0,434.0,37.0,1.2,17.0,94.0,30.68,20.8
2016,4,17,18,15,287.0,24.5,1.15,16.5,55.0,20.15,9.94
2016,4,17,18,30,140.0,12.0,1.1,16.0,16.0,9.44,0.0
2016,4,17,18,45,70.0,6.0,1.1,16.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,157.5,15.5,0.4,15.5,31.0,12.53,0.0
2016,4,18,6,0,315.0,31.0,0.4,16.0,62.0,25.47,15.7
2016,4,18,6,15,418.0,42.0,0.45,16.5,109.5,34.45,24.45
2016,4,18,6,30,521.0,53.0,0.5,17.0,157.0,67.9,38.03
2016,4,18,6,45,589.5,60.0,0.55,17.5,211.5,117.1,67.76
2016,4,18,7,0,658.0,67.0,0.6,18.0,266.0,174.29,110.67
2016,4,18,7,15,701.0,72.5,0.75,18.5,321.0,231.87,158.5
2016,4,18,7,30,744.0,78.0,0.9,19.0,376.0,295.48,212.22
2016,4,18,7,45,774.5,82.0,1.05,19.5,430.0,355.06,262.82
2016,4,18,8,0,805.0,86.0,1.2,20.0,484.0,416.64,313.9
2016,4,18,8,15,827.0,90.0,1.3,20.5,535.5,475.94,361.74
2016,4,18,8,30,849.0,94.0,1.4,21.0,587.0,535.63,408.3
2016,4,18,8,45,865.0,97.0,1.5,22.0,634.0,591.04,449.45
2016,4,18,9,0,881.0,100.0,1.6,23.0,681.0,641.41,485.7
2016,4,18,9,15,893.0,102.0,1.65,23.5,723.0,690.34,520.34
2016,4,18,9,30,905.0,104.0,1.7,24.0,765.0,737.44,552.73
2016,4,18,9,45,917.5,104.0,1.8,24.5,801.5,780.96,582.35
2016,4,18,10,0,930.0,104.0,1.9,25.0,838.0,822.18,608.49
2016,4,18,10,15,936.5,105.5,1.9,25.0,867.0,857.47,630.67
2016,4,18,10,30,943.0,107.0,1.9,25.0,896.0,889.65,650.7
2016,4,18,10,45,947.5,107.5,1.95,25.5,917.0,915.92,666.04
2016,4,18,11,0,952.0,108.0,2.0,26.0,938.0,938.68,679.12
2016,4,18,11,15,954.5,108.5,1.95,26.0,951.5,956.05,689.02
2016,4,18,11,30,957.0,109.0,1.9,26.0,965.0,969.66,696.6
2016,4,18,11,45,958.0,109.5,1.9,26.5,970.5,978.08,700.2
2016,4,18,12,0,959.0,110.0,1.9,27.0,976.0,982.62,701.5
2016,4,18,12,15,958.0,110.0,1.85,27.0,973.0,980.98,699.82
2016,4,18,12,30,957.0,110.0,1.8,27.0,970.0,975.44,695.87
2016,4,18,12,45,951.5,111.5,1.75,27.0,958.0,963.42,687.98
2016,4,18,13,0,946.0,113.0,1.7,27.0,946.0,947.67,677.9
2016,4,18,13,15,941.5,112.0,1.65,27.0,926.5,926.84,664.71
2016,4,18,13,30,937.0,111.0,1.6,27.0,907.0,902.46,649.36
2016,4,18,13,45,927.0,111.5,1.55,27.0,879.5,871.56,629.86
2016,4,18,14,0,917.0,112.0,1.5,27.0,852.0,837.67,608.44
2016,4,18,14,15,908.0,110.5,1.5,26.5,818.0,799.91,586.07
2016,4,18,14,30,899.0,109.0,1.5,26.0,784.0,759.51,560.77
2016,4,18,14,45,881.0,109.5,1.5,26.0,742.5,712.4,528.52
2016,4,18,15,0,863.0,110.0,1.5,26.0,701.0,668.98,497.93
2016,4,18,15,15,847.0,107.0,1.45,26.0,656.0,616.32,459.9
2016,4,18,15,30,831.0,104.0,1.4,26.0,611.0,562.67,420.19
2016,4,18,15,45,802.5,103.0,1.4,26.0,559.5,503.98,375.95
2016,4,18,16,0,774.0,102.0,1.4,26.0,508.0,446.13,330.97
2016,4,18,16,15,744.5,97.5,1.3,25.0,455.5,384.83,282.97
2016,4,18,16,30,715.0,93.0,1.2,24.0,403.0,326.09,235.41
2016,4,18,16,45,668.5,88.0,1.2,23.5,348.0,264.39,184.83
2016,4,18,17,0,622.0,83.0,1.2,23.0,293.0,207.13,137.77
2016,4,18,17,15,564.0,75.0,1.15,21.5,240.0,150.45,93.63
2016,4,18,17,30,506.0,67.0,1.1,20.0,187.0,100.39,58.57
2016,4,18,17,45,415.0,56.0,1.1,19.0,137.5,54.0,33.86
2016,4,18,18,0,324.0,45.0,1.1,18.0,88.0,34.33,23.87
2016,4,18,18,15,162.0,30.0,1.1,17.5,51.5,22.66,12.12
2016,4,18,18,30,0.0,15.0,1.1,17.0,15.0,11.8,0.0
2016,4,18,18,45,0.0,7.5,1.1,16.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,131.5,17.5,0.65,15.5,30.5,13.39,0.0
2016,4,19,6,0,263.0,35.0,0.7,16.0,61.0,26.75,16.91
2016,4,19,6,15,362.5,47.0,0.8,16.5,107.5,38.09,27.64
2016,4,19,6,30,462.0,59.0,0.9,17.0,154.0,69.19,40.9
2016,4,19,6,45,540.0,65.5,1.05,18.0,208.0,115.29,68.38
2016,4,19,7,0,618.0,72.0,1.2,19.0,262.0,170.6,109.24
2016,4,19,7,15,662.5,78.0,1.35,19.5,316.0,226.53,155.52
2016,4,19,7,30,707.0,84.0,1.5,20.0,370.0,286.87,206.52
2016,4,19,7,45,744.0,87.5,1.65,20.5,424.5,347.95,258.1
2016,4,19,8,0,781.0,91.0,1.8,21.0,479.0,409.94,309.44
2016,4,19,8,15,803.5,94.5,1.9,21.5,530.0,467.65,356.27
2016,4,19,8,30,826.0,98.0,2.0,22.0,581.0,525.82,402.0
2016,4,19,8,45,841.5,102.0,2.15,22.5,627.5,580.68,444.09
2016,4,19,9,0,857.0,106.0,2.3,23.0,674.0,634.7,484.34
2016,4,19,9,15,870.0,108.5,2.35,23.5,716.0,679.18,516.41
2016,4,19,9,30,883.0,111.0,2.4,24.0,758.0,726.39,549.45
2016,4,19,9,45,885.5,117.0,2.5,24.5,792.0,767.17,577.35
2016,4,19,10,0,888.0,123.0,2.6,25.0,826.0,805.0,602.17
2016,4,19,10,15,895.0,124.5,2.7,25.0,855.0,839.31,624.95
2016,4,19,10,30,902.0,126.0,2.8,25.0,884.0,870.66,645.7
2016,4,19,10,45,899.5,132.0,2.9,25.0,903.0,894.88,661.69
2016,4,19,11,0,897.0,138.0,3.0,25.0,922.0,915.4,675.32
2016,4,19,11,15,712.5,248.5,3.05,25.0,877.0,890.45,656.68
2016,4,19,11,30,528.0,359.0,3.1,25.0,832.0,830.25,611.76
2016,4,19,11,45,443.5,390.0,3.15,25.0,789.0,785.88,580.33
2016,4,19,12,0,359.0,421.0,3.2,25.0,746.0,725.88,537.85
2016,4,19,12,15,423.5,397.5,3.2,25.0,780.0,775.65,573.81
2016,4,19,12,30,488.0,374.0,3.2,25.0,814.0,810.59,598.85
2016,4,19,12,45,500.5,364.0,3.25,25.0,811.0,807.44,597.22
2016,4,19,13,0,513.0,354.0,3.3,25.0,808.0,801.5,593.99
2016,4,19,13,15,484.0,350.0,3.25,24.5,771.0,762.33,567.88
2016,4,19,13,30,455.0,346.0,3.2,24.0,734.0,721.96,540.84
2016,4,19,13,45,482.5,325.0,3.2,24.0,725.5,712.11,535.21
2016,4,19,14,0,510.0,304.0,3.2,24.0,717.0,698.73,526.79
2016,4,19,14,15,409.5,324.5,3.15,23.5,647.5,620.94,470.89
2016,4,19,14,30,309.0,345.0,3.1,23.0,578.0,537.76,410.51
2016,4,19,14,45,211.0,333.5,3.05,23.0,489.0,434.51,333.75
2016,4,19,15,0,113.0,322.0,3.0,23.0,400.0,340.48,262.35
2016,4,19,15,15,101.0,298.0,2.9,22.5,364.0,306.29,237.16
2016,4,19,15,30,89.0,274.0,2.8,22.0,328.0,273.18,212.26
2016,4,19,15,45,147.0,252.0,2.7,21.5,333.0,285.07,222.14
2016,4,19,16,0,205.0,230.0,2.6,21.0,338.0,282.03,219.44
2016,4,19,16,15,162.5,207.0,2.4,20.5,287.5,233.23,181.1
2016,4,19,16,30,120.0,184.0,2.2,20.0,237.0,189.12,146.48
2016,4,19,16,45,108.5,162.5,2.0,19.5,205.5,159.45,122.59
2016,4,19,17,0,97.0,141.0,1.8,19.0,174.0,131.21,99.71
2016,4,19,17,15,296.0,106.0,1.7,18.0,181.5,127.5,88.1
2016,4,19,17,30,495.0,71.0,1.6,17.0,189.0,100.95,60.6
2016,4,19,17,45,420.5,58.0,1.5,16.5,140.5,54.3,35.3
2016,4,19,18,0,346.0,45.0,1.4,16.0,92.0,36.69,26.17
2016,4,19,18,15,215.0,29.0,1.3,15.5,54.0,22.15,12.1
2016,4,19,18,30,84.0,13.0,1.2,15.0,16.0,10.23,0.0
2016,4,19,18,45,42.0,6.5,1.2,15.0,8.0,5.11,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,18.0,0.8,11.5,33.0,13.81,1.0
2016,4,20,6,0,290.0,36.0,0.8,12.0,66.0,29.42,19.68
2016,4,20,6,15,389.5,47.5,0.9,12.5,113.5,38.61,28.64
2016,4,20,6,30,489.0,59.0,1.0,13.0,161.0,69.75,41.66
2016,4,20,6,45,564.0,65.5,1.1,14.0,215.5,117.07,70.05
2016,4,20,7,0,639.0,72.0,1.2,15.0,270.0,173.17,112.1
2016,4,20,7,15,682.0,78.0,1.2,15.5,325.0,229.88,159.62
2016,4,20,7,30,725.0,84.0,1.2,16.0,380.0,290.8,211.61
2016,4,20,7,45,762.5,86.5,1.25,17.0,435.0,352.11,263.29
2016,4,20,8,0,800.0,89.0,1.3,18.0,490.0,414.27,314.33
2016,4,20,8,15,822.0,92.5,1.45,18.5,541.5,472.61,362.09
2016,4,20,8,30,844.0,96.0,1.6,19.0,593.0,531.33,408.7
2016,4,20,8,45,860.0,99.5,1.8,20.0,640.0,586.74,450.89
2016,4,20,9,0,876.0,103.0,2.0,21.0,687.0,637.11,488.2
2016,4,20,9,15,888.0,105.5,2.05,21.0,728.5,686.06,524.47
2016,4,20,9,30,900.0,108.0,2.1,21.0,770.0,733.18,558.6
2016,4,20,9,45,909.0,110.0,2.2,21.5,805.5,775.6,587.98
2016,4,20,10,0,918.0,112.0,2.3,22.0,841.0,815.49,614.16
2016,4,20,10,15,924.5,113.5,2.4,22.0,870.0,850.21,637.33
2016,4,20,10,30,931.0,115.0,2.5,22.0,899.0,881.84,658.41
2016,4,20,10,45,928.5,120.5,2.6,22.5,918.5,906.3,673.37
2016,4,20,11,0,926.0,126.0,2.7,23.0,938.0,926.97,685.85
2016,4,20,11,15,928.0,127.0,2.75,23.0,951.5,943.77,696.77
2016,4,20,11,30,930.0,128.0,2.8,23.0,965.0,956.9,705.38
2016,4,20,11,45,930.0,128.5,2.85,23.5,969.5,964.07,708.81
2016,4,20,12,0,930.0,129.0,2.9,24.0,974.0,967.48,709.91
2016,4,20,12,15,929.0,129.0,2.95,24.0,970.5,965.76,709.18
2016,4,20,12,30,928.0,129.0,3.0,24.0,967.0,960.28,706.13
2016,4,20,12,45,928.5,126.0,3.05,24.0,956.5,949.71,699.83
2016,4,20,13,0,929.0,123.0,3.1,24.0,946.0,935.37,691.15
2016,4,20,13,15,924.5,122.0,3.1,23.5,926.5,914.83,679.37
2016,4,20,13,30,920.0,121.0,3.1,23.0,907.0,890.81,665.27
2016,4,20,13,45,912.5,120.0,3.15,23.0,880.0,861.0,646.24
2016,4,20,14,0,905.0,119.0,3.2,23.0,853.0,828.14,625.03
2016,4,20,14,15,895.5,117.0,3.2,23.0,819.0,789.99,599.73
2016,4,20,14,30,886.0,115.0,3.2,23.0,785.0,749.28,571.04
2016,4,20,14,45,871.0,114.0,3.25,23.0,744.5,703.43,538.18
2016,4,20,15,0,856.0,113.0,3.3,23.0,704.0,661.07,506.93
2016,4,20,15,15,840.0,110.0,3.25,22.5,658.5,608.85,468.42
2016,4,20,15,30,824.0,107.0,3.2,22.0,613.0,555.67,428.05
2016,4,20,15,45,740.5,114.5,3.2,21.5,541.5,478.07,368.36
2016,4,20,16,0,657.0,122.0,3.2,21.0,470.0,406.82,312.31
2016,4,20,16,15,642.0,111.0,3.05,20.5,422.5,352.48,267.32
2016,4,20,16,30,627.0,100.0,2.9,20.0,375.0,298.65,221.48
2016,4,20,16,45,627.5,91.0,2.75,19.5,336.0,251.37,179.58
2016,4,20,17,0,628.0,82.0,2.6,19.0,297.0,203.16,136.88
2016,4,20,17,15,571.0,74.5,2.3,18.0,244.0,147.14,92.24
2016,4,20,17,30,514.0,67.0,2.0,17.0,191.0,97.58,57.43
2016,4,20,17,45,428.5,56.0,1.7,16.5,142.0,51.4,33.67
2016,4,20,18,0,343.0,45.0,1.4,16.0,93.0,36.62,26.16
2016,4,20,18,15,216.0,30.0,1.35,15.5,55.5,22.88,12.91
2016,4,20,18,30,89.0,15.0,1.3,15.0,18.0,11.42,0.0
2016,4,20,18,45,44.5,7.5,1.3,14.5,9.0,5.9,0.0
2016,4,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,28.0,19.5,0.15,11.5,22.5,15.01,3.07
2016,4,21,6,0,56.0,39.0,0.1,12.0,45.0,29.04,19.57
2016,4,21,6,15,86.5,61.0,0.1,12.5,76.5,44.36,33.88
2016,4,21,6,30,117.0,83.0,0.1,13.0,108.0,66.0,48.04
2016,4,21,6,45,137.5,106.0,0.1,13.5,143.5,94.86,69.47
2016,4,21,7,0,158.0,129.0,0.1,14.0,179.0,126.63,94.47
2016,4,21,7,15,179.0,149.0,0.3,14.5,215.0,158.99,120.74
2016,4,21,7,30,200.0,169.0,0.5,15.0,251.0,193.82,149.3
2016,4,21,7,45,347.0,166.0,0.7,15.5,331.5,261.25,201.11
2016,4,21,8,0,494.0,163.0,0.9,16.0,412.0,347.27,268.08
2016,4,21,8,15,505.0,177.0,1.1,16.5,454.5,394.13,306.0
2016,4,21,8,30,516.0,191.0,1.3,17.0,497.0,441.1,343.3
2016,4,21,8,45,543.5,199.5,1.55,17.5,544.0,492.43,383.23
2016,4,21,9,0,571.0,208.0,1.8,18.0,591.0,544.88,423.17
2016,4,21,9,15,597.0,216.0,1.95,18.0,638.0,601.65,465.76
2016,4,21,9,30,623.0,224.0,2.1,18.0,685.0,653.78,504.38
2016,4,21,9,45,459.0,299.5,2.3,18.5,648.0,621.8,478.38
2016,4,21,10,0,295.0,375.0,2.5,19.0,611.0,569.74,437.43
2016,4,21,10,15,397.5,352.5,2.6,19.0,682.0,642.15,492.38
2016,4,21,10,30,500.0,330.0,2.7,19.0,753.0,732.86,558.38
2016,4,21,10,45,515.5,338.0,2.8,19.5,783.0,766.93,580.94
2016,4,21,11,0,531.0,346.0,2.9,20.0,813.0,799.35,602.53
2016,4,21,11,15,705.5,247.5,2.95,20.0,877.5,877.94,660.94
2016,4,21,11,30,880.0,149.0,3.0,20.0,942.0,927.83,696.09
2016,4,21,11,45,883.5,147.5,3.15,20.0,948.0,935.98,702.05
2016,4,21,12,0,887.0,146.0,3.3,20.0,954.0,940.59,706.06
2016,4,21,12,15,886.5,146.0,3.35,20.0,951.0,939.32,705.53
2016,4,21,12,30,886.0,146.0,3.4,20.0,948.0,934.46,702.72
2016,4,21,12,45,900.5,134.5,3.45,20.5,941.5,929.3,698.5
2016,4,21,13,0,915.0,123.0,3.5,21.0,935.0,919.94,691.54
2016,4,21,13,15,910.5,121.5,3.55,21.0,916.0,899.18,678.24
2016,4,21,13,30,906.0,120.0,3.6,21.0,897.0,875.01,662.66
2016,4,21,13,45,906.0,115.0,3.65,21.0,872.0,847.99,645.09
2016,4,21,14,0,906.0,110.0,3.7,21.0,847.0,817.5,625.03
2016,4,21,14,15,897.5,108.0,3.75,20.5,813.5,780.1,601.12
2016,4,21,14,30,889.0,106.0,3.8,20.0,780.0,740.09,573.7
2016,4,21,14,45,885.0,100.5,3.85,20.0,742.0,697.46,542.52
2016,4,21,15,0,881.0,95.0,3.9,20.0,704.0,652.27,508.64
2016,4,21,15,15,866.5,92.5,3.9,19.5,659.5,601.36,470.27
2016,4,21,15,30,852.0,90.0,3.9,19.0,615.0,549.26,429.79
2016,4,21,15,45,832.0,87.0,3.95,19.0,566.0,494.78,385.48
2016,4,21,16,0,812.0,84.0,4.0,19.0,517.0,437.86,338.01
2016,4,21,16,15,786.0,80.5,3.9,18.5,465.0,378.51,287.83
2016,4,21,16,30,760.0,77.0,3.8,18.0,413.0,320.45,237.46
2016,4,21,16,45,717.5,74.0,3.75,17.5,358.0,260.12,185.14
2016,4,21,17,0,675.0,71.0,3.7,17.0,303.0,201.21,134.52
2016,4,21,17,15,620.5,65.0,3.35,16.5,250.0,144.36,88.47
2016,4,21,17,30,566.0,59.0,3.0,16.0,197.0,93.54,52.79
2016,4,21,17,45,479.0,50.5,2.65,15.5,147.0,46.45,30.15
2016,4,21,18,0,392.0,42.0,2.3,15.0,97.0,34.39,24.37
2016,4,21,18,15,196.0,31.5,2.1,14.5,59.0,23.89,13.98
2016,4,21,18,30,0.0,21.0,1.9,14.0,21.0,15.38,0.0
2016,4,21,18,45,0.0,10.5,1.7,13.5,10.5,8.26,0.0
2016,4,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.0,1.9,11.5,10.0,7.59,0.0
2016,4,22,6,0,0.0,20.0,2.2,12.0,20.0,15.22,7.57
2016,4,22,6,15,0.0,33.0,2.35,12.0,33.0,25.19,16.83
2016,4,22,6,30,0.0,46.0,2.5,12.0,46.0,35.19,24.73
2016,4,22,6,45,0.0,60.5,2.65,12.5,60.5,46.24,34.31
2016,4,22,7,0,0.0,75.0,2.8,13.0,75.0,57.3,43.71
2016,4,22,7,15,0.0,90.0,2.9,13.0,90.0,68.85,53.47
2016,4,22,7,30,0.0,105.0,3.0,13.0,105.0,80.51,63.18
2016,4,22,7,45,0.0,89.5,3.2,13.5,89.5,68.8,52.93
2016,4,22,8,0,0.0,74.0,3.4,14.0,74.0,56.85,42.57
2016,4,22,8,15,34.0,165.5,3.55,14.0,186.0,148.01,118.22
2016,4,22,8,30,68.0,257.0,3.7,14.0,298.0,243.18,195.46
2016,4,22,8,45,34.0,180.0,3.85,14.5,200.5,164.65,131.07
2016,4,22,9,0,0.0,103.0,4.0,15.0,103.0,79.58,60.59
2016,4,22,9,15,0.0,88.0,4.15,15.0,88.0,67.93,50.88
2016,4,22,9,30,0.0,73.0,4.3,15.0,73.0,56.33,41.19
2016,4,22,9,45,0.0,90.0,4.45,15.0,90.0,69.6,52.04
2016,4,22,10,0,0.0,107.0,4.6,15.0,107.0,83.02,62.96
2016,4,22,10,15,6.5,181.5,4.7,15.0,187.5,147.65,115.66
2016,4,22,10,30,13.0,256.0,4.8,15.0,268.0,214.06,168.95
2016,4,22,10,45,6.5,178.0,4.95,15.0,184.0,145.45,113.53
2016,4,22,11,0,0.0,100.0,5.1,15.0,100.0,77.82,58.37
2016,4,22,11,15,0.0,109.0,5.25,15.0,109.0,85.0,64.23
2016,4,22,11,30,0.0,118.0,5.4,15.0,118.0,92.2,70.06
2016,4,22,11,45,2.5,141.0,5.55,15.0,144.0,112.82,86.91
2016,4,22,12,0,5.0,164.0,5.7,15.0,170.0,133.57,103.79
2016,4,22,12,15,7.5,190.0,5.75,15.0,198.0,156.83,122.64
2016,4,22,12,30,10.0,216.0,5.8,15.0,226.0,180.16,141.49
2016,4,22,12,45,5.0,158.0,5.85,15.0,163.0,128.55,99.75
2016,4,22,13,0,0.0,100.0,5.9,15.0,100.0,77.85,58.39
2016,4,22,13,15,0.0,98.0,5.95,14.5,98.0,76.21,57.23
2016,4,22,13,30,0.0,96.0,6.0,14.0,96.0,74.56,56.05
2016,4,22,13,45,9.0,191.0,6.05,14.0,199.0,157.5,124.25
2016,4,22,14,0,18.0,286.0,6.1,14.0,302.0,241.82,192.61
2016,4,22,14,15,10.0,221.5,6.0,13.5,230.0,182.07,144.64
2016,4,22,14,30,2.0,157.0,5.9,13.0,158.0,123.92,97.4
2016,4,22,14,45,3.5,173.5,5.8,13.0,176.0,137.88,109.16
2016,4,22,15,0,5.0,190.0,5.7,13.0,194.0,151.7,120.78
2016,4,22,15,15,24.5,222.5,5.55,13.0,238.0,195.66,157.39
2016,4,22,15,30,44.0,255.0,5.4,13.0,282.0,231.07,186.65
2016,4,22,15,45,22.0,190.0,5.3,13.0,203.5,158.36,127.12
2016,4,22,16,0,0.0,125.0,5.2,13.0,125.0,96.46,75.96
2016,4,22,16,15,368.5,106.5,5.1,13.0,270.0,236.52,187.06
2016,4,22,16,30,737.0,88.0,5.0,13.0,415.0,318.59,241.86
2016,4,22,16,45,703.5,82.0,4.9,13.0,361.5,258.97,188.06
2016,4,22,17,0,670.0,76.0,4.8,13.0,308.0,202.25,137.74
2016,4,22,17,15,615.0,69.5,4.45,12.5,254.5,145.33,91.06
2016,4,22,17,30,560.0,63.0,4.1,12.0,201.0,94.51,55.16
2016,4,22,17,45,474.5,54.0,3.75,11.5,151.0,47.66,37.11
2016,4,22,18,0,389.0,45.0,3.4,11.0,101.0,36.8,26.96
2016,4,22,18,15,250.5,31.5,3.05,10.5,62.0,25.7,15.94
2016,4,22,18,30,112.0,18.0,2.7,10.0,23.0,13.68,0.0
2016,4,22,18,45,56.0,9.0,2.4,10.0,11.5,7.08,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
