Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,5,45,153.5,20.0,2.1,8.5,38.5,15.34,5.22
2016,4,23,6,0,307.0,40.0,2.3,9.0,77.0,32.63,23.06
2016,4,23,6,15,404.0,51.0,2.5,9.5,124.5,41.35,31.55
2016,4,23,6,30,501.0,62.0,2.7,10.0,172.0,70.45,43.4
2016,4,23,6,45,566.0,69.0,2.95,10.5,225.5,117.45,71.7
2016,4,23,7,0,631.0,76.0,3.2,11.0,279.0,171.99,113.49
2016,4,23,7,15,673.5,81.5,3.25,11.5,333.0,227.35,160.85
2016,4,23,7,30,716.0,87.0,3.3,12.0,387.0,286.81,213.1
2016,4,23,7,45,745.5,92.0,3.35,12.5,440.0,345.15,264.74
2016,4,23,8,0,775.0,97.0,3.4,13.0,493.0,406.73,318.01
2016,4,23,8,15,797.0,100.5,3.4,13.0,543.5,463.45,366.78
2016,4,23,8,30,819.0,104.0,3.4,13.0,594.0,520.58,414.57
2016,4,23,8,45,837.5,106.5,3.4,13.5,640.5,574.93,458.07
2016,4,23,9,0,856.0,109.0,3.4,14.0,687.0,628.67,499.77
2016,4,23,9,15,868.0,111.0,3.45,14.5,728.0,671.67,532.55
2016,4,23,9,30,880.0,113.0,3.5,15.0,769.0,717.2,566.24
2016,4,23,9,45,603.0,241.0,3.55,15.5,700.0,675.74,530.16
2016,4,23,10,0,326.0,369.0,3.6,16.0,631.0,584.7,456.89
2016,4,23,10,15,628.0,239.0,3.7,16.0,765.5,737.94,576.51
2016,4,23,10,30,930.0,109.0,3.8,16.0,900.0,867.46,672.52
2016,4,23,10,45,933.5,110.5,3.9,16.5,920.5,893.04,688.17
2016,4,23,11,0,937.0,112.0,4.0,17.0,941.0,915.14,702.11
2016,4,23,11,15,606.0,280.0,4.05,17.0,819.0,813.69,626.33
2016,4,23,11,30,275.0,448.0,4.1,17.0,697.0,663.35,510.22
2016,4,23,11,45,284.0,442.0,4.15,17.0,700.5,668.67,515.26
2016,4,23,12,0,293.0,436.0,4.2,17.0,704.0,672.44,518.38
2016,4,23,12,15,351.5,415.5,4.2,17.0,736.5,705.42,543.87
2016,4,23,12,30,410.0,395.0,4.2,17.0,769.0,749.4,576.69
2016,4,23,12,45,674.0,253.0,4.2,17.5,858.5,854.44,657.17
2016,4,23,13,0,938.0,111.0,4.2,18.0,948.0,922.51,705.67
2016,4,23,13,15,933.5,110.0,4.2,18.0,929.0,901.79,691.23
2016,4,23,13,30,929.0,109.0,4.2,18.0,910.0,877.59,675.01
2016,4,23,13,45,917.0,111.0,4.2,18.0,881.5,846.77,654.11
2016,4,23,14,0,905.0,113.0,4.2,18.0,853.0,813.12,631.16
2016,4,23,14,15,896.0,111.5,4.25,17.5,819.5,775.9,606.67
2016,4,23,14,30,887.0,110.0,4.3,17.0,786.0,736.12,578.66
2016,4,23,14,45,868.0,111.0,4.35,17.0,745.0,689.58,543.81
2016,4,23,15,0,849.0,112.0,4.4,17.0,704.0,646.53,510.67
2016,4,23,15,15,832.5,109.5,4.4,16.5,658.5,595.06,471.23
2016,4,23,15,30,816.0,107.0,4.4,16.0,613.0,542.69,429.92
2016,4,23,15,45,788.0,105.5,4.45,16.0,562.5,485.1,382.67
2016,4,23,16,0,760.0,104.0,4.5,16.0,512.0,428.37,334.85
2016,4,23,16,15,731.0,99.5,4.4,15.5,460.0,368.4,283.72
2016,4,23,16,30,702.0,95.0,4.3,15.0,408.0,311.22,233.78
2016,4,23,16,45,657.5,90.5,4.25,15.0,354.0,252.12,181.99
2016,4,23,17,0,613.0,86.0,4.2,15.0,300.0,197.21,134.55
2016,4,23,17,15,556.5,78.0,3.95,14.5,247.5,142.34,90.44
2016,4,23,17,30,500.0,70.0,3.7,14.0,195.0,93.9,56.75
2016,4,23,17,45,417.0,59.5,3.45,13.5,146.5,49.85,38.77
2016,4,23,18,0,334.0,49.0,3.2,13.0,98.0,37.27,27.17
2016,4,23,18,15,212.5,33.5,3.05,12.5,60.0,25.42,15.7
2016,4,23,18,30,91.0,18.0,2.9,12.0,22.0,13.65,0.0
2016,4,23,18,45,45.5,9.0,2.75,11.5,11.0,7.08,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.55,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.7,9.0,6.0,4.72,0.0
2016,4,24,5,45,28.5,26.0,2.9,9.5,29.5,19.59,8.94
2016,4,24,6,0,57.0,46.0,3.1,10.0,53.0,33.77,24.03
2016,4,24,6,15,95.0,69.0,3.2,10.0,87.5,49.6,38.89
2016,4,24,6,30,133.0,92.0,3.3,10.0,122.0,71.91,53.54
2016,4,24,6,45,157.0,115.0,3.4,10.0,159.5,102.16,76.19
2016,4,24,7,0,181.0,138.0,3.5,10.0,197.0,135.68,103.27
2016,4,24,7,15,221.0,152.5,3.45,10.0,237.5,172.64,133.62
2016,4,24,7,30,261.0,167.0,3.4,10.0,278.0,211.82,166.54
2016,4,24,7,45,186.0,195.5,3.4,10.5,280.0,222.09,178.08
2016,4,24,8,0,111.0,224.0,3.4,11.0,282.0,227.89,184.44
2016,4,24,8,15,394.5,193.0,3.4,11.0,426.0,353.42,284.95
2016,4,24,8,30,678.0,162.0,3.4,11.0,570.0,498.96,400.79
2016,4,24,8,45,474.0,235.0,3.4,11.5,530.5,479.12,385.22
2016,4,24,9,0,270.0,308.0,3.4,12.0,491.0,434.43,348.81
2016,4,24,9,15,189.0,332.0,3.4,12.5,464.0,407.21,326.25
2016,4,24,9,30,108.0,356.0,3.4,13.0,437.0,371.18,296.08
2016,4,24,9,45,200.0,368.0,3.45,13.5,526.5,465.46,369.97
2016,4,24,10,0,292.0,380.0,3.5,14.0,616.0,567.14,447.18
2016,4,24,10,15,317.5,387.0,3.5,14.5,651.5,604.78,474.05
2016,4,24,10,30,343.0,394.0,3.5,15.0,687.0,642.5,500.97
2016,4,24,10,45,294.0,418.0,3.55,15.5,673.5,633.15,491.6
2016,4,24,11,0,245.0,442.0,3.6,16.0,660.0,605.23,469.04
2016,4,24,11,15,128.0,332.5,3.7,16.0,446.5,409.85,321.44
2016,4,24,11,30,11.0,223.0,3.8,16.0,233.0,186.49,145.19
2016,4,24,11,45,9.0,202.5,3.9,16.5,211.5,168.15,130.66
2016,4,24,12,0,7.0,182.0,4.0,17.0,190.0,149.8,115.78
2016,4,24,12,15,61.5,321.0,4.25,17.0,378.0,327.8,257.29
2016,4,24,12,30,116.0,460.0,4.5,17.0,566.0,517.65,402.1
2016,4,24,12,45,67.5,387.5,4.75,17.0,449.0,391.13,305.43
2016,4,24,13,0,19.0,315.0,5.0,17.0,332.0,269.05,210.3
2016,4,24,13,15,66.5,371.5,5.15,16.5,429.5,372.62,293.21
2016,4,24,13,30,114.0,428.0,5.3,16.0,527.0,475.09,373.61
2016,4,24,13,45,119.5,415.5,5.45,16.0,516.5,463.65,365.27
2016,4,24,14,0,125.0,403.0,5.6,16.0,506.0,451.36,356.58
2016,4,24,14,15,191.0,382.5,5.65,15.5,532.5,475.72,378.05
2016,4,24,14,30,257.0,362.0,5.7,15.0,559.0,506.88,404.27
2016,4,24,14,45,292.5,334.0,5.8,15.0,547.5,493.07,394.48
2016,4,24,15,0,328.0,306.0,5.9,15.0,536.0,475.64,381.58
2016,4,24,15,15,241.0,296.5,5.95,14.5,459.5,390.4,314.3
2016,4,24,15,30,154.0,287.0,6.0,14.0,383.0,322.62,260.2
2016,4,24,15,45,344.5,224.5,6.05,14.0,417.0,358.77,289.02
2016,4,24,16,0,535.0,162.0,6.1,14.0,451.0,374.26,298.18
2016,4,24,16,15,572.5,146.5,6.0,13.5,427.5,342.61,268.97
2016,4,24,16,30,610.0,131.0,5.9,13.0,404.0,310.34,237.93
2016,4,24,16,45,543.0,128.0,5.85,12.5,348.5,247.33,184.11
2016,4,24,17,0,476.0,125.0,5.8,12.0,293.0,195.54,140.7
2016,4,24,17,15,416.5,112.0,5.65,11.5,241.0,144.47,99.77
2016,4,24,17,30,357.0,99.0,5.5,11.0,189.0,100.27,68.35
2016,4,24,17,45,276.5,81.5,5.4,10.5,141.5,59.68,48.07
2016,4,24,18,0,196.0,64.0,5.3,10.0,94.0,46.4,35.64
2016,4,24,18,15,98.0,42.0,5.15,9.5,57.0,30.72,20.56
2016,4,24,18,30,0.0,20.0,5.0,9.0,20.0,14.94,0.0
2016,4,24,18,45,0.0,10.0,4.9,9.0,10.0,7.87,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,6.0,3.25,6.0,6.5,0.0,0.0
2016,4,25,5,30,52.0,12.0,3.3,6.0,13.0,9.44,0.0
2016,4,25,5,45,212.5,25.5,3.35,6.5,49.5,20.76,10.59
2016,4,25,6,0,373.0,39.0,3.4,7.0,86.0,32.02,22.87
2016,4,25,6,15,466.0,48.5,3.6,7.5,135.5,39.69,30.37
2016,4,25,6,30,559.0,58.0,3.8,8.0,185.0,68.13,41.09
2016,4,25,6,45,631.0,62.0,4.0,8.5,241.0,116.66,69.08
2016,4,25,7,0,703.0,66.0,4.2,9.0,297.0,176.04,114.59
2016,4,25,7,15,742.0,71.0,4.3,9.5,352.5,233.73,164.68
2016,4,25,7,30,781.0,76.0,4.4,10.0,408.0,295.01,219.56
2016,4,25,7,45,812.0,78.5,4.55,10.5,463.0,354.56,273.39
2016,4,25,8,0,843.0,81.0,4.7,11.0,518.0,416.0,327.96
2016,4,25,8,15,863.0,84.0,4.75,11.0,569.0,473.62,378.88
2016,4,25,8,30,883.0,87.0,4.8,11.0,620.0,531.44,428.65
2016,4,25,8,45,898.0,89.5,4.9,11.5,667.5,585.75,473.67
2016,4,25,9,0,913.0,92.0,5.0,12.0,715.0,638.97,516.55
2016,4,25,9,15,924.5,94.0,5.05,12.5,757.0,688.11,554.99
2016,4,25,9,30,936.0,96.0,5.1,13.0,799.0,735.29,590.95
2016,4,25,9,45,945.0,97.0,5.2,13.5,834.5,777.55,622.63
2016,4,25,10,0,954.0,98.0,5.3,14.0,870.0,817.18,650.77
2016,4,25,10,15,960.5,99.5,5.4,14.0,899.0,852.47,676.2
2016,4,25,10,30,967.0,101.0,5.5,14.0,928.0,884.58,699.27
2016,4,25,10,45,970.0,102.5,5.65,14.0,949.0,910.44,718.1
2016,4,25,11,0,973.0,104.0,5.8,14.0,970.0,932.66,734.38
2016,4,25,11,15,975.5,104.5,5.85,14.0,983.5,949.79,746.49
2016,4,25,11,30,978.0,105.0,5.9,14.0,997.0,963.11,755.98
2016,4,25,11,45,977.5,106.0,6.0,14.5,1001.5,970.37,760.07
2016,4,25,12,0,977.0,107.0,6.1,15.0,1006.0,973.7,761.46
2016,4,25,12,15,561.5,287.0,6.1,15.0,803.5,789.16,622.17
2016,4,25,12,30,146.0,467.0,6.1,15.0,601.0,549.09,431.43
2016,4,25,12,45,354.0,404.0,6.2,15.0,723.0,686.54,542.1
2016,4,25,13,0,562.0,341.0,6.3,15.0,845.0,816.92,643.69
2016,4,25,13,15,749.0,230.0,6.2,15.0,887.0,868.43,685.7
2016,4,25,13,30,936.0,119.0,6.1,15.0,929.0,885.96,700.31
2016,4,25,13,45,929.0,118.0,6.1,15.0,902.0,856.26,679.12
2016,4,25,14,0,922.0,117.0,6.1,15.0,875.0,823.44,655.8
2016,4,25,14,15,630.5,230.0,6.0,15.0,739.0,693.29,553.01
2016,4,25,14,30,339.0,343.0,5.9,15.0,603.0,545.89,435.41
2016,4,25,14,45,610.5,225.5,5.8,15.0,664.5,623.37,499.26
2016,4,25,15,0,882.0,108.0,5.7,15.0,726.0,652.7,523.68
2016,4,25,15,15,866.5,105.0,5.6,14.5,680.0,604.5,485.05
2016,4,25,15,30,851.0,102.0,5.5,14.0,634.0,550.8,441.44
2016,4,25,15,45,832.0,98.5,5.4,14.0,584.5,494.22,393.59
2016,4,25,16,0,813.0,95.0,5.3,14.0,535.0,437.53,344.47
2016,4,25,16,15,785.5,91.0,5.2,13.5,481.5,377.49,292.23
2016,4,25,16,30,758.0,87.0,5.1,13.0,428.0,318.91,240.14
2016,4,25,16,45,721.5,81.5,5.0,13.0,373.5,256.21,184.21
2016,4,25,17,0,685.0,76.0,4.9,13.0,319.0,198.74,133.62
2016,4,25,17,15,631.0,69.5,4.55,12.5,264.5,141.66,87.43
2016,4,25,17,30,577.0,63.0,4.2,12.0,210.0,90.54,52.54
2016,4,25,17,45,494.0,54.5,3.9,11.5,159.5,44.36,34.23
2016,4,25,18,0,411.0,46.0,3.6,11.0,109.0,37.63,27.8
2016,4,25,18,15,279.5,33.0,3.4,10.5,68.0,26.95,17.4
2016,4,25,18,30,148.0,20.0,3.2,10.0,27.0,15.26,0.0
2016,4,25,18,45,74.0,10.0,3.0,9.5,13.5,7.87,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.05,8.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.1,8.0,12.0,9.44,0.0
2016,4,26,5,45,103.5,29.0,2.2,8.5,42.5,21.81,11.79
2016,4,26,6,0,207.0,46.0,2.3,9.0,73.0,34.34,24.8
2016,4,26,6,15,265.5,63.5,2.25,9.0,114.5,46.9,36.73
2016,4,26,6,30,324.0,81.0,2.2,9.0,156.0,72.24,50.05
2016,4,26,6,45,380.0,90.5,2.2,9.5,200.5,109.28,73.09
2016,4,26,7,0,436.0,100.0,2.2,10.0,245.0,152.7,106.05
2016,4,26,7,15,426.0,122.5,2.2,10.5,284.0,197.77,145.8
2016,4,26,7,30,416.0,145.0,2.2,11.0,323.0,241.44,184.76
2016,4,26,7,45,579.5,127.5,2.25,12.0,410.0,314.73,242.73
2016,4,26,8,0,743.0,110.0,2.3,13.0,497.0,399.43,310.32
2016,4,26,8,15,765.5,114.0,2.35,13.5,546.5,455.33,357.07
2016,4,26,8,30,788.0,118.0,2.4,14.0,596.0,512.08,403.19
2016,4,26,8,45,804.0,121.5,2.5,14.5,641.5,564.23,444.63
2016,4,26,9,0,820.0,125.0,2.6,15.0,687.0,615.62,484.32
2016,4,26,9,15,832.5,128.0,2.6,15.0,727.5,663.3,520.71
2016,4,26,9,30,845.0,131.0,2.6,15.0,768.0,709.35,555.06
2016,4,26,9,45,846.0,138.0,2.65,15.5,800.5,748.98,583.07
2016,4,26,10,0,847.0,145.0,2.7,16.0,833.0,785.71,608.41
2016,4,26,10,15,689.5,236.5,2.7,16.0,808.5,776.87,598.37
2016,4,26,10,30,532.0,328.0,2.7,16.0,784.0,746.27,573.04
2016,4,26,10,45,524.5,342.5,2.7,16.5,801.0,767.07,586.38
2016,4,26,11,0,517.0,357.0,2.7,17.0,818.0,785.21,597.3
2016,4,26,11,15,516.0,365.0,2.8,17.0,831.0,800.76,608.31
2016,4,26,11,30,515.0,373.0,2.9,17.0,844.0,813.78,617.57
2016,4,26,11,45,682.0,272.5,3.0,17.5,899.5,879.33,666.71
2016,4,26,12,0,849.0,172.0,3.1,18.0,955.0,929.99,702.9
2016,4,26,12,15,848.0,171.5,3.25,18.0,951.5,927.63,701.94
2016,4,26,12,30,847.0,171.0,3.4,18.0,948.0,921.71,699.05
2016,4,26,12,45,552.5,308.5,3.55,18.0,813.0,786.46,600.7
2016,4,26,13,0,258.0,446.0,3.7,18.0,678.0,634.12,485.74
2016,4,26,13,15,405.5,386.0,3.8,17.5,742.0,697.66,537.87
2016,4,26,13,30,553.0,326.0,3.9,17.0,806.0,768.19,592.88
2016,4,26,13,45,690.0,240.5,4.0,17.0,821.0,789.76,611.73
2016,4,26,14,0,827.0,155.0,4.1,17.0,836.0,791.29,616.41
2016,4,26,14,15,816.5,152.5,4.15,17.0,803.0,753.63,589.0
2016,4,26,14,30,806.0,150.0,4.2,17.0,770.0,713.73,559.68
2016,4,26,14,45,793.0,146.5,4.3,17.0,730.5,669.29,526.65
2016,4,26,15,0,780.0,143.0,4.4,17.0,691.0,623.29,491.72
2016,4,26,15,15,762.5,139.5,4.45,16.5,647.0,574.45,454.37
2016,4,26,15,30,745.0,136.0,4.5,16.0,603.0,523.41,414.21
2016,4,26,15,45,720.5,132.0,4.55,16.0,554.5,468.32,368.98
2016,4,26,16,0,696.0,128.0,4.6,16.0,506.0,413.93,323.18
2016,4,26,16,15,665.5,122.0,4.55,15.5,455.0,356.69,274.6
2016,4,26,16,30,635.0,116.0,4.5,15.0,404.0,301.5,226.81
2016,4,26,16,45,602.5,107.0,4.45,14.5,352.5,245.74,178.3
2016,4,26,17,0,570.0,98.0,4.4,14.0,301.0,192.97,132.94
2016,4,26,17,15,514.0,89.0,4.2,13.5,249.5,140.45,91.29
2016,4,26,17,30,458.0,80.0,4.0,13.0,198.0,91.18,57.3
2016,4,26,17,45,386.0,67.0,3.8,12.5,150.5,50.32,39.41
2016,4,26,18,0,314.0,54.0,3.6,12.0,103.0,40.66,30.39
2016,4,26,18,15,202.5,38.0,3.5,11.5,64.5,28.61,18.84
2016,4,26,18,30,91.0,22.0,3.4,11.0,26.0,16.62,1.17
2016,4,26,18,45,45.5,11.0,3.3,10.5,13.0,8.65,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,1.95,8.0,7.5,5.11,0.0
2016,4,27,5,30,55.0,13.0,2.0,8.0,15.0,10.23,0.0
2016,4,27,5,45,188.5,28.0,2.15,8.5,50.5,21.32,11.77
2016,4,27,6,0,322.0,43.0,2.3,9.0,86.0,34.92,25.38
2016,4,27,6,15,411.0,53.5,2.35,9.5,133.5,43.15,33.32
2016,4,27,6,30,500.0,64.0,2.4,10.0,181.0,68.83,43.42
2016,4,27,6,45,267.0,94.5,2.45,10.5,159.0,98.97,68.8
2016,4,27,7,0,34.0,125.0,2.5,11.0,137.0,99.84,78.9
2016,4,27,7,15,17.0,120.5,2.55,11.0,126.5,95.29,75.68
2016,4,27,7,30,0.0,116.0,2.6,11.0,116.0,88.75,70.58
2016,4,27,7,45,7.5,150.5,2.7,11.5,155.0,117.97,94.65
2016,4,27,8,0,15.0,185.0,2.8,12.0,194.0,148.46,119.45
2016,4,27,8,15,98.0,231.5,2.9,12.0,291.5,228.44,184.33
2016,4,27,8,30,181.0,278.0,3.0,12.0,389.0,321.44,259.01
2016,4,27,8,45,270.0,284.5,3.2,12.5,463.5,395.32,317.41
2016,4,27,9,0,359.0,291.0,3.4,13.0,538.0,469.04,375.17
2016,4,27,9,15,229.0,324.5,3.5,13.5,485.5,423.22,337.75
2016,4,27,9,30,99.0,358.0,3.6,14.0,433.0,364.47,289.52
2016,4,27,9,45,270.0,343.0,3.75,14.5,560.0,502.07,398.12
2016,4,27,10,0,441.0,328.0,3.9,15.0,687.0,640.05,503.21
2016,4,27,10,15,351.5,374.5,4.05,15.0,667.0,615.17,482.39
2016,4,27,10,30,262.0,421.0,4.2,15.0,647.0,595.98,466.12
2016,4,27,10,45,138.0,345.5,4.35,15.0,465.5,420.6,332.07
2016,4,27,11,0,14.0,270.0,4.5,15.0,284.0,226.65,177.99
2016,4,27,11,15,10.5,224.5,4.65,15.0,235.0,186.76,146.47
2016,4,27,11,30,7.0,179.0,4.8,15.0,186.0,147.07,114.57
2016,4,27,11,45,7.0,176.0,4.95,15.0,183.0,144.76,112.75
2016,4,27,12,0,7.0,173.0,5.1,15.0,180.0,142.39,110.84
2016,4,27,12,15,6.0,168.0,5.25,15.0,174.0,137.47,106.86
2016,4,27,12,30,5.0,163.0,5.4,15.0,168.0,132.5,102.85
2016,4,27,12,45,7.5,187.5,5.55,15.0,194.5,154.26,120.55
2016,4,27,13,0,10.0,212.0,5.7,15.0,221.0,176.0,138.18
2016,4,27,13,15,429.5,190.0,5.75,14.5,564.0,559.74,452.05
2016,4,27,13,30,849.0,168.0,5.8,14.0,907.0,863.86,686.62
2016,4,27,13,45,847.5,163.5,5.85,14.0,882.5,836.65,665.55
2016,4,27,14,0,846.0,159.0,5.9,14.0,858.0,806.25,643.22
2016,4,27,14,15,427.5,185.5,5.9,13.5,538.5,501.85,406.73
2016,4,27,14,30,9.0,212.0,5.9,13.0,219.0,172.51,136.95
2016,4,27,14,45,5.0,182.5,5.9,13.0,186.0,145.72,115.51
2016,4,27,15,0,1.0,153.0,5.9,13.0,153.0,119.49,94.09
2016,4,27,15,15,2.0,162.5,5.85,12.5,163.5,127.33,101.04
2016,4,27,15,30,3.0,172.0,5.8,12.0,174.0,135.0,107.88
2016,4,27,15,45,17.0,191.5,5.75,12.0,201.0,156.34,125.92
2016,4,27,16,0,31.0,211.0,5.7,12.0,228.0,180.26,145.93
2016,4,27,16,15,15.5,114.0,5.6,11.5,122.5,93.23,73.6
2016,4,27,16,30,0.0,17.0,5.5,11.0,17.0,12.96,5.54
2016,4,27,16,45,0.0,39.0,5.4,11.0,39.0,29.8,20.15
2016,4,27,17,0,0.0,61.0,5.3,11.0,61.0,46.74,34.88
2016,4,27,17,15,0.0,50.5,5.1,10.5,50.5,38.63,27.98
2016,4,27,17,30,0.0,40.0,4.9,10.0,40.0,30.54,20.98
2016,4,27,17,45,0.0,30.0,4.7,10.0,30.0,22.86,15.07
2016,4,27,18,0,0.0,20.0,4.5,10.0,20.0,15.21,7.96
2016,4,27,18,15,0.0,12.5,4.3,9.5,12.5,9.48,2.56
2016,4,27,18,30,0.0,5.0,4.1,9.0,5.0,3.78,0.0
2016,4,27,18,45,0.0,2.5,3.95,9.0,2.5,1.97,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,2.8,8.0,8.5,5.9,0.0
2016,4,28,5,30,61.0,15.0,2.8,8.0,17.0,11.48,0.0
2016,4,28,5,45,189.0,30.5,2.85,8.5,53.5,23.14,13.55
2016,4,28,6,0,317.0,46.0,2.9,9.0,90.0,35.01,25.52
2016,4,28,6,15,404.5,57.0,2.95,9.0,138.0,45.85,35.84
2016,4,28,6,30,492.0,68.0,3.0,9.0,186.0,70.89,45.9
2016,4,28,6,45,548.0,76.5,3.05,9.5,238.0,116.98,72.92
2016,4,28,7,0,604.0,85.0,3.1,10.0,290.0,169.52,112.78
2016,4,28,7,15,645.5,91.0,3.1,10.0,343.5,222.93,158.31
2016,4,28,7,30,687.0,97.0,3.1,10.0,397.0,280.35,208.98
2016,4,28,7,45,720.0,101.0,3.15,10.5,450.0,336.86,259.02
2016,4,28,8,0,753.0,105.0,3.2,11.0,503.0,395.66,310.16
2016,4,28,8,15,775.5,109.0,3.25,11.5,552.5,452.77,358.87
2016,4,28,8,30,798.0,113.0,3.3,12.0,602.0,508.93,405.45
2016,4,28,8,45,818.5,114.5,3.35,12.5,649.0,561.92,448.27
2016,4,28,9,0,839.0,116.0,3.4,13.0,696.0,614.5,489.55
2016,4,28,9,15,852.0,118.0,3.45,13.5,736.5,662.08,525.91
2016,4,28,9,30,865.0,120.0,3.5,14.0,777.0,701.83,555.7
2016,4,28,9,45,891.5,113.0,3.6,15.0,816.0,746.63,587.78
2016,4,28,10,0,918.0,106.0,3.7,16.0,855.0,790.0,617.8
2016,4,28,10,15,924.5,107.0,3.8,16.5,883.5,823.47,639.94
2016,4,28,10,30,931.0,108.0,3.9,17.0,912.0,853.87,659.82
2016,4,28,10,45,936.5,108.5,4.0,17.5,933.0,879.8,676.47
2016,4,28,11,0,942.0,109.0,4.1,18.0,954.0,902.33,690.73
2016,4,28,11,15,945.0,109.5,4.2,18.0,967.0,919.21,702.42
2016,4,28,11,30,948.0,110.0,4.3,18.0,980.0,932.42,711.68
2016,4,28,11,45,947.0,111.5,4.4,18.5,984.5,939.32,715.44
2016,4,28,12,0,946.0,113.0,4.5,19.0,989.0,942.42,716.87
2016,4,28,12,15,946.0,112.5,4.6,19.0,986.5,940.83,716.57
2016,4,28,12,30,946.0,112.0,4.7,19.0,984.0,935.45,713.77
2016,4,28,12,45,944.0,111.5,4.8,19.0,973.0,924.58,707.23
2016,4,28,13,0,942.0,111.0,4.9,19.0,962.0,910.01,698.17
2016,4,28,13,15,607.5,268.0,4.95,19.0,812.5,774.38,598.1
2016,4,28,13,30,273.0,425.0,5.0,19.0,663.0,610.09,471.31
2016,4,28,13,45,598.0,266.5,5.1,19.0,767.5,733.53,570.68
2016,4,28,14,0,923.0,108.0,5.2,19.0,872.0,806.81,629.94
2016,4,28,14,15,915.0,106.0,5.2,18.5,839.0,769.51,603.78
2016,4,28,14,30,907.0,104.0,5.2,18.0,806.0,729.54,574.91
2016,4,28,14,45,617.5,207.0,5.2,18.0,674.0,605.17,477.34
2016,4,28,15,0,328.0,310.0,5.2,18.0,542.0,472.19,372.58
2016,4,28,15,15,363.5,279.5,5.1,17.5,521.5,448.7,355.36
2016,4,28,15,30,399.0,249.0,5.0,17.0,501.0,421.22,333.91
2016,4,28,15,45,340.5,239.5,4.95,17.0,442.5,363.12,287.22
2016,4,28,16,0,282.0,230.0,4.9,17.0,384.0,310.11,244.42
2016,4,28,16,15,160.5,204.0,4.8,16.5,290.0,222.21,175.01
2016,4,28,16,30,39.0,178.0,4.7,16.0,196.0,149.91,118.7
2016,4,28,16,45,23.5,151.0,4.6,15.5,161.5,120.08,94.82
2016,4,28,17,0,8.0,124.0,4.5,15.0,127.0,94.89,74.67
2016,4,28,17,15,4.0,104.5,4.25,14.0,106.0,78.68,61.53
2016,4,28,17,30,0.0,85.0,4.0,13.0,85.0,63.17,48.68
2016,4,28,17,45,203.0,67.0,3.8,12.5,99.5,49.42,38.66
2016,4,28,18,0,406.0,49.0,3.6,12.0,114.0,39.92,29.81
2016,4,28,18,15,281.5,36.0,3.45,11.5,73.0,29.33,19.65
2016,4,28,18,30,157.0,23.0,3.3,11.0,32.0,17.5,4.12
2016,4,28,18,45,78.5,11.5,3.2,10.5,16.0,9.05,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.2,8.0,5.5,4.33,0.0
2016,4,29,5,30,0.0,11.0,2.2,8.0,11.0,8.37,0.0
2016,4,29,5,45,19.5,31.0,2.25,8.5,34.0,23.29,13.94
2016,4,29,6,0,39.0,51.0,2.3,9.0,57.0,37.46,27.76
2016,4,29,6,15,62.0,74.0,2.2,9.0,87.5,53.28,42.58
2016,4,29,6,30,85.0,97.0,2.1,9.0,118.0,72.35,55.65
2016,4,29,6,45,115.0,116.5,2.05,9.5,152.0,97.55,74.25
2016,4,29,7,0,145.0,136.0,2.0,10.0,186.0,126.51,96.85
2016,4,29,7,15,94.5,154.0,2.0,10.5,189.0,140.4,110.78
2016,4,29,7,30,44.0,172.0,2.0,11.0,192.0,144.91,116.33
2016,4,29,7,45,110.5,202.5,2.05,11.5,259.5,199.14,159.44
2016,4,29,8,0,177.0,233.0,2.1,12.0,327.0,257.73,206.05
2016,4,29,8,15,232.5,249.5,2.15,12.5,385.5,307.65,245.7
2016,4,29,8,30,288.0,266.0,2.2,13.0,444.0,370.22,294.97
2016,4,29,8,45,372.5,262.5,2.25,13.5,510.0,430.28,341.81
2016,4,29,9,0,457.0,259.0,2.3,14.0,576.0,506.71,400.4
2016,4,29,9,15,411.5,295.0,2.4,14.0,593.0,530.84,418.31
2016,4,29,9,30,366.0,331.0,2.5,14.0,610.0,540.65,425.36
2016,4,29,9,45,267.5,368.0,2.7,14.5,577.0,519.05,407.21
2016,4,29,10,0,169.0,405.0,2.9,15.0,544.0,477.6,373.79
2016,4,29,10,15,201.5,416.5,3.0,15.0,587.5,519.89,406.3
2016,4,29,10,30,234.0,428.0,3.1,15.0,631.0,563.17,438.88
2016,4,29,10,45,563.5,283.5,3.25,15.5,786.5,741.15,575.69
2016,4,29,11,0,893.0,139.0,3.4,16.0,942.0,884.58,680.65
2016,4,29,11,15,895.5,139.5,3.45,16.5,954.5,900.2,688.99
2016,4,29,11,30,898.0,140.0,3.5,17.0,967.0,912.35,695.98
2016,4,29,11,45,901.0,138.5,3.55,17.5,971.5,919.72,699.77
2016,4,29,12,0,904.0,137.0,3.6,18.0,976.0,923.53,701.25
2016,4,29,12,15,903.0,137.0,3.75,18.0,973.0,921.54,700.77
2016,4,29,12,30,902.0,137.0,3.9,18.0,970.0,915.96,697.93
2016,4,29,12,45,900.0,136.0,4.05,18.0,959.0,905.1,691.5
2016,4,29,13,0,898.0,135.0,4.2,18.0,948.0,890.72,682.67
2016,4,29,13,15,894.0,134.0,4.35,18.0,929.0,871.21,670.3
2016,4,29,13,30,890.0,133.0,4.5,18.0,910.0,848.36,655.89
2016,4,29,13,45,882.0,132.5,4.65,18.0,883.5,819.58,637.11
2016,4,29,14,0,874.0,132.0,4.8,18.0,857.0,787.91,615.7
2016,4,29,14,15,450.5,216.5,4.85,17.5,590.0,536.28,424.29
2016,4,29,14,30,27.0,301.0,4.9,17.0,323.0,266.75,209.56
2016,4,29,14,45,51.0,310.5,4.95,17.0,348.5,288.14,227.72
2016,4,29,15,0,75.0,320.0,5.0,17.0,374.0,307.16,243.29
2016,4,29,15,15,157.5,302.5,5.0,16.5,405.5,342.27,272.38
2016,4,29,15,30,240.0,285.0,5.0,16.0,437.0,359.99,286.89
2016,4,29,15,45,134.5,247.5,5.0,15.5,331.5,266.27,212.52
2016,4,29,16,0,29.0,210.0,5.0,15.0,226.0,177.94,142.08
2016,4,29,16,15,16.0,179.0,4.9,14.5,188.0,142.96,114.05
2016,4,29,16,30,3.0,148.0,4.8,14.0,150.0,113.91,90.66
2016,4,29,16,45,1.5,126.0,4.7,14.0,127.0,96.18,76.12
2016,4,29,17,0,0.0,104.0,4.6,14.0,104.0,78.87,61.76
2016,4,29,17,15,0.0,86.5,4.35,13.0,86.5,65.42,50.64
2016,4,29,17,30,0.0,69.0,4.1,12.0,69.0,52.16,39.44
2016,4,29,17,45,0.0,52.5,3.95,11.5,52.5,39.85,30.26
2016,4,29,18,0,0.0,36.0,3.8,11.0,36.0,27.51,18.93
2016,4,29,18,15,0.0,23.0,3.7,10.5,23.0,17.53,9.59
2016,4,29,18,30,0.0,10.0,3.6,10.0,10.0,7.59,0.0
2016,4,29,18,45,0.0,5.0,3.55,10.0,5.0,3.93,0.0
2016,4,29,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,66.0,8.5,2.6,8.5,11.5,6.69,0.0
2016,4,30,5,30,132.0,17.0,2.9,9.0,23.0,13.0,0.0
2016,4,30,5,45,267.5,30.0,3.2,9.5,62.0,24.49,15.06
2016,4,30,6,0,403.0,43.0,3.5,10.0,101.0,35.23,25.7
2016,4,30,6,15,487.5,52.0,3.65,10.5,151.0,42.43,32.6
2016,4,30,6,30,572.0,61.0,3.8,11.0,201.0,66.65,41.11
2016,4,30,6,45,622.0,68.5,4.0,12.0,254.5,115.9,68.59
2016,4,30,7,0,672.0,76.0,4.2,13.0,308.0,170.73,109.56
2016,4,30,7,15,710.5,81.5,4.3,13.5,363.0,226.69,156.79
2016,4,30,7,30,749.0,87.0,4.4,14.0,418.0,288.55,210.81
2016,4,30,7,45,773.5,92.0,4.55,14.5,471.0,345.8,261.72
2016,4,30,8,0,798.0,97.0,4.7,15.0,524.0,404.33,312.94
2016,4,30,8,15,819.5,100.5,4.65,15.5,574.5,461.15,361.37
2016,4,30,8,30,841.0,104.0,4.6,16.0,625.0,518.26,408.56
2016,4,30,8,45,854.5,108.0,4.55,16.5,670.5,571.46,451.28
2016,4,30,9,0,868.0,112.0,4.5,17.0,716.0,623.57,491.79
2016,4,30,9,15,880.0,114.5,4.5,17.5,757.0,667.06,524.98
2016,4,30,9,30,892.0,117.0,4.5,18.0,798.0,712.73,558.77
2016,4,30,9,45,908.5,114.5,4.5,18.5,835.0,755.14,589.46
2016,4,30,10,0,925.0,112.0,4.5,19.0,872.0,795.51,617.98
2016,4,30,10,15,931.0,113.0,4.5,19.0,899.5,828.62,640.74
2016,4,30,10,30,937.0,114.0,4.5,19.0,927.0,858.62,661.08
2016,4,30,10,45,939.5,116.0,4.5,19.5,947.0,883.39,676.38
2016,4,30,11,0,942.0,118.0,4.5,20.0,967.0,904.64,689.17
2016,4,30,11,15,944.0,118.5,4.5,20.0,979.0,920.52,699.63
2016,4,30,11,30,946.0,119.0,4.5,20.0,991.0,932.73,707.65
2016,4,30,11,45,946.5,119.0,4.5,20.0,995.5,939.48,712.03
2016,4,30,12,0,947.0,119.0,4.5,20.0,1000.0,942.48,713.96
2016,4,30,12,15,945.5,119.0,4.45,20.0,996.5,939.97,711.84
2016,4,30,12,30,944.0,119.0,4.4,20.0,993.0,933.71,707.3
2016,4,30,12,45,943.5,117.0,4.4,20.5,981.5,922.82,698.72
2016,4,30,13,0,943.0,115.0,4.4,21.0,970.0,908.21,687.73
2016,4,30,13,15,938.5,114.0,4.4,21.0,950.5,887.48,673.97
2016,4,30,13,30,934.0,113.0,4.4,21.0,931.0,863.29,657.86
2016,4,30,13,45,930.5,110.5,4.4,21.0,905.0,835.18,639.01
2016,4,30,14,0,927.0,108.0,4.4,21.0,879.0,803.79,617.79
2016,4,30,14,15,918.5,106.5,4.35,21.0,845.0,766.55,591.06
2016,4,30,14,30,910.0,105.0,4.3,21.0,811.0,726.67,561.67
2016,4,30,14,45,901.5,101.5,4.3,21.0,772.0,682.57,528.77
2016,4,30,15,0,893.0,98.0,4.3,21.0,733.0,636.25,493.45
2016,4,30,15,15,878.5,95.5,4.2,21.0,687.5,585.51,453.69
2016,4,30,15,30,864.0,93.0,4.1,21.0,642.0,533.57,412.03
2016,4,30,15,45,847.0,89.0,4.1,21.0,593.0,479.24,367.59
2016,4,30,16,0,830.0,85.0,4.1,21.0,544.0,422.78,320.28
2016,4,30,16,15,805.0,81.5,3.95,20.5,491.5,363.93,270.45
2016,4,30,16,30,780.0,78.0,3.8,20.0,439.0,306.24,220.54
2016,4,30,16,45,747.5,73.5,3.65,19.5,385.0,247.36,169.66
2016,4,30,17,0,715.0,69.0,3.5,19.0,331.0,191.14,122.08
2016,4,30,17,15,666.5,63.5,3.1,18.0,277.0,132.08,76.51
2016,4,30,17,30,618.0,58.0,2.7,17.0,223.0,80.99,44.75
2016,4,30,17,45,543.5,50.5,2.35,16.5,172.0,41.56,31.14
2016,4,30,18,0,469.0,43.0,2.0,16.0,121.0,35.45,25.47
2016,4,30,18,15,348.0,32.5,1.9,15.0,79.0,26.68,17.24
2016,4,30,18,30,227.0,22.0,1.8,14.0,37.0,18.01,6.04
2016,4,30,18,45,113.5,11.0,1.7,13.5,18.5,8.65,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,84.0,8.5,0.9,11.5,12.5,6.69,0.0
2016,5,1,5,30,168.0,17.0,0.9,12.0,25.0,13.82,0.0
2016,5,1,5,45,302.5,28.5,0.95,13.0,65.0,23.34,14.06
2016,5,1,6,0,437.0,40.0,1.0,14.0,105.0,32.97,23.38
2016,5,1,6,15,517.5,48.0,1.2,14.5,155.0,39.51,29.54
2016,5,1,6,30,598.0,56.0,1.4,15.0,205.0,62.76,37.14
2016,5,1,6,45,650.0,61.5,1.6,15.5,258.5,111.97,63.29
2016,5,1,7,0,702.0,67.0,1.8,16.0,312.0,169.78,105.79
2016,5,1,7,15,737.5,71.5,1.9,17.0,366.0,225.4,151.63
2016,5,1,7,30,773.0,76.0,2.0,18.0,420.0,284.15,201.69
2016,5,1,7,45,799.0,79.5,2.15,19.0,473.0,341.66,251.04
2016,5,1,8,0,825.0,83.0,2.3,20.0,526.0,400.54,300.46
2016,5,1,8,15,844.0,86.0,2.4,20.5,576.0,456.94,347.21
2016,5,1,8,30,863.0,89.0,2.5,21.0,626.0,511.98,391.55
2016,5,1,8,45,877.0,92.0,2.65,21.5,671.5,564.53,432.86
2016,5,1,9,0,891.0,95.0,2.8,22.0,717.0,615.95,472.12
2016,5,1,9,15,902.0,97.0,2.9,22.0,757.5,663.17,508.08
2016,5,1,9,30,913.0,99.0,3.0,22.0,798.0,708.46,541.89
2016,5,1,9,45,918.0,102.5,3.1,22.5,832.0,748.71,570.32
2016,5,1,10,0,923.0,106.0,3.2,23.0,866.0,786.14,596.17
2016,5,1,10,15,929.0,107.0,3.3,23.0,893.5,819.1,618.59
2016,5,1,10,30,935.0,108.0,3.4,23.0,921.0,848.97,638.76
2016,5,1,10,45,936.5,110.5,3.55,23.0,940.5,873.28,655.4
2016,5,1,11,0,938.0,113.0,3.7,23.0,960.0,894.02,669.69
2016,5,1,11,15,940.5,113.5,3.75,23.0,973.0,910.22,680.42
2016,5,1,11,30,943.0,114.0,3.8,23.0,986.0,922.78,688.8
2016,5,1,11,45,941.0,116.0,3.9,23.0,990.0,929.07,693.34
2016,5,1,12,0,939.0,118.0,4.0,23.0,994.0,931.6,695.48
2016,5,1,12,15,938.0,118.0,4.0,23.0,990.5,929.52,694.09
2016,5,1,12,30,937.0,118.0,4.0,23.0,987.0,923.72,690.31
2016,5,1,12,45,931.5,119.5,4.0,23.5,975.0,911.71,681.12
2016,5,1,13,0,926.0,121.0,4.0,24.0,963.0,896.14,669.66
2016,5,1,13,15,922.0,120.0,3.95,23.5,944.0,876.15,657.63
2016,5,1,13,30,918.0,119.0,3.9,23.0,925.0,852.74,643.25
2016,5,1,13,45,909.0,119.5,3.85,23.0,897.5,823.45,623.54
2016,5,1,14,0,900.0,120.0,3.8,23.0,870.0,791.24,601.65
2016,5,1,14,15,891.5,118.5,3.7,23.0,837.0,754.92,575.35
2016,5,1,14,30,883.0,117.0,3.6,23.0,804.0,716.03,546.81
2016,5,1,14,45,869.5,115.5,3.55,23.0,764.0,671.58,513.91
2016,5,1,15,0,856.0,114.0,3.5,23.0,724.0,629.69,482.07
2016,5,1,15,15,840.5,111.0,3.4,22.5,679.5,578.7,443.63
2016,5,1,15,30,825.0,108.0,3.3,22.0,635.0,526.72,403.36
2016,5,1,15,45,804.0,105.0,3.2,22.0,585.5,471.54,358.78
2016,5,1,16,0,783.0,102.0,3.1,22.0,536.0,416.52,313.2
2016,5,1,16,15,756.5,98.0,2.9,21.5,484.5,359.18,265.29
2016,5,1,16,30,730.0,94.0,2.7,21.0,433.0,300.93,215.83
2016,5,1,16,45,692.5,89.0,2.55,20.5,379.0,242.87,166.69
2016,5,1,17,0,655.0,84.0,2.4,20.0,325.0,188.13,121.32
2016,5,1,17,15,603.5,77.0,2.1,19.0,272.0,133.78,80.29
2016,5,1,17,30,552.0,70.0,1.8,18.0,219.0,85.11,50.39
2016,5,1,17,45,475.0,61.0,1.5,17.5,169.0,49.08,37.61
2016,5,1,18,0,398.0,52.0,1.2,17.0,119.0,42.16,31.25
2016,5,1,18,15,281.0,38.5,1.2,16.0,77.5,29.4,19.55
2016,5,1,18,30,164.0,25.0,1.2,15.0,36.0,19.01,7.32
2016,5,1,18,45,82.0,12.5,1.2,14.5,18.0,9.83,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,10.0,0.2,10.5,12.0,7.87,0.0
2016,5,2,5,30,95.0,20.0,0.2,11.0,24.0,15.13,0.0
2016,5,2,5,45,206.5,35.5,0.2,11.5,61.5,26.84,17.35
2016,5,2,6,0,318.0,51.0,0.2,12.0,99.0,38.58,28.66
2016,5,2,6,15,398.5,62.5,0.25,12.5,147.0,47.34,36.87
2016,5,2,6,30,479.0,74.0,0.3,13.0,195.0,71.85,47.77
2016,5,2,6,45,243.0,97.5,0.35,13.5,159.0,96.31,66.88
2016,5,2,7,0,7.0,121.0,0.4,14.0,123.0,91.73,72.11
2016,5,2,7,15,33.0,151.0,0.5,14.5,165.5,121.75,95.71
2016,5,2,7,30,59.0,181.0,0.6,15.0,208.0,154.93,121.7
2016,5,2,7,45,392.0,147.5,0.75,16.0,356.5,256.69,194.84
2016,5,2,8,0,725.0,114.0,0.9,17.0,505.0,386.03,290.96
2016,5,2,8,15,747.0,118.5,1.0,18.0,554.0,440.5,334.17
2016,5,2,8,30,769.0,123.0,1.1,19.0,603.0,495.98,377.23
2016,5,2,8,45,788.0,125.5,1.25,20.0,648.0,547.28,416.18
2016,5,2,9,0,807.0,128.0,1.4,21.0,693.0,598.12,453.6
2016,5,2,9,15,819.5,130.5,1.45,21.5,733.0,644.14,486.75
2016,5,2,9,30,832.0,133.0,1.5,22.0,773.0,688.57,517.9
2016,5,2,9,45,853.0,128.5,1.55,22.5,809.5,723.41,542.1
2016,5,2,10,0,874.0,124.0,1.6,23.0,846.0,763.44,569.23
2016,5,2,10,15,880.5,125.5,1.65,23.0,873.5,795.69,591.17
2016,5,2,10,30,887.0,127.0,1.7,23.0,901.0,825.02,610.29
2016,5,2,10,45,890.5,129.0,1.75,23.5,920.5,849.3,624.84
2016,5,2,11,0,894.0,131.0,1.8,24.0,940.0,870.28,637.21
2016,5,2,11,15,896.5,131.5,1.85,24.0,952.5,885.75,647.27
2016,5,2,11,30,899.0,132.0,1.9,24.0,965.0,897.75,655.19
2016,5,2,11,45,896.0,135.0,1.95,24.0,968.5,903.61,659.24
2016,5,2,12,0,893.0,138.0,2.0,24.0,972.0,905.9,661.11
2016,5,2,12,15,892.0,137.5,2.0,24.0,968.5,903.44,659.51
2016,5,2,12,30,891.0,137.0,2.0,24.0,965.0,897.46,655.77
2016,5,2,12,45,882.5,140.0,2.0,24.0,952.0,884.55,647.61
2016,5,2,13,0,874.0,143.0,2.0,24.0,939.0,868.34,637.4
2016,5,2,13,15,869.0,142.0,2.0,24.0,920.0,848.49,624.87
2016,5,2,13,30,864.0,141.0,2.0,24.0,901.0,825.46,610.25
2016,5,2,13,45,853.0,141.5,2.05,24.0,873.5,806.2,598.36
2016,5,2,14,0,842.0,142.0,2.1,24.0,846.0,773.29,576.27
2016,5,2,14,15,832.5,140.0,2.15,23.5,813.5,736.73,552.49
2016,5,2,14,30,823.0,138.0,2.2,23.0,781.0,697.84,526.45
2016,5,2,14,45,808.0,136.5,2.3,23.0,741.5,653.77,495.23
2016,5,2,15,0,793.0,135.0,2.4,23.0,702.0,608.25,462.11
2016,5,2,15,15,636.0,179.5,2.45,22.5,616.5,523.6,399.47
2016,5,2,15,30,479.0,224.0,2.5,22.0,531.0,442.84,339.03
2016,5,2,15,45,432.0,218.0,2.6,22.0,478.5,388.8,297.44
2016,5,2,16,0,385.0,212.0,2.7,22.0,426.0,332.25,253.19
2016,5,2,16,15,349.0,196.5,2.7,21.5,376.5,283.35,214.5
2016,5,2,16,30,313.0,181.0,2.7,21.0,327.0,237.83,178.06
2016,5,2,16,45,317.0,157.0,2.75,20.5,289.5,199.0,145.49
2016,5,2,17,0,321.0,133.0,2.8,20.0,252.0,159.67,112.57
2016,5,2,17,15,280.5,118.5,2.6,19.0,210.5,121.51,84.0
2016,5,2,17,30,240.0,104.0,2.4,18.0,169.0,87.96,61.82
2016,5,2,17,45,198.5,84.0,2.25,17.5,130.0,60.32,47.46
2016,5,2,18,0,157.0,64.0,2.1,17.0,91.0,46.55,35.07
2016,5,2,18,15,100.0,44.5,1.95,16.0,59.5,32.75,22.45
2016,5,2,18,30,43.0,25.0,1.8,15.0,28.0,18.94,7.82
2016,5,2,18,45,21.5,12.5,1.65,14.5,14.0,9.83,0.0
2016,5,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
