Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,15,16.5,9.5,0.65,11.5,10.5,7.47,0.0
2016,5,3,5,30,33.0,19.0,0.7,12.0,21.0,14.59,0.68
2016,5,3,5,45,98.5,39.0,0.75,12.5,52.5,28.86,19.06
2016,5,3,6,0,164.0,59.0,0.8,13.0,84.0,43.13,32.51
2016,5,3,6,15,214.5,78.0,0.95,13.5,124.5,56.46,44.76
2016,5,3,6,30,265.0,97.0,1.1,14.0,165.0,77.21,56.01
2016,5,3,6,45,319.0,107.5,1.25,14.5,208.0,110.7,75.86
2016,5,3,7,0,373.0,118.0,1.4,15.0,251.0,150.33,104.48
2016,5,3,7,15,359.5,142.5,1.4,15.0,287.0,192.07,140.25
2016,5,3,7,30,346.0,167.0,1.4,15.0,323.0,228.16,171.95
2016,5,3,7,45,384.0,181.5,1.45,15.5,374.0,279.56,213.89
2016,5,3,8,0,422.0,196.0,1.5,16.0,425.0,330.64,255.12
2016,5,3,8,15,386.0,227.0,1.65,17.0,451.5,359.16,278.72
2016,5,3,8,30,350.0,258.0,1.8,18.0,478.0,389.42,302.5
2016,5,3,8,45,246.5,295.0,1.95,19.0,455.5,384.48,298.37
2016,5,3,9,0,143.0,332.0,2.1,20.0,433.0,360.85,279.13
2016,5,3,9,15,255.5,335.5,2.25,20.5,528.0,451.98,348.27
2016,5,3,9,30,368.0,339.0,2.4,21.0,623.0,542.63,415.33
2016,5,3,9,45,233.0,369.0,2.6,21.5,552.0,479.25,366.45
2016,5,3,10,0,98.0,399.0,2.8,22.0,481.0,404.25,308.35
2016,5,3,10,15,143.5,419.0,2.85,22.5,542.5,472.94,359.24
2016,5,3,10,30,189.0,439.0,2.9,23.0,604.0,531.85,401.6
2016,5,3,10,45,323.0,409.0,3.0,23.5,699.0,633.45,475.92
2016,5,3,11,0,457.0,379.0,3.1,24.0,794.0,737.83,550.02
2016,5,3,11,15,651.0,272.0,3.05,23.5,871.5,820.15,611.35
2016,5,3,11,30,845.0,165.0,3.0,23.0,949.0,891.21,663.14
2016,5,3,11,45,496.5,322.0,3.0,23.0,783.5,741.87,554.21
2016,5,3,12,0,148.0,479.0,3.0,23.0,618.0,552.64,413.25
2016,5,3,12,15,289.0,439.0,2.9,23.0,708.5,652.7,488.43
2016,5,3,12,30,430.0,399.0,2.8,23.0,799.0,747.64,556.41
2016,5,3,12,45,307.0,431.5,2.75,23.0,715.5,655.38,489.04
2016,5,3,13,0,184.0,464.0,2.7,23.0,632.0,562.15,420.93
2016,5,3,13,15,244.5,442.5,2.65,22.5,661.0,601.23,451.47
2016,5,3,13,30,305.0,421.0,2.6,22.0,690.0,623.29,469.14
2016,5,3,13,45,312.0,405.5,2.55,22.0,673.5,605.26,456.49
2016,5,3,14,0,319.0,390.0,2.5,22.0,657.0,585.58,442.81
2016,5,3,14,15,344.5,367.0,2.5,21.5,645.0,571.0,434.03
2016,5,3,14,30,370.0,344.0,2.5,21.0,633.0,553.55,422.85
2016,5,3,14,45,454.0,291.5,2.5,20.5,629.5,555.29,426.05
2016,5,3,15,0,538.0,239.0,2.5,20.0,626.0,539.61,415.81
2016,5,3,15,15,535.0,222.0,2.55,19.5,586.5,496.47,383.86
2016,5,3,15,30,532.0,205.0,2.6,19.0,547.0,452.2,350.2
2016,5,3,15,45,554.0,180.0,2.7,19.0,512.0,411.71,317.67
2016,5,3,16,0,576.0,155.0,2.8,19.0,477.0,372.58,284.79
2016,5,3,16,15,468.5,164.0,2.8,18.5,409.5,303.32,230.03
2016,5,3,16,30,361.0,173.0,2.8,18.0,342.0,244.53,183.92
2016,5,3,16,45,443.0,142.5,2.85,17.5,325.5,219.62,159.04
2016,5,3,17,0,525.0,112.0,2.9,17.0,309.0,180.74,122.28
2016,5,3,17,15,472.5,102.0,2.8,16.5,258.0,131.86,85.39
2016,5,3,17,30,420.0,92.0,2.7,16.0,207.0,88.82,58.47
2016,5,3,17,45,357.0,77.5,2.6,15.5,160.5,57.18,45.11
2016,5,3,18,0,294.0,63.0,2.5,15.0,114.0,46.78,35.6
2016,5,3,18,15,199.5,45.5,2.3,14.5,75.0,33.94,23.69
2016,5,3,18,30,105.0,28.0,2.1,14.0,36.0,21.03,9.87
2016,5,3,18,45,52.5,14.0,1.9,13.5,18.0,11.02,0.0
2016,5,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,10.0,1.8,11.0,10.0,7.87,0.0
2016,5,4,5,30,11.0,20.0,1.9,11.0,20.0,15.28,2.35
2016,5,4,5,45,69.5,41.0,2.0,11.5,51.0,30.26,20.42
2016,5,4,6,0,128.0,62.0,2.1,12.0,82.0,44.85,34.17
2016,5,4,6,15,174.0,82.5,2.05,12.0,121.0,58.95,47.26
2016,5,4,6,30,220.0,103.0,2.0,12.0,160.0,79.14,59.06
2016,5,4,6,45,278.0,114.0,1.95,12.5,202.5,109.94,77.58
2016,5,4,7,0,336.0,125.0,1.9,13.0,245.0,148.98,105.91
2016,5,4,7,15,230.5,158.5,1.9,13.0,247.0,172.79,130.8
2016,5,4,7,30,125.0,192.0,1.9,13.0,249.0,183.24,144.11
2016,5,4,7,45,76.0,199.0,1.9,13.5,235.0,178.85,142.01
2016,5,4,8,0,27.0,206.0,1.9,14.0,221.0,171.56,136.73
2016,5,4,8,15,57.0,243.5,1.95,14.0,278.5,216.95,172.99
2016,5,4,8,30,87.0,281.0,2.0,14.0,336.0,265.97,211.77
2016,5,4,8,45,128.0,307.5,2.1,14.5,395.0,322.76,255.9
2016,5,4,9,0,169.0,334.0,2.2,15.0,454.0,376.64,297.21
2016,5,4,9,15,212.0,350.0,2.2,15.5,508.5,426.44,334.77
2016,5,4,9,30,255.0,366.0,2.2,16.0,563.0,489.22,381.35
2016,5,4,9,45,339.0,354.0,2.2,16.5,628.0,549.91,426.42
2016,5,4,10,0,423.0,342.0,2.2,17.0,693.0,625.3,481.17
2016,5,4,10,15,397.5,367.0,2.2,17.0,705.5,631.86,484.77
2016,5,4,10,30,372.0,392.0,2.2,17.0,718.0,646.12,494.07
2016,5,4,10,45,397.5,389.5,2.25,17.5,745.0,674.88,514.09
2016,5,4,11,0,423.0,387.0,2.3,18.0,772.0,714.2,541.01
2016,5,4,11,15,444.5,392.0,2.4,18.5,801.0,744.46,561.53
2016,5,4,11,30,466.0,397.0,2.5,19.0,830.0,773.04,580.79
2016,5,4,11,45,425.0,408.5,2.65,19.5,805.5,751.33,564.41
2016,5,4,12,0,384.0,420.0,2.8,20.0,781.0,716.46,539.29
2016,5,4,12,15,371.0,426.0,2.85,20.0,773.0,709.91,534.86
2016,5,4,12,30,358.0,432.0,2.9,20.0,765.0,701.49,528.92
2016,5,4,12,45,360.0,425.5,3.0,20.0,757.5,693.05,523.69
2016,5,4,13,0,362.0,419.0,3.1,20.0,750.0,682.78,517.14
2016,5,4,13,15,414.0,389.5,3.15,20.0,760.5,702.06,532.34
2016,5,4,13,30,466.0,360.0,3.2,20.0,771.0,707.83,537.87
2016,5,4,13,45,390.0,376.5,3.25,20.0,714.0,638.38,487.34
2016,5,4,14,0,314.0,393.0,3.3,20.0,657.0,582.74,446.3
2016,5,4,14,15,344.0,367.5,3.35,20.0,646.5,569.35,437.77
2016,5,4,14,30,374.0,342.0,3.4,20.0,636.0,552.82,426.43
2016,5,4,14,45,378.5,321.5,3.45,20.0,606.0,521.02,403.13
2016,5,4,15,0,383.0,301.0,3.5,20.0,576.0,487.76,378.34
2016,5,4,15,15,357.5,286.5,3.5,19.5,531.0,441.63,343.72
2016,5,4,15,30,332.0,272.0,3.5,19.0,486.0,396.88,309.55
2016,5,4,15,45,368.0,241.0,3.5,19.0,461.0,368.25,286.37
2016,5,4,16,0,404.0,210.0,3.5,19.0,436.0,341.45,263.47
2016,5,4,16,15,334.0,200.5,3.45,18.5,375.5,278.84,213.87
2016,5,4,16,30,264.0,191.0,3.4,18.0,315.0,229.12,174.63
2016,5,4,16,45,155.5,168.0,3.4,17.5,239.0,165.5,126.01
2016,5,4,17,0,47.0,145.0,3.4,17.0,163.0,116.5,90.19
2016,5,4,17,15,36.0,123.5,3.25,16.5,136.0,94.94,73.16
2016,5,4,17,30,25.0,102.0,3.1,16.0,109.0,75.05,57.49
2016,5,4,17,45,14.5,80.5,3.0,15.5,84.5,58.67,46.44
2016,5,4,18,0,4.0,59.0,2.9,15.0,60.0,43.47,32.72
2016,5,4,18,15,2.0,39.0,2.75,14.5,39.5,29.18,19.63
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,14.49,5.33
2016,5,4,18,45,0.0,9.5,2.5,13.5,9.5,7.47,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,48.0,11.5,0.9,11.0,14.5,9.05,0.0
2016,5,5,5,30,96.0,23.0,1.0,11.0,29.0,17.42,4.68
2016,5,5,5,45,202.5,39.5,1.15,11.5,67.0,29.69,20.05
2016,5,5,6,0,309.0,56.0,1.3,12.0,105.0,42.03,31.74
2016,5,5,6,15,385.5,67.5,1.35,12.0,152.5,50.66,39.9
2016,5,5,6,30,462.0,79.0,1.4,12.0,200.0,69.84,47.71
2016,5,5,6,45,322.5,111.0,1.45,12.5,204.5,112.12,77.74
2016,5,5,7,0,183.0,143.0,1.5,13.0,209.0,134.89,100.86
2016,5,5,7,15,147.5,168.0,1.55,13.0,226.5,159.41,122.97
2016,5,5,7,30,112.0,193.0,1.6,13.0,244.0,180.01,141.74
2016,5,5,7,45,92.5,213.0,1.65,13.5,258.5,194.38,154.1
2016,5,5,8,0,73.0,233.0,1.7,14.0,273.0,209.49,166.56
2016,5,5,8,15,136.5,260.5,1.75,14.5,344.0,269.84,213.84
2016,5,5,8,30,200.0,288.0,1.8,15.0,415.0,332.0,262.0
2016,5,5,8,45,262.0,299.5,1.9,15.5,477.5,394.14,309.72
2016,5,5,9,0,324.0,311.0,2.0,16.0,540.0,454.51,355.52
2016,5,5,9,15,210.0,339.0,2.0,16.0,490.5,415.11,324.66
2016,5,5,9,30,96.0,367.0,2.0,16.0,441.0,364.33,284.54
2016,5,5,9,45,118.0,389.0,2.05,16.5,485.0,414.0,321.9
2016,5,5,10,0,140.0,411.0,2.1,17.0,529.0,454.92,351.74
2016,5,5,10,15,214.5,417.0,2.1,17.0,603.5,522.79,402.79
2016,5,5,10,30,289.0,423.0,2.1,17.0,678.0,606.17,463.81
2016,5,5,10,45,255.5,441.0,2.15,17.5,670.0,603.45,459.59
2016,5,5,11,0,222.0,459.0,2.2,18.0,662.0,585.1,444.92
2016,5,5,11,15,252.5,459.5,2.2,18.0,693.0,629.09,476.79
2016,5,5,11,30,283.0,460.0,2.2,18.0,724.0,659.33,498.4
2016,5,5,11,45,237.5,471.0,2.25,18.0,693.0,618.97,468.84
2016,5,5,12,0,192.0,482.0,2.3,18.0,662.0,590.51,447.81
2016,5,5,12,15,175.0,480.5,2.3,18.0,644.5,574.21,435.95
2016,5,5,12,30,158.0,479.0,2.3,18.0,627.0,556.92,423.26
2016,5,5,12,45,157.0,472.5,2.3,18.0,618.5,547.95,417.03
2016,5,5,13,0,156.0,466.0,2.3,18.0,610.0,538.05,410.1
2016,5,5,13,15,242.5,444.0,2.3,18.0,661.5,597.63,455.33
2016,5,5,13,30,329.0,422.0,2.3,18.0,713.0,639.61,486.99
2016,5,5,13,45,367.5,389.0,2.3,18.0,705.0,630.09,481.12
2016,5,5,14,0,406.0,356.0,2.3,18.0,697.0,627.18,480.03
2016,5,5,14,15,244.5,361.5,2.3,18.0,565.0,492.52,379.84
2016,5,5,14,30,83.0,367.0,2.3,18.0,433.0,357.13,276.82
2016,5,5,14,45,45.0,283.0,2.3,18.0,318.5,258.36,201.48
2016,5,5,15,0,7.0,199.0,2.3,18.0,204.0,158.91,123.33
2016,5,5,15,15,39.0,241.0,2.25,17.5,266.5,214.49,168.5
2016,5,5,15,30,71.0,283.0,2.2,17.0,329.0,260.91,205.47
2016,5,5,15,45,37.5,227.0,2.2,17.0,251.5,196.23,154.42
2016,5,5,16,0,4.0,171.0,2.2,17.0,174.0,132.95,104.16
2016,5,5,16,15,2.0,127.0,2.2,16.5,128.5,98.09,76.21
2016,5,5,16,30,0.0,83.0,2.2,16.0,83.0,63.8,48.16
2016,5,5,16,45,175.0,107.5,2.2,16.0,173.5,126.23,93.65
2016,5,5,17,0,350.0,132.0,2.2,16.0,264.0,163.09,115.76
2016,5,5,17,15,311.0,117.5,2.05,15.5,222.0,121.79,84.24
2016,5,5,17,30,272.0,103.0,1.9,15.0,180.0,86.95,61.56
2016,5,5,17,45,232.0,84.5,1.8,14.5,140.0,61.07,48.76
2016,5,5,18,0,192.0,66.0,1.7,14.0,100.0,48.22,37.09
2016,5,5,18,15,132.5,47.0,1.65,13.5,67.0,34.69,24.57
2016,5,5,18,30,73.0,28.0,1.6,13.0,34.0,21.0,10.68
2016,5,5,18,45,36.5,14.0,1.55,13.0,17.0,11.02,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,10.0,9.5,7.47,0.0
2016,5,6,5,30,0.0,19.0,1.9,10.0,19.0,14.51,3.75
2016,5,6,5,45,22.5,39.0,2.05,10.5,43.0,29.03,19.63
2016,5,6,6,0,45.0,59.0,2.2,11.0,67.0,43.15,32.88
2016,5,6,6,15,64.0,81.5,2.2,11.0,96.5,58.57,47.16
2016,5,6,6,30,83.0,104.0,2.2,11.0,126.0,75.58,58.58
2016,5,6,6,45,101.5,125.0,2.2,11.5,158.0,100.09,76.59
2016,5,6,7,0,120.0,146.0,2.2,12.0,190.0,127.07,97.61
2016,5,6,7,15,182.5,166.5,2.2,12.5,244.5,165.22,126.74
2016,5,6,7,30,245.0,187.0,2.2,13.0,299.0,213.6,164.98
2016,5,6,7,45,420.0,166.5,2.2,13.5,386.0,276.43,212.5
2016,5,6,8,0,595.0,146.0,2.2,14.0,473.0,357.05,275.63
2016,5,6,8,15,587.5,165.5,2.2,14.5,513.0,404.27,315.03
2016,5,6,8,30,580.0,185.0,2.2,15.0,553.0,449.37,351.56
2016,5,6,8,45,428.0,254.0,2.2,15.5,536.0,451.69,354.01
2016,5,6,9,0,276.0,323.0,2.2,16.0,519.0,435.51,340.85
2016,5,6,9,15,300.5,337.5,2.2,16.0,561.5,477.61,373.05
2016,5,6,9,30,325.0,352.0,2.2,16.0,604.0,520.78,405.28
2016,5,6,9,45,203.0,373.5,2.2,16.5,533.5,458.85,356.55
2016,5,6,10,0,81.0,395.0,2.2,17.0,463.0,386.21,299.2
2016,5,6,10,15,97.0,415.5,2.25,17.0,499.5,419.68,324.8
2016,5,6,10,30,113.0,436.0,2.3,17.0,536.0,466.33,359.39
2016,5,6,10,45,67.5,385.5,2.35,17.0,446.0,376.94,291.55
2016,5,6,11,0,22.0,335.0,2.4,17.0,356.0,285.14,220.88
2016,5,6,11,15,63.5,401.0,2.45,17.0,460.5,390.91,302.58
2016,5,6,11,30,105.0,467.0,2.5,17.0,565.0,485.47,373.2
2016,5,6,11,45,72.0,437.0,2.55,17.0,504.5,431.87,332.32
2016,5,6,12,0,39.0,407.0,2.6,17.0,444.0,377.55,291.1
2016,5,6,12,15,33.5,388.5,2.65,16.5,420.5,356.48,275.93
2016,5,6,12,30,28.0,370.0,2.7,16.0,397.0,335.18,260.31
2016,5,6,12,45,22.5,337.5,2.75,16.0,359.5,288.37,224.52
2016,5,6,13,0,17.0,305.0,2.8,16.0,322.0,256.55,200.02
2016,5,6,13,15,13.0,251.0,2.75,15.5,263.5,208.79,163.1
2016,5,6,13,30,9.0,197.0,2.7,15.0,205.0,161.69,126.14
2016,5,6,13,45,22.0,272.5,2.7,15.0,291.5,241.38,189.87
2016,5,6,14,0,35.0,348.0,2.7,15.0,378.0,313.39,246.22
2016,5,6,14,15,21.5,278.5,2.65,15.0,297.0,234.29,184.23
2016,5,6,14,30,8.0,209.0,2.6,15.0,216.0,168.57,132.18
2016,5,6,14,45,4.0,139.0,2.55,15.0,142.5,110.33,85.39
2016,5,6,15,0,0.0,69.0,2.5,15.0,69.0,53.2,38.63
2016,5,6,15,15,0.0,71.5,2.45,14.5,71.5,55.09,40.43
2016,5,6,15,30,0.0,74.0,2.4,14.0,74.0,56.97,42.21
2016,5,6,15,45,1.5,121.5,2.35,14.0,122.5,94.3,73.44
2016,5,6,16,0,3.0,169.0,2.3,14.0,171.0,130.96,103.93
2016,5,6,16,15,1.5,137.5,2.2,14.0,138.5,105.85,83.42
2016,5,6,16,30,0.0,106.0,2.1,14.0,106.0,81.2,63.17
2016,5,6,16,45,0.0,92.0,2.05,14.0,92.0,70.42,54.34
2016,5,6,17,0,0.0,78.0,2.0,14.0,78.0,59.74,45.47
2016,5,6,17,15,0.0,65.5,1.85,13.5,65.5,50.23,37.57
2016,5,6,17,30,0.0,53.0,1.7,13.0,53.0,40.57,29.38
2016,5,6,17,45,0.0,41.0,1.55,13.0,41.0,31.32,22.55
2016,5,6,18,0,0.0,29.0,1.4,13.0,29.0,22.1,14.1
2016,5,6,18,15,0.0,19.5,1.2,12.5,19.5,14.83,7.38
2016,5,6,18,30,0.0,10.0,1.0,12.0,10.0,7.58,0.38
2016,5,6,18,45,0.0,5.0,0.8,12.0,5.0,3.93,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,9.0,2.5,1.97,0.0
2016,5,7,5,30,0.0,5.0,1.4,9.0,5.0,3.78,0.0
2016,5,7,5,45,0.0,12.0,1.45,9.5,12.0,9.1,2.35
2016,5,7,6,0,0.0,19.0,1.5,10.0,19.0,14.44,7.35
2016,5,7,6,15,0.0,27.5,1.5,10.0,27.5,20.94,13.41
2016,5,7,6,30,0.0,36.0,1.5,10.0,36.0,27.46,18.37
2016,5,7,6,45,0.0,44.5,1.5,10.5,44.5,34.0,24.02
2016,5,7,7,0,0.0,53.0,1.5,11.0,53.0,40.56,29.58
2016,5,7,7,15,0.0,92.0,1.5,11.5,92.0,70.33,54.91
2016,5,7,7,30,0.0,131.0,1.5,12.0,131.0,99.75,79.41
2016,5,7,7,45,86.5,187.5,1.55,12.5,235.5,172.63,137.13
2016,5,7,8,0,173.0,244.0,1.6,13.0,340.0,259.17,205.38
2016,5,7,8,15,145.0,267.0,1.6,13.5,352.5,277.19,219.83
2016,5,7,8,30,117.0,290.0,1.6,14.0,365.0,292.21,231.49
2016,5,7,8,45,89.0,301.5,1.6,14.5,361.0,287.97,227.61
2016,5,7,9,0,61.0,313.0,1.6,15.0,357.0,287.1,226.12
2016,5,7,9,15,39.5,293.0,1.6,15.0,322.5,261.57,205.76
2016,5,7,9,30,18.0,273.0,1.6,15.0,288.0,225.83,177.25
2016,5,7,9,45,27.5,311.0,1.65,15.5,334.5,273.64,214.25
2016,5,7,10,0,37.0,349.0,1.7,16.0,381.0,314.6,245.05
2016,5,7,10,15,62.5,387.5,1.7,16.5,442.5,368.9,285.78
2016,5,7,10,30,88.0,426.0,1.7,17.0,504.0,424.79,326.84
2016,5,7,10,45,64.5,411.5,1.7,17.5,469.5,396.48,304.18
2016,5,7,11,0,41.0,397.0,1.7,18.0,435.0,366.74,280.89
2016,5,7,11,15,42.0,404.0,1.65,18.0,443.5,375.0,286.95
2016,5,7,11,30,43.0,411.0,1.6,18.0,452.0,382.98,292.61
2016,5,7,11,45,53.5,428.0,1.55,18.0,478.5,407.5,310.71
2016,5,7,12,0,64.0,445.0,1.5,18.0,505.0,431.73,328.38
2016,5,7,12,15,217.5,435.5,1.5,18.0,639.5,568.45,430.87
2016,5,7,12,30,371.0,426.0,1.5,18.0,774.0,701.59,525.98
2016,5,7,12,45,301.5,444.0,1.5,18.5,725.0,654.63,489.75
2016,5,7,13,0,232.0,462.0,1.5,19.0,676.0,594.65,446.04
2016,5,7,13,15,202.5,455.0,1.55,19.0,639.0,559.24,421.41
2016,5,7,13,30,173.0,448.0,1.6,19.0,602.0,523.94,396.35
2016,5,7,13,45,122.5,421.0,1.7,19.0,528.5,456.16,347.3
2016,5,7,14,0,72.0,394.0,1.8,19.0,455.0,379.15,290.54
2016,5,7,14,15,48.0,345.0,1.9,18.5,385.0,317.13,244.92
2016,5,7,14,30,24.0,296.0,2.0,18.0,315.0,248.59,193.04
2016,5,7,14,45,16.5,253.0,2.1,18.0,266.0,208.08,161.94
2016,5,7,15,0,9.0,210.0,2.2,18.0,217.0,168.57,131.08
2016,5,7,15,15,218.0,229.5,2.2,18.0,372.0,315.26,247.92
2016,5,7,15,30,427.0,249.0,2.2,18.0,527.0,428.35,332.69
2016,5,7,15,45,235.5,239.0,2.25,18.0,390.5,304.01,236.66
2016,5,7,16,0,44.0,229.0,2.3,18.0,254.0,196.01,153.62
2016,5,7,16,15,22.0,175.5,2.25,17.5,188.0,141.36,110.7
2016,5,7,16,30,0.0,122.0,2.2,17.0,122.0,93.2,72.31
2016,5,7,16,45,0.0,114.0,2.2,16.5,114.0,86.74,67.4
2016,5,7,17,0,0.0,106.0,2.2,16.0,106.0,80.21,62.29
2016,5,7,17,15,0.0,89.0,2.05,15.5,89.0,67.22,51.61
2016,5,7,17,30,0.0,72.0,1.9,15.0,72.0,54.4,40.89
2016,5,7,17,45,0.0,56.5,1.8,15.0,56.5,42.89,32.62
2016,5,7,18,0,0.0,41.0,1.7,15.0,41.0,31.36,22.15
2016,5,7,18,15,0.0,27.5,1.55,14.5,27.5,20.98,12.66
2016,5,7,18,30,0.0,14.0,1.4,14.0,14.0,10.64,2.88
2016,5,7,18,45,0.0,7.0,1.25,13.5,7.0,5.51,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,75.5,12.5,0.45,10.0,18.0,9.83,0.0
2016,5,8,5,30,151.0,25.0,0.5,10.0,36.0,18.97,8.09
2016,5,8,5,45,262.5,38.0,0.6,10.5,75.0,28.96,19.77
2016,5,8,6,0,374.0,51.0,0.7,11.0,114.0,41.14,31.22
2016,5,8,6,15,447.0,60.0,0.7,11.5,162.0,48.0,37.68
2016,5,8,6,30,520.0,69.0,0.7,12.0,210.0,63.97,43.41
2016,5,8,6,45,326.0,109.0,0.75,13.0,203.5,108.94,75.02
2016,5,8,7,0,132.0,149.0,0.8,14.0,197.0,130.18,98.6
2016,5,8,7,15,120.0,172.5,0.8,14.5,221.5,155.58,119.81
2016,5,8,7,30,108.0,196.0,0.8,15.0,246.0,179.78,139.97
2016,5,8,7,45,432.0,148.0,0.85,15.5,382.5,263.62,198.75
2016,5,8,8,0,756.0,100.0,0.9,16.0,519.0,377.49,283.42
2016,5,8,8,15,545.0,184.0,1.0,16.5,500.0,393.45,300.98
2016,5,8,8,30,334.0,268.0,1.1,17.0,481.0,383.84,296.51
2016,5,8,8,45,294.5,298.5,1.2,17.5,496.5,407.01,314.56
2016,5,8,9,0,255.0,329.0,1.3,18.0,512.0,426.0,328.45
2016,5,8,9,15,343.5,320.0,1.4,18.5,580.5,486.86,374.0
2016,5,8,9,30,432.0,311.0,1.5,19.0,649.0,562.77,429.41
2016,5,8,9,45,655.0,213.5,1.6,19.5,750.0,657.84,499.86
2016,5,8,10,0,878.0,116.0,1.7,20.0,851.0,744.96,563.79
2016,5,8,10,15,884.5,117.5,1.8,20.0,878.0,776.86,586.22
2016,5,8,10,30,891.0,119.0,1.9,20.0,905.0,805.87,606.07
2016,5,8,10,45,894.5,120.0,2.05,20.5,924.5,829.02,621.09
2016,5,8,11,0,898.0,121.0,2.2,21.0,944.0,848.88,633.91
2016,5,8,11,15,639.5,270.5,2.3,21.0,860.5,796.91,595.03
2016,5,8,11,30,381.0,420.0,2.4,21.0,777.0,701.84,524.37
2016,5,8,11,45,641.5,272.5,2.55,21.0,877.0,812.62,608.67
2016,5,8,12,0,902.0,125.0,2.7,21.0,977.0,885.65,661.94
2016,5,8,12,15,901.5,125.0,2.8,21.0,974.0,883.97,660.93
2016,5,8,12,30,901.0,125.0,2.9,21.0,971.0,878.78,658.27
2016,5,8,12,45,897.0,125.5,3.0,21.0,959.5,867.59,651.62
2016,5,8,13,0,893.0,126.0,3.1,21.0,948.0,852.99,642.7
2016,5,8,13,15,889.0,125.0,3.15,21.0,929.5,833.79,630.33
2016,5,8,13,30,885.0,124.0,3.2,21.0,911.0,811.32,615.73
2016,5,8,13,45,877.5,123.5,3.3,21.0,885.0,783.46,597.57
2016,5,8,14,0,870.0,123.0,3.4,21.0,859.0,752.74,576.12
2016,5,8,14,15,861.5,121.0,3.4,20.5,826.5,717.36,551.58
2016,5,8,14,30,853.0,119.0,3.4,20.0,794.0,679.55,524.7
2016,5,8,14,45,841.0,117.5,3.45,20.0,755.5,637.73,493.39
2016,5,8,15,0,829.0,116.0,3.5,20.0,717.0,598.07,462.81
2016,5,8,15,15,814.5,113.0,3.45,19.5,674.0,549.45,425.42
2016,5,8,15,30,800.0,110.0,3.4,19.0,631.0,499.85,386.19
2016,5,8,15,45,780.5,107.0,3.4,19.0,583.5,447.33,342.98
2016,5,8,16,0,761.0,104.0,3.4,19.0,536.0,394.88,298.72
2016,5,8,16,15,736.0,99.5,3.35,18.5,486.0,339.66,251.88
2016,5,8,16,30,711.0,95.0,3.3,18.0,436.0,283.11,203.24
2016,5,8,16,45,678.0,90.0,3.25,18.0,384.5,228.16,155.87
2016,5,8,17,0,645.0,85.0,3.2,18.0,333.0,176.01,112.47
2016,5,8,17,15,598.0,78.0,3.05,17.5,281.0,123.91,73.96
2016,5,8,17,30,551.0,71.0,2.9,17.0,229.0,76.9,47.26
2016,5,8,17,45,484.0,62.5,2.8,16.5,180.5,50.03,38.7
2016,5,8,18,0,417.0,54.0,2.7,16.0,132.0,43.59,32.79
2016,5,8,18,15,315.0,42.0,2.55,15.5,90.0,34.02,23.9
2016,5,8,18,30,213.0,30.0,2.4,15.0,48.0,22.87,12.8
2016,5,8,18,45,106.5,15.0,2.25,14.5,24.0,11.45,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,103.5,12.5,1.2,10.0,20.0,9.83,0.0
2016,5,9,5,30,207.0,25.0,1.2,10.0,40.0,20.37,9.6
2016,5,9,5,45,319.0,36.5,1.3,10.5,81.0,29.73,20.46
2016,5,9,6,0,431.0,48.0,1.4,11.0,122.0,39.09,29.39
2016,5,9,6,15,215.5,48.5,1.3,11.5,85.5,36.02,26.91
2016,5,9,6,30,0.0,49.0,1.2,12.0,49.0,37.48,26.86
2016,5,9,6,45,0.0,61.0,1.2,12.5,61.0,46.74,34.78
2016,5,9,7,0,0.0,73.0,1.2,13.0,73.0,55.99,42.52
2016,5,9,7,15,0.0,99.5,1.2,13.5,99.5,75.88,59.12
2016,5,9,7,30,0.0,126.0,1.2,14.0,126.0,96.0,75.6
2016,5,9,7,45,0.0,140.0,1.3,14.5,140.0,107.01,84.27
2016,5,9,8,0,0.0,154.0,1.4,15.0,154.0,118.08,92.91
2016,5,9,8,15,6.0,183.0,1.45,15.5,187.0,143.27,112.86
2016,5,9,8,30,12.0,212.0,1.5,16.0,220.0,169.32,133.25
2016,5,9,8,45,15.0,232.0,1.6,17.0,243.0,187.62,146.97
2016,5,9,9,0,18.0,252.0,1.7,18.0,266.0,206.28,160.83
2016,5,9,9,15,21.5,274.5,1.75,18.5,291.5,227.56,176.85
2016,5,9,9,30,25.0,297.0,1.8,19.0,317.0,249.22,192.98
2016,5,9,9,45,71.0,354.0,1.9,19.5,413.0,338.63,261.27
2016,5,9,10,0,117.0,411.0,2.0,20.0,509.0,434.42,332.18
2016,5,9,10,15,175.0,425.0,2.1,20.0,577.0,495.28,377.29
2016,5,9,10,30,233.0,439.0,2.2,20.0,645.0,558.6,423.83
2016,5,9,10,45,382.0,402.5,2.3,20.5,749.5,664.82,501.24
2016,5,9,11,0,531.0,366.0,2.4,21.0,854.0,774.94,578.9
2016,5,9,11,15,732.0,238.5,2.45,21.0,920.5,844.11,630.42
2016,5,9,11,30,933.0,111.0,2.5,21.0,987.0,888.94,662.53
2016,5,9,11,45,935.0,111.0,2.65,21.5,992.0,896.59,667.0
2016,5,9,12,0,937.0,111.0,2.8,22.0,997.0,900.62,669.42
2016,5,9,12,15,936.5,111.0,2.9,22.0,994.0,898.88,668.98
2016,5,9,12,30,936.0,111.0,3.0,22.0,991.0,893.49,666.21
2016,5,9,12,45,933.0,111.0,3.15,22.0,980.0,882.39,659.97
2016,5,9,13,0,930.0,111.0,3.3,22.0,969.0,867.72,651.34
2016,5,9,13,15,926.5,110.5,3.4,22.0,950.5,848.71,639.44
2016,5,9,13,30,923.0,110.0,3.5,22.0,932.0,826.29,625.17
2016,5,9,13,45,918.0,108.5,3.65,22.0,906.5,798.55,607.36
2016,5,9,14,0,913.0,107.0,3.8,22.0,881.0,767.69,586.49
2016,5,9,14,15,905.5,105.5,3.85,21.5,848.5,732.13,562.0
2016,5,9,14,30,898.0,104.0,3.9,21.0,816.0,693.94,534.98
2016,5,9,14,45,887.5,102.5,4.0,21.0,777.5,651.45,503.22
2016,5,9,15,0,877.0,101.0,4.1,21.0,739.0,606.98,469.16
2016,5,9,15,15,864.0,98.5,4.1,20.5,695.5,558.55,431.82
2016,5,9,15,30,851.0,96.0,4.1,20.0,652.0,508.84,392.33
2016,5,9,15,45,833.0,93.5,4.1,20.0,604.0,456.46,348.88
2016,5,9,16,0,815.0,91.0,4.1,20.0,556.0,402.58,303.14
2016,5,9,16,15,792.0,87.5,4.05,19.5,505.0,346.25,255.04
2016,5,9,16,30,769.0,84.0,4.0,19.0,454.0,290.87,206.92
2016,5,9,16,45,737.5,79.5,3.95,18.5,401.0,234.02,158.01
2016,5,9,17,0,706.0,75.0,3.9,18.0,348.0,179.72,112.92
2016,5,9,17,15,661.5,69.5,3.75,17.0,295.5,122.53,70.58
2016,5,9,17,30,617.0,64.0,3.6,16.0,243.0,73.24,43.46
2016,5,9,17,45,550.5,57.0,3.45,15.5,192.0,46.44,35.69
2016,5,9,18,0,484.0,50.0,3.3,15.0,141.0,40.9,30.58
2016,5,9,18,15,378.0,39.5,3.1,14.0,97.5,32.31,22.6
2016,5,9,18,30,272.0,29.0,2.9,13.0,54.0,23.75,13.84
2016,5,9,18,45,136.0,14.5,2.75,12.5,27.0,11.72,0.0
2016,5,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,84.0,14.0,1.05,10.0,20.5,11.02,0.0
2016,5,10,5,30,168.0,28.0,1.1,10.0,41.0,21.22,10.68
2016,5,10,5,45,281.5,41.0,1.15,10.5,82.5,31.22,21.82
2016,5,10,6,0,395.0,54.0,1.2,11.0,124.0,43.63,33.47
2016,5,10,6,15,197.5,67.0,1.2,11.0,102.0,49.51,39.12
2016,5,10,6,30,0.0,80.0,1.2,11.0,80.0,59.57,46.04
2016,5,10,6,45,0.0,98.5,1.25,11.5,98.5,73.54,57.9
2016,5,10,7,0,0.0,117.0,1.3,12.0,117.0,87.73,69.69
2016,5,10,7,15,34.5,154.5,1.3,12.5,171.0,123.23,97.67
2016,5,10,7,30,69.0,192.0,1.3,13.0,225.0,163.36,129.26
2016,5,10,7,45,136.5,218.5,1.3,14.0,292.0,213.88,167.98
2016,5,10,8,0,204.0,245.0,1.3,15.0,359.0,269.4,210.61
2016,5,10,8,15,214.0,268.0,1.25,15.5,397.0,305.09,238.47
2016,5,10,8,30,224.0,291.0,1.2,16.0,435.0,341.52,266.39
2016,5,10,8,45,276.0,302.5,1.2,17.0,492.5,398.28,308.62
2016,5,10,9,0,328.0,314.0,1.2,18.0,550.0,452.79,348.22
2016,5,10,9,15,594.5,220.5,1.15,18.5,676.0,568.01,433.47
2016,5,10,9,30,861.0,127.0,1.1,19.0,802.0,683.74,516.41
2016,5,10,9,45,864.0,132.0,1.1,20.0,834.0,715.3,535.98
2016,5,10,10,0,867.0,137.0,1.1,21.0,866.0,749.92,557.7
2016,5,10,10,15,873.5,138.5,1.05,21.5,893.0,781.36,577.16
2016,5,10,10,30,880.0,140.0,1.0,22.0,920.0,809.93,594.14
2016,5,10,10,45,886.0,140.0,1.0,22.5,940.5,833.86,607.73
2016,5,10,11,0,892.0,140.0,1.0,23.0,961.0,854.65,619.25
2016,5,10,11,15,894.5,141.0,1.0,23.0,973.0,870.1,628.56
2016,5,10,11,30,897.0,142.0,1.0,23.0,985.0,882.14,635.81
2016,5,10,11,45,897.5,142.5,1.0,23.5,989.0,888.65,638.41
2016,5,10,12,0,898.0,143.0,1.0,24.0,993.0,891.68,638.95
2016,5,10,12,15,896.5,142.5,1.1,24.0,989.5,888.76,638.64
2016,5,10,12,30,895.0,142.0,1.2,24.0,986.0,882.38,636.2
2016,5,10,12,45,887.0,145.0,1.35,24.0,972.5,869.99,630.57
2016,5,10,13,0,879.0,148.0,1.5,24.0,959.0,854.33,622.7
2016,5,10,13,15,874.0,147.0,1.65,24.0,940.0,834.69,612.06
2016,5,10,13,30,869.0,146.0,1.8,24.0,921.0,811.87,599.1
2016,5,10,13,45,860.5,145.0,2.0,24.0,894.0,783.35,581.66
2016,5,10,14,0,852.0,144.0,2.2,24.0,867.0,761.15,567.59
2016,5,10,14,15,842.5,142.0,2.3,24.0,834.0,724.78,542.81
2016,5,10,14,30,833.0,140.0,2.4,24.0,801.0,686.07,515.85
2016,5,10,14,45,820.5,137.0,2.55,24.0,762.5,642.52,484.95
2016,5,10,15,0,808.0,134.0,2.7,24.0,724.0,597.33,451.92
2016,5,10,15,15,792.0,131.0,2.8,23.5,680.0,548.89,416.13
2016,5,10,15,30,776.0,128.0,2.9,23.0,636.0,499.65,378.49
2016,5,10,15,45,757.0,123.5,3.0,23.0,588.5,446.13,335.75
2016,5,10,16,0,738.0,119.0,3.1,23.0,541.0,393.34,292.35
2016,5,10,16,15,711.0,114.0,3.15,22.5,490.5,337.86,246.47
2016,5,10,16,30,684.0,109.0,3.2,22.0,440.0,283.94,201.07
2016,5,10,16,45,653.0,102.0,3.25,21.5,388.5,229.39,155.37
2016,5,10,17,0,622.0,95.0,3.3,21.0,337.0,177.5,113.28
2016,5,10,17,15,573.5,87.5,3.15,20.0,285.0,126.38,76.57
2016,5,10,17,30,525.0,80.0,3.0,19.0,233.0,80.59,51.44
2016,5,10,17,45,460.5,69.5,2.95,18.5,184.0,55.17,42.88
2016,5,10,18,0,396.0,59.0,2.9,18.0,135.0,47.35,35.83
2016,5,10,18,15,295.5,46.0,2.75,17.0,93.0,34.89,24.56
2016,5,10,18,30,195.0,33.0,2.6,16.0,51.0,24.97,14.8
2016,5,10,18,45,97.5,16.5,2.5,15.5,25.5,12.55,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.5,0.8,10.5,22.0,10.62,0.0
2016,5,11,5,30,204.0,27.0,0.8,11.0,44.0,20.63,10.54
2016,5,11,5,45,315.0,39.5,0.8,11.5,85.5,32.1,22.57
2016,5,11,6,0,426.0,52.0,0.8,12.0,127.0,42.2,32.1
2016,5,11,6,15,213.0,71.5,0.7,12.5,109.0,52.61,41.68
2016,5,11,6,30,0.0,91.0,0.6,13.0,91.0,66.81,51.85
2016,5,11,6,45,4.5,110.0,0.5,14.0,112.0,81.73,64.03
2016,5,11,7,0,9.0,129.0,0.4,15.0,133.0,97.38,76.41
2016,5,11,7,15,8.0,142.5,0.45,15.5,146.0,108.69,85.39
2016,5,11,7,30,7.0,156.0,0.5,16.0,159.0,119.84,94.12
2016,5,11,7,45,14.0,180.5,0.55,17.0,188.0,141.54,110.84
2016,5,11,8,0,21.0,205.0,0.6,18.0,217.0,164.23,128.08
2016,5,11,8,15,37.5,239.0,0.7,18.5,262.5,202.75,157.75
2016,5,11,8,30,54.0,273.0,0.8,19.0,308.0,240.73,186.57
2016,5,11,8,45,48.5,286.5,0.9,20.0,319.5,252.97,194.98
2016,5,11,9,0,43.0,300.0,1.0,21.0,331.0,264.56,202.84
2016,5,11,9,15,56.0,329.0,1.05,21.5,371.5,299.43,228.57
2016,5,11,9,30,69.0,358.0,1.1,22.0,412.0,335.5,254.73
2016,5,11,9,45,244.5,353.0,1.15,22.5,557.0,474.54,357.8
2016,5,11,10,0,420.0,348.0,1.2,23.0,702.0,615.59,457.57
2016,5,11,10,15,658.0,238.5,1.15,23.0,813.5,719.61,531.09
2016,5,11,10,30,896.0,129.0,1.1,23.0,925.0,810.69,594.39
2016,5,11,10,45,900.0,130.5,1.05,23.5,944.5,834.58,606.52
2016,5,11,11,0,904.0,132.0,1.0,24.0,964.0,855.2,617.17
2016,5,11,11,15,906.0,132.5,1.0,24.0,976.0,869.99,626.02
2016,5,11,11,30,908.0,133.0,1.0,24.0,988.0,881.31,632.79
2016,5,11,11,45,740.0,248.5,1.0,24.5,947.5,867.95,620.61
2016,5,11,12,0,572.0,364.0,1.0,25.0,907.0,825.62,588.33
2016,5,11,12,15,743.5,246.0,1.05,25.0,948.5,869.65,622.01
2016,5,11,12,30,915.0,128.0,1.1,25.0,990.0,884.94,634.11
2016,5,11,12,45,698.0,258.0,1.2,25.5,911.5,830.11,596.2
2016,5,11,13,0,481.0,388.0,1.3,26.0,833.0,750.74,540.19
2016,5,11,13,15,692.0,255.0,1.4,25.5,881.5,799.21,579.92
2016,5,11,13,30,903.0,122.0,1.5,25.0,930.0,815.93,596.82
2016,5,11,13,45,897.5,120.0,1.6,25.0,903.5,788.02,579.64
2016,5,11,14,0,892.0,118.0,1.7,25.0,877.0,757.08,559.64
2016,5,11,14,15,883.5,116.5,1.8,25.0,844.5,721.63,535.98
2016,5,11,14,30,875.0,115.0,1.9,25.0,812.0,683.67,509.94
2016,5,11,14,45,863.5,113.0,2.0,25.0,773.0,641.15,479.91
2016,5,11,15,0,852.0,111.0,2.1,25.0,734.0,596.78,447.64
2016,5,11,15,15,837.5,108.5,2.15,24.5,690.0,551.31,414.1
2016,5,11,15,30,823.0,106.0,2.2,24.0,646.0,501.4,376.17
2016,5,11,15,45,804.5,102.5,2.25,24.0,598.0,448.1,333.78
2016,5,11,16,0,786.0,99.0,2.3,24.0,550.0,394.72,290.1
2016,5,11,16,15,761.5,95.0,2.35,23.5,499.5,339.17,244.27
2016,5,11,16,30,737.0,91.0,2.4,23.0,449.0,284.78,198.52
2016,5,11,16,45,704.0,86.5,2.45,22.5,396.5,226.52,150.04
2016,5,11,17,0,671.0,82.0,2.5,22.0,344.0,173.69,107.46
2016,5,11,17,15,625.5,75.5,2.45,21.0,292.0,121.09,69.96
2016,5,11,17,30,580.0,69.0,2.4,20.0,240.0,73.33,44.56
2016,5,11,17,45,514.0,61.0,2.35,19.5,190.0,49.08,37.41
2016,5,11,18,0,448.0,53.0,2.3,19.0,140.0,42.92,31.86
2016,5,11,18,15,346.5,42.0,2.15,18.0,97.0,34.08,23.8
2016,5,11,18,30,245.0,31.0,2.0,17.0,54.0,25.24,15.11
2016,5,11,18,45,122.5,15.5,1.9,16.0,27.0,11.88,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.5,1.1,11.0,21.5,11.41,0.0
2016,5,12,5,30,173.0,29.0,1.2,11.0,43.0,21.97,11.87
2016,5,12,5,45,269.0,43.5,1.35,11.5,83.0,32.93,23.32
2016,5,12,6,0,365.0,58.0,1.5,12.0,123.0,43.89,33.6
2016,5,12,6,15,182.5,66.0,1.5,12.5,98.5,48.75,38.21
2016,5,12,6,30,0.0,74.0,1.5,13.0,74.0,55.59,42.27
2016,5,12,6,45,0.0,91.5,1.55,13.5,91.5,68.73,53.35
2016,5,12,7,0,0.0,109.0,1.6,14.0,109.0,82.07,64.38
2016,5,12,7,15,0.5,127.5,1.55,14.5,128.0,96.39,76.0
2016,5,12,7,30,1.0,146.0,1.5,15.0,147.0,110.94,87.61
2016,5,12,7,45,0.5,148.5,1.45,16.0,149.0,113.44,89.0
2016,5,12,8,0,0.0,151.0,1.4,17.0,151.0,115.71,90.19
2016,5,12,8,15,42.0,219.5,1.35,17.5,246.5,189.32,148.42
2016,5,12,8,30,84.0,288.0,1.3,18.0,342.0,266.12,207.62
2016,5,12,8,45,105.5,314.0,1.3,19.0,387.5,303.82,235.3
2016,5,12,9,0,127.0,340.0,1.3,20.0,433.0,350.91,269.67
2016,5,12,9,15,199.0,354.5,1.3,20.5,508.5,414.23,316.39
2016,5,12,9,30,271.0,369.0,1.3,21.0,584.0,491.7,372.29
2016,5,12,9,45,310.5,377.0,1.35,21.5,632.5,537.98,404.73
2016,5,12,10,0,350.0,385.0,1.4,22.0,681.0,585.74,437.95
2016,5,12,10,15,228.0,411.5,1.5,22.5,607.0,519.95,388.95
2016,5,12,10,30,106.0,438.0,1.6,23.0,533.0,445.21,333.07
2016,5,12,10,45,292.0,412.0,1.7,23.5,680.0,596.99,444.33
2016,5,12,11,0,478.0,386.0,1.8,24.0,827.0,742.08,545.22
2016,5,12,11,15,677.5,267.5,1.9,24.5,901.5,816.21,597.82
2016,5,12,11,30,877.0,149.0,2.0,25.0,976.0,865.86,632.96
2016,5,12,11,45,878.5,149.0,2.15,25.5,980.5,872.63,636.89
2016,5,12,12,0,880.0,149.0,2.3,26.0,985.0,876.03,639.04
2016,5,12,12,15,879.5,149.0,2.35,26.0,982.0,874.39,638.37
2016,5,12,12,30,879.0,149.0,2.4,26.0,979.0,869.37,635.62
2016,5,12,12,45,880.5,146.0,2.5,26.5,969.5,860.22,629.38
2016,5,12,13,0,882.0,143.0,2.6,27.0,960.0,847.62,620.92
2016,5,12,13,15,878.0,141.5,2.6,26.5,941.5,828.4,609.83
2016,5,12,13,30,874.0,140.0,2.6,26.0,923.0,805.95,596.6
2016,5,12,13,45,872.0,136.5,2.65,26.0,898.5,780.25,579.51
2016,5,12,14,0,870.0,133.0,2.7,26.0,874.0,751.41,559.87
2016,5,12,14,15,861.5,131.0,2.75,26.0,841.5,716.3,535.44
2016,5,12,14,30,853.0,129.0,2.8,26.0,809.0,684.86,512.91
2016,5,12,14,45,703.0,185.0,2.85,26.0,727.5,608.99,457.09
2016,5,12,15,0,553.0,241.0,2.9,26.0,646.0,533.26,401.07
2016,5,12,15,15,680.0,178.5,2.95,25.5,646.5,526.08,396.26
2016,5,12,15,30,807.0,116.0,3.0,25.0,647.0,500.49,375.98
2016,5,12,15,45,788.5,112.0,3.05,24.5,599.5,447.57,334.18
2016,5,12,16,0,770.0,108.0,3.1,24.0,552.0,394.6,291.16
2016,5,12,16,15,745.0,103.5,3.15,23.5,501.0,336.98,243.57
2016,5,12,16,30,720.0,99.0,3.2,23.0,450.0,282.54,197.64
2016,5,12,16,45,685.0,94.0,3.25,22.5,397.5,227.09,151.4
2016,5,12,17,0,650.0,89.0,3.3,22.0,345.0,174.65,109.27
2016,5,12,17,15,603.5,82.5,3.25,21.0,293.0,123.22,72.8
2016,5,12,17,30,557.0,76.0,3.2,20.0,241.0,76.78,48.35
2016,5,12,17,45,485.5,67.5,3.15,19.0,191.0,53.76,41.59
2016,5,12,18,0,414.0,59.0,3.1,18.0,141.0,47.4,35.91
2016,5,12,18,15,316.0,46.5,3.0,17.0,98.0,35.39,25.06
2016,5,12,18,30,218.0,34.0,2.9,16.0,55.0,25.8,15.76
2016,5,12,18,45,109.0,17.0,2.85,15.5,27.5,12.96,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
