Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.5,15.0,1.65,10.0,22.5,11.8,0.0
2016,5,13,5,30,181.0,30.0,1.8,10.0,45.0,22.73,12.79
2016,5,13,5,45,290.0,43.5,1.95,10.5,87.5,33.06,23.56
2016,5,13,6,0,399.0,57.0,2.1,11.0,130.0,45.95,35.59
2016,5,13,6,15,199.5,58.0,2.15,11.5,94.5,42.34,32.61
2016,5,13,6,30,0.0,59.0,2.2,12.0,59.0,45.21,35.23
2016,5,13,6,45,0.0,73.0,2.3,12.5,73.0,55.69,42.41
2016,5,13,7,0,0.0,87.0,2.4,13.0,87.0,66.28,51.24
2016,5,13,7,15,0.0,90.5,2.4,13.5,90.5,69.23,53.46
2016,5,13,7,30,0.0,94.0,2.4,14.0,94.0,72.09,55.56
2016,5,13,7,45,0.0,112.0,2.4,14.5,112.0,85.87,66.76
2016,5,13,8,0,0.0,130.0,2.4,15.0,130.0,99.77,77.89
2016,5,13,8,15,0.0,139.5,2.3,15.5,139.5,107.3,83.64
2016,5,13,8,30,0.0,149.0,2.2,16.0,149.0,114.86,89.37
2016,5,13,8,45,4.0,176.5,2.15,16.5,179.0,138.45,108.05
2016,5,13,9,0,8.0,204.0,2.1,17.0,209.0,162.61,126.93
2016,5,13,9,15,10.0,221.5,2.05,17.5,229.0,178.25,138.8
2016,5,13,9,30,12.0,239.0,2.0,18.0,249.0,194.11,150.76
2016,5,13,9,45,13.5,254.0,1.95,18.5,265.0,207.86,160.95
2016,5,13,10,0,15.0,269.0,1.9,19.0,281.0,221.74,171.14
2016,5,13,10,15,13.0,252.5,1.95,19.5,264.0,207.87,159.85
2016,5,13,10,30,11.0,236.0,2.0,20.0,247.0,193.78,148.5
2016,5,13,10,45,14.0,271.0,2.1,20.5,284.5,224.76,172.12
2016,5,13,11,0,17.0,306.0,2.2,21.0,322.0,256.04,195.56
2016,5,13,11,15,40.0,374.5,2.35,21.0,412.5,344.73,262.85
2016,5,13,11,30,63.0,443.0,2.5,21.0,503.0,423.91,321.58
2016,5,13,11,45,70.0,452.0,2.65,21.5,519.0,438.42,331.57
2016,5,13,12,0,77.0,461.0,2.8,22.0,535.0,452.47,341.52
2016,5,13,12,15,106.5,471.5,2.9,22.0,572.5,486.07,366.82
2016,5,13,12,30,136.0,482.0,3.0,22.0,610.0,531.76,400.5
2016,5,13,12,45,531.0,299.5,3.2,22.5,793.0,721.88,544.86
2016,5,13,13,0,926.0,117.0,3.4,23.0,976.0,859.19,644.61
2016,5,13,13,15,922.0,116.5,3.55,22.5,957.5,840.02,632.9
2016,5,13,13,30,918.0,116.0,3.7,22.0,939.0,817.48,619.89
2016,5,13,13,45,913.5,114.0,3.85,22.0,913.5,790.04,602.01
2016,5,13,14,0,909.0,112.0,4.0,22.0,888.0,759.47,580.68
2016,5,13,14,15,901.5,110.5,4.1,21.5,855.5,724.3,556.45
2016,5,13,14,30,894.0,109.0,4.2,21.0,823.0,686.52,529.66
2016,5,13,14,45,884.5,106.5,4.35,21.0,785.0,644.24,497.99
2016,5,13,15,0,875.0,104.0,4.5,21.0,747.0,599.91,464.1
2016,5,13,15,15,862.0,101.5,4.55,20.5,703.0,551.91,426.96
2016,5,13,15,30,849.0,99.0,4.6,20.0,659.0,502.65,387.62
2016,5,13,15,45,833.5,95.5,4.65,19.5,612.0,450.83,345.04
2016,5,13,16,0,818.0,92.0,4.7,19.0,565.0,397.38,299.87
2016,5,13,16,15,795.0,88.5,4.65,18.5,514.0,341.34,251.54
2016,5,13,16,30,772.0,85.0,4.6,18.0,463.0,286.24,203.32
2016,5,13,16,45,745.0,80.0,4.6,17.5,410.5,230.26,154.84
2016,5,13,17,0,718.0,75.0,4.6,17.0,358.0,176.3,110.0
2016,5,13,17,15,675.0,69.5,4.45,16.0,305.5,119.01,68.15
2016,5,13,17,30,632.0,64.0,4.3,15.0,253.0,69.51,42.3
2016,5,13,17,45,574.5,56.5,4.15,14.5,202.5,46.24,35.68
2016,5,13,18,0,517.0,49.0,4.0,14.0,152.0,40.3,30.24
2016,5,13,18,15,417.5,40.0,3.8,13.5,107.0,32.85,23.25
2016,5,13,18,30,318.0,31.0,3.6,13.0,62.0,25.48,15.85
2016,5,13,18,45,159.0,15.5,3.4,12.5,31.0,12.52,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,14.5,1.8,9.5,25.0,11.11,0.0
2016,5,14,5,30,242.0,29.0,1.9,10.0,50.0,23.68,13.78
2016,5,14,5,45,352.5,39.5,2.05,10.5,93.0,32.2,22.84
2016,5,14,6,0,463.0,50.0,2.2,11.0,136.0,40.78,30.99
2016,5,14,6,15,530.0,57.5,2.25,11.5,185.5,46.66,36.5
2016,5,14,6,30,597.0,65.0,2.3,12.0,235.0,56.95,45.78
2016,5,14,6,45,395.0,108.5,2.4,12.5,230.5,109.83,74.33
2016,5,14,7,0,193.0,152.0,2.5,13.0,226.0,138.49,103.5
2016,5,14,7,15,290.5,161.0,2.6,13.5,290.5,180.01,133.57
2016,5,14,7,30,388.0,170.0,2.7,14.0,355.0,234.58,175.8
2016,5,14,7,45,598.5,129.5,2.8,15.0,451.0,297.82,222.67
2016,5,14,8,0,809.0,89.0,2.9,16.0,547.0,377.3,284.47
2016,5,14,8,15,826.5,92.0,2.9,16.5,595.0,430.85,329.96
2016,5,14,8,30,844.0,95.0,2.9,17.0,643.0,483.48,373.52
2016,5,14,8,45,860.0,96.5,2.95,17.5,688.0,533.56,413.95
2016,5,14,9,0,876.0,98.0,3.0,18.0,733.0,582.72,452.46
2016,5,14,9,15,886.5,100.0,2.95,18.5,772.0,627.81,486.51
2016,5,14,9,30,897.0,102.0,2.9,19.0,811.0,670.99,518.13
2016,5,14,9,45,892.5,110.5,2.9,19.5,841.0,707.54,544.1
2016,5,14,10,0,888.0,119.0,2.9,20.0,871.0,740.64,566.97
2016,5,14,10,15,739.5,218.0,2.9,20.0,857.5,755.9,574.48
2016,5,14,10,30,591.0,317.0,2.9,20.0,844.0,744.19,563.04
2016,5,14,10,45,534.0,352.5,2.95,20.5,836.5,744.04,560.92
2016,5,14,11,0,477.0,388.0,3.0,21.0,829.0,738.95,555.13
2016,5,14,11,15,698.0,254.5,3.1,21.0,909.5,817.49,615.46
2016,5,14,11,30,919.0,121.0,3.2,21.0,990.0,872.72,656.44
2016,5,14,11,45,921.5,120.5,3.3,21.5,995.0,880.18,660.27
2016,5,14,12,0,924.0,120.0,3.4,22.0,1000.0,884.11,662.14
2016,5,14,12,15,923.5,120.0,3.5,22.0,997.0,882.41,661.57
2016,5,14,12,30,923.0,120.0,3.6,22.0,994.0,877.16,658.69
2016,5,14,12,45,919.0,121.0,3.75,22.0,983.0,866.33,652.34
2016,5,14,13,0,915.0,122.0,3.9,22.0,972.0,852.06,643.65
2016,5,14,13,15,911.5,121.0,3.95,22.0,953.5,833.1,631.26
2016,5,14,13,30,908.0,120.0,4.0,22.0,935.0,810.81,616.57
2016,5,14,13,45,901.0,120.0,4.1,22.0,909.5,783.51,598.1
2016,5,14,14,0,894.0,120.0,4.2,22.0,884.0,753.26,576.62
2016,5,14,14,15,886.0,118.0,4.25,21.5,851.5,717.88,551.96
2016,5,14,14,30,878.0,116.0,4.3,21.0,819.0,679.95,524.84
2016,5,14,14,45,865.0,115.0,4.4,21.0,780.5,637.48,492.87
2016,5,14,15,0,852.0,114.0,4.5,21.0,742.0,593.27,458.84
2016,5,14,15,15,838.0,111.5,4.55,20.5,698.5,548.31,423.94
2016,5,14,15,30,824.0,109.0,4.6,20.0,655.0,498.86,384.54
2016,5,14,15,45,805.0,106.0,4.7,20.0,607.0,446.02,340.76
2016,5,14,16,0,786.0,103.0,4.8,20.0,559.0,393.14,295.8
2016,5,14,16,15,761.5,99.0,4.8,19.5,508.0,337.88,248.55
2016,5,14,16,30,737.0,95.0,4.8,19.0,457.0,280.96,199.37
2016,5,14,16,45,704.5,90.0,4.8,18.5,404.5,225.4,151.85
2016,5,14,17,0,672.0,85.0,4.8,18.0,352.0,172.53,108.49
2016,5,14,17,15,627.0,79.0,4.6,17.5,300.0,120.66,71.19
2016,5,14,17,30,582.0,73.0,4.4,17.0,248.0,73.54,46.7
2016,5,14,17,45,517.5,65.0,4.2,16.5,198.0,52.09,40.56
2016,5,14,18,0,453.0,57.0,4.0,16.0,148.0,46.03,35.05
2016,5,14,18,15,353.5,46.0,3.65,15.5,104.5,37.28,26.93
2016,5,14,18,30,254.0,35.0,3.3,15.0,61.0,26.7,16.81
2016,5,14,18,45,127.0,17.5,2.95,14.5,30.5,13.38,0.0
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,90.0,16.5,2.4,11.0,24.5,12.53,0.0
2016,5,15,5,30,180.0,33.0,2.5,11.0,49.0,24.9,14.88
2016,5,15,5,45,288.0,46.0,2.7,11.5,91.5,34.83,25.07
2016,5,15,6,0,396.0,59.0,2.9,12.0,134.0,47.45,36.81
2016,5,15,6,15,216.0,83.0,2.95,12.0,126.0,60.08,48.45
2016,5,15,6,30,36.0,107.0,3.0,12.0,118.0,76.23,63.01
2016,5,15,6,45,45.5,128.5,3.05,12.5,144.5,96.06,75.2
2016,5,15,7,0,55.0,150.0,3.1,13.0,171.0,117.36,91.98
2016,5,15,7,15,27.5,124.5,3.1,13.5,135.0,99.92,78.11
2016,5,15,7,30,0.0,99.0,3.1,14.0,99.0,75.84,58.68
2016,5,15,7,45,26.5,166.5,3.1,14.5,182.0,136.27,107.87
2016,5,15,8,0,53.0,234.0,3.1,15.0,265.0,199.38,158.38
2016,5,15,8,15,65.5,261.0,3.1,15.5,302.0,229.94,182.26
2016,5,15,8,30,78.0,288.0,3.1,16.0,339.0,261.97,207.13
2016,5,15,8,45,179.0,309.0,3.15,16.5,436.0,342.1,269.45
2016,5,15,9,0,280.0,330.0,3.2,17.0,533.0,432.78,338.95
2016,5,15,9,15,300.5,344.5,3.25,17.5,573.5,471.85,368.0
2016,5,15,9,30,321.0,359.0,3.3,18.0,614.0,511.62,397.34
2016,5,15,9,45,619.5,232.0,3.35,18.5,749.0,634.9,492.06
2016,5,15,10,0,918.0,105.0,3.4,19.0,884.0,747.52,577.15
2016,5,15,10,15,923.5,106.5,3.45,19.5,911.0,779.44,598.82
2016,5,15,10,30,929.0,108.0,3.5,20.0,938.0,808.31,617.79
2016,5,15,10,45,931.5,109.5,3.55,20.5,957.0,831.64,632.4
2016,5,15,11,0,934.0,111.0,3.6,21.0,976.0,851.55,644.61
2016,5,15,11,15,936.5,111.5,3.7,21.0,988.5,867.1,655.36
2016,5,15,11,30,939.0,112.0,3.8,21.0,1001.0,879.1,663.78
2016,5,15,11,45,940.0,112.0,3.9,21.5,1005.0,885.85,667.41
2016,5,15,12,0,941.0,112.0,4.0,22.0,1009.0,889.0,668.67
2016,5,15,12,15,940.0,112.0,4.15,22.0,1006.0,886.87,667.96
2016,5,15,12,30,939.0,112.0,4.3,22.0,1003.0,881.13,664.85
2016,5,15,12,45,940.5,109.0,4.45,22.0,992.5,871.27,659.03
2016,5,15,13,0,942.0,106.0,4.6,22.0,982.0,857.72,651.03
2016,5,15,13,15,938.5,105.5,4.7,22.0,963.5,838.74,638.89
2016,5,15,13,30,935.0,105.0,4.8,22.0,945.0,816.32,624.33
2016,5,15,13,45,929.5,104.0,4.9,22.0,919.5,788.66,605.96
2016,5,15,14,0,924.0,103.0,5.0,22.0,894.0,757.89,583.98
2016,5,15,14,15,917.0,101.5,5.05,21.5,862.0,722.72,559.22
2016,5,15,14,30,910.0,100.0,5.1,21.0,830.0,684.87,531.84
2016,5,15,14,45,899.5,98.5,5.2,21.0,791.5,642.4,499.44
2016,5,15,15,0,889.0,97.0,5.3,21.0,753.0,597.93,464.69
2016,5,15,15,15,876.5,95.0,5.25,20.5,709.5,550.22,427.02
2016,5,15,15,30,864.0,93.0,5.2,20.0,666.0,501.17,387.2
2016,5,15,15,45,513.5,176.5,5.2,20.0,510.5,372.63,287.34
2016,5,15,16,0,163.0,260.0,5.2,20.0,355.0,265.64,206.35
2016,5,15,16,15,84.5,210.0,5.15,19.5,259.5,188.06,146.17
2016,5,15,16,30,6.0,160.0,5.1,19.0,164.0,122.7,95.75
2016,5,15,16,45,3.0,135.0,5.05,18.5,137.0,102.56,79.8
2016,5,15,17,0,0.0,110.0,5.0,18.0,110.0,83.04,64.13
2016,5,15,17,15,0.0,94.0,4.8,17.0,94.0,70.81,54.3
2016,5,15,17,30,0.0,78.0,4.6,16.0,78.0,58.72,44.38
2016,5,15,17,45,0.0,62.5,4.45,15.5,62.5,47.29,36.48
2016,5,15,18,0,0.0,47.0,4.3,15.0,47.0,35.89,26.24
2016,5,15,18,15,0.0,33.0,4.0,14.5,33.0,25.21,16.51
2016,5,15,18,30,0.0,19.0,3.7,14.0,19.0,14.46,6.62
2016,5,15,18,45,0.0,9.5,3.45,13.5,9.5,7.21,0.0
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,2.65,10.0,25.5,12.2,0.0
2016,5,16,5,30,206.0,32.0,2.6,10.0,51.0,24.29,14.62
2016,5,16,5,45,300.5,45.5,2.6,10.5,92.5,34.56,24.98
2016,5,16,6,0,395.0,59.0,2.6,11.0,134.0,47.39,36.93
2016,5,16,6,15,232.0,86.0,2.5,11.5,133.5,62.16,50.41
2016,5,16,6,30,69.0,113.0,2.4,12.0,133.0,80.15,66.51
2016,5,16,6,45,81.0,134.5,2.35,12.5,162.5,102.34,79.27
2016,5,16,7,0,93.0,156.0,2.3,13.0,192.0,126.23,97.66
2016,5,16,7,15,193.5,173.0,2.25,13.5,261.5,167.04,126.81
2016,5,16,7,30,294.0,190.0,2.2,14.0,331.0,220.75,167.49
2016,5,16,7,45,277.5,216.5,2.15,15.0,361.5,255.41,196.74
2016,5,16,8,0,261.0,243.0,2.1,16.0,392.0,288.15,223.65
2016,5,16,8,15,261.5,266.5,2.15,16.5,426.5,323.64,252.12
2016,5,16,8,30,262.0,290.0,2.2,17.0,461.0,358.81,279.67
2016,5,16,8,45,548.0,204.5,2.3,18.0,593.5,459.25,355.88
2016,5,16,9,0,834.0,119.0,2.4,19.0,726.0,576.44,443.85
2016,5,16,9,15,845.5,121.0,2.45,19.5,764.5,621.2,477.07
2016,5,16,9,30,857.0,123.0,2.5,20.0,803.0,659.06,505.0
2016,5,16,9,45,880.0,116.5,2.65,20.5,840.0,699.83,534.95
2016,5,16,10,0,903.0,110.0,2.8,21.0,877.0,739.03,563.18
2016,5,16,10,15,909.0,111.0,2.9,21.5,903.5,770.39,584.94
2016,5,16,10,30,915.0,112.0,3.0,22.0,930.0,798.78,603.9
2016,5,16,10,45,919.0,112.5,3.1,22.5,949.5,822.08,618.59
2016,5,16,11,0,923.0,113.0,3.2,23.0,969.0,842.06,631.02
2016,5,16,11,15,925.0,113.5,3.3,23.0,981.0,857.01,641.29
2016,5,16,11,30,927.0,114.0,3.4,23.0,993.0,868.46,649.29
2016,5,16,11,45,928.0,114.5,3.55,23.5,997.5,875.55,653.44
2016,5,16,12,0,929.0,115.0,3.7,24.0,1002.0,879.09,655.26
2016,5,16,12,15,928.0,115.0,3.8,24.0,998.5,876.99,654.36
2016,5,16,12,30,927.0,115.0,3.9,24.0,995.0,871.34,651.16
2016,5,16,12,45,922.5,116.0,4.05,24.0,983.5,860.14,644.48
2016,5,16,13,0,918.0,117.0,4.2,24.0,972.0,845.49,635.48
2016,5,16,13,15,914.5,116.0,4.3,24.0,953.5,826.57,623.31
2016,5,16,13,30,911.0,115.0,4.4,24.0,935.0,804.3,608.81
2016,5,16,13,45,907.5,112.5,4.55,24.0,910.0,777.5,591.08
2016,5,16,14,0,904.0,110.0,4.7,24.0,885.0,747.56,570.26
2016,5,16,14,15,896.0,108.5,4.75,23.5,853.0,712.41,545.8
2016,5,16,14,30,888.0,107.0,4.8,23.0,821.0,674.72,518.85
2016,5,16,14,45,881.5,103.5,4.85,23.0,783.5,633.87,487.89
2016,5,16,15,0,875.0,100.0,4.9,23.0,746.0,590.75,454.44
2016,5,16,15,15,862.0,97.5,4.9,22.5,703.0,543.04,417.34
2016,5,16,15,30,849.0,95.0,4.9,22.0,660.0,494.07,378.14
2016,5,16,15,45,831.5,92.5,4.9,22.0,612.5,442.25,334.91
2016,5,16,16,0,814.0,90.0,4.9,22.0,565.0,389.36,289.82
2016,5,16,16,15,792.0,87.0,4.8,21.5,515.0,334.63,242.92
2016,5,16,16,30,770.0,84.0,4.7,21.0,465.0,280.73,196.13
2016,5,16,16,45,735.5,80.5,4.6,20.5,412.0,224.9,148.7
2016,5,16,17,0,701.0,77.0,4.5,20.0,359.0,168.42,102.95
2016,5,16,17,15,659.0,72.0,4.25,19.5,307.0,116.3,66.09
2016,5,16,17,30,617.0,67.0,4.0,19.0,255.0,68.48,42.4
2016,5,16,17,45,552.5,60.0,3.75,18.5,204.5,48.59,37.17
2016,5,16,18,0,488.0,53.0,3.5,18.0,154.0,43.11,32.23
2016,5,16,18,15,392.0,43.5,3.2,17.0,109.5,35.42,25.21
2016,5,16,18,30,296.0,34.0,2.9,16.0,65.0,27.78,17.83
2016,5,16,18,45,148.0,17.0,2.65,15.5,32.5,13.67,1.29
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,15.0,1.05,10.5,27.5,12.1,0.0
2016,5,17,5,30,269.0,30.0,1.2,11.0,55.0,24.52,14.91
2016,5,17,5,45,376.5,40.0,1.4,12.0,99.0,32.66,23.21
2016,5,17,6,0,484.0,50.0,1.6,13.0,143.0,40.87,30.88
2016,5,17,6,15,550.5,57.0,1.65,13.5,193.0,46.42,36.02
2016,5,17,6,30,617.0,64.0,1.7,14.0,243.0,53.49,42.33
2016,5,17,6,45,665.5,68.5,1.75,15.0,296.5,100.71,57.22
2016,5,17,7,0,714.0,73.0,1.8,16.0,350.0,156.54,94.4
2016,5,17,7,15,746.5,77.5,2.0,17.0,403.5,210.29,136.8
2016,5,17,7,30,779.0,82.0,2.2,18.0,457.0,266.74,184.18
2016,5,17,7,45,806.0,84.0,2.45,19.0,509.5,321.75,231.38
2016,5,17,8,0,833.0,86.0,2.7,20.0,562.0,378.16,279.21
2016,5,17,8,15,851.0,89.0,2.75,20.5,611.0,433.14,325.34
2016,5,17,8,30,869.0,92.0,2.8,21.0,660.0,486.91,369.25
2016,5,17,8,45,884.5,93.0,2.9,22.0,705.5,537.2,408.64
2016,5,17,9,0,900.0,94.0,3.0,23.0,751.0,586.46,445.93
2016,5,17,9,15,910.5,96.0,2.95,23.5,790.5,632.32,479.95
2016,5,17,9,30,921.0,98.0,2.9,24.0,830.0,676.22,511.5
2016,5,17,9,45,928.0,100.0,2.9,24.5,864.0,715.58,539.15
2016,5,17,10,0,935.0,102.0,2.9,25.0,898.0,752.28,564.24
2016,5,17,10,15,940.5,103.0,2.85,25.0,925.0,784.17,586.34
2016,5,17,10,30,946.0,104.0,2.8,25.0,952.0,812.96,605.3
2016,5,17,10,45,950.5,105.0,2.75,25.5,972.0,837.73,619.76
2016,5,17,11,0,955.0,106.0,2.7,26.0,992.0,859.1,631.85
2016,5,17,11,15,957.0,106.0,2.65,26.0,1004.5,874.08,640.92
2016,5,17,11,30,959.0,106.0,2.6,26.0,1017.0,885.44,647.67
2016,5,17,11,45,960.0,106.5,2.6,26.5,1021.5,892.75,650.94
2016,5,17,12,0,961.0,107.0,2.6,27.0,1026.0,896.38,651.91
2016,5,17,12,15,960.0,106.5,2.65,27.0,1022.0,893.83,650.62
2016,5,17,12,30,959.0,106.0,2.7,27.0,1018.0,887.59,647.05
2016,5,17,12,45,957.5,105.5,2.75,27.5,1007.0,877.28,639.62
2016,5,17,13,0,956.0,105.0,2.8,28.0,996.0,863.32,629.9
2016,5,17,13,15,952.0,104.0,2.85,28.0,977.0,843.37,617.51
2016,5,17,13,30,948.0,103.0,2.9,28.0,958.0,819.96,602.84
2016,5,17,13,45,941.5,102.5,3.0,28.0,931.5,791.79,585.08
2016,5,17,14,0,935.0,102.0,3.1,28.0,905.0,760.54,563.91
2016,5,17,14,15,927.5,100.5,3.15,27.5,872.0,724.82,540.04
2016,5,17,14,30,920.0,99.0,3.2,27.0,839.0,686.42,513.63
2016,5,17,14,45,908.5,97.5,3.3,27.0,800.0,643.14,482.18
2016,5,17,15,0,897.0,96.0,3.4,27.0,761.0,597.91,448.45
2016,5,17,15,15,884.0,94.0,3.4,26.5,717.0,549.76,412.19
2016,5,17,15,30,871.0,92.0,3.4,26.0,673.0,500.31,373.77
2016,5,17,15,45,853.5,89.5,3.45,26.0,624.5,447.47,331.03
2016,5,17,16,0,836.0,87.0,3.5,26.0,576.0,393.48,286.27
2016,5,17,16,15,814.0,83.5,3.45,25.5,525.0,337.29,239.36
2016,5,17,16,30,792.0,80.0,3.4,25.0,474.0,281.91,192.42
2016,5,17,16,45,762.5,76.0,3.35,24.5,421.0,225.62,145.39
2016,5,17,17,0,733.0,72.0,3.3,24.0,368.0,171.59,102.3
2016,5,17,17,15,692.0,67.0,3.0,23.0,315.0,118.21,65.57
2016,5,17,17,30,651.0,62.0,2.7,22.0,262.0,65.04,38.94
2016,5,17,17,45,590.5,56.0,2.4,21.5,211.0,45.97,34.44
2016,5,17,18,0,530.0,50.0,2.1,21.0,160.0,41.12,30.12
2016,5,17,18,15,436.5,41.0,1.9,20.0,115.0,33.69,23.42
2016,5,17,18,30,343.0,32.0,1.7,19.0,70.0,26.31,16.43
2016,5,17,18,45,171.5,16.0,1.55,18.0,35.0,12.89,1.52
2016,5,17,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,127.5,15.5,1.3,13.5,28.0,11.89,0.0
2016,5,18,5,30,255.0,31.0,1.4,14.0,56.0,25.27,15.42
2016,5,18,5,45,357.0,42.0,1.55,15.0,99.0,34.15,24.21
2016,5,18,6,0,459.0,53.0,1.7,16.0,142.0,43.02,32.38
2016,5,18,6,15,525.5,61.0,1.7,16.5,192.0,49.21,38.03
2016,5,18,6,30,592.0,69.0,1.7,17.0,242.0,55.83,43.87
2016,5,18,6,45,639.0,74.5,1.75,18.0,294.5,102.17,58.94
2016,5,18,7,0,686.0,80.0,1.8,19.0,347.0,153.49,92.06
2016,5,18,7,15,718.5,84.5,1.85,19.5,399.5,205.98,133.02
2016,5,18,7,30,751.0,89.0,1.9,20.0,452.0,264.18,181.34
2016,5,18,7,45,775.0,93.0,2.0,21.0,503.0,318.43,227.15
2016,5,18,8,0,799.0,97.0,2.1,22.0,554.0,373.83,273.3
2016,5,18,8,15,817.0,100.0,2.15,22.5,602.5,426.78,317.09
2016,5,18,8,30,835.0,103.0,2.2,23.0,651.0,479.64,359.57
2016,5,18,8,45,849.0,106.0,2.25,24.0,695.0,528.35,397.0
2016,5,18,9,0,863.0,109.0,2.3,25.0,739.0,576.9,432.97
2016,5,18,9,15,873.5,111.0,2.4,25.5,778.0,621.2,465.83
2016,5,18,9,30,884.0,113.0,2.5,26.0,817.0,663.62,496.5
2016,5,18,9,45,895.5,112.5,2.6,26.5,851.0,702.49,524.02
2016,5,18,10,0,907.0,112.0,2.7,27.0,885.0,739.09,549.37
2016,5,18,10,15,913.0,113.5,2.8,27.0,912.0,770.91,572.03
2016,5,18,10,30,919.0,115.0,2.9,27.0,939.0,799.74,592.26
2016,5,18,10,45,922.0,116.0,3.05,27.5,958.0,822.7,606.68
2016,5,18,11,0,925.0,117.0,3.2,28.0,977.0,842.3,618.86
2016,5,18,11,15,927.5,117.5,3.25,28.0,989.0,857.64,628.9
2016,5,18,11,30,930.0,118.0,3.3,28.0,1001.0,869.48,636.72
2016,5,18,11,45,929.0,119.5,3.4,28.5,1005.0,875.76,639.95
2016,5,18,12,0,928.0,121.0,3.5,29.0,1009.0,878.47,640.92
2016,5,18,12,15,927.0,120.5,3.6,29.0,1005.5,876.0,639.83
2016,5,18,12,30,926.0,120.0,3.7,29.0,1002.0,869.99,636.49
2016,5,18,12,45,922.5,120.5,3.8,29.0,990.5,859.27,630.08
2016,5,18,13,0,919.0,121.0,3.9,29.0,979.0,845.09,621.42
2016,5,18,13,15,914.5,120.0,3.95,28.5,960.0,825.47,610.1
2016,5,18,13,30,910.0,119.0,4.0,28.0,941.0,802.56,596.51
2016,5,18,13,45,903.5,118.5,4.1,28.0,915.0,775.4,578.2
2016,5,18,14,0,897.0,118.0,4.2,28.0,889.0,745.28,557.23
2016,5,18,14,15,889.0,116.0,4.25,27.5,857.0,710.08,533.2
2016,5,18,14,30,881.0,114.0,4.3,27.0,825.0,672.35,506.76
2016,5,18,14,45,871.5,111.5,4.35,27.0,786.5,630.95,476.0
2016,5,18,15,0,862.0,109.0,4.4,27.0,748.0,587.55,443.03
2016,5,18,15,15,848.5,106.5,4.4,26.5,705.0,540.3,407.07
2016,5,18,15,30,835.0,104.0,4.4,26.0,662.0,493.0,369.95
2016,5,18,15,45,819.5,100.0,4.45,26.0,615.0,440.68,327.4
2016,5,18,16,0,804.0,96.0,4.5,26.0,568.0,387.97,283.45
2016,5,18,16,15,781.5,92.5,4.4,25.5,517.5,333.33,237.59
2016,5,18,16,30,759.0,89.0,4.3,25.0,467.0,279.58,191.92
2016,5,18,16,45,730.0,84.0,4.2,24.5,415.5,224.44,145.86
2016,5,18,17,0,701.0,79.0,4.1,24.0,364.0,167.95,100.85
2016,5,18,17,15,659.5,73.5,3.65,23.0,311.5,115.69,64.92
2016,5,18,17,30,618.0,68.0,3.2,22.0,259.0,67.67,42.01
2016,5,18,17,45,557.5,61.0,2.8,21.0,209.0,49.35,37.45
2016,5,18,18,0,497.0,54.0,2.4,20.0,159.0,43.92,32.69
2016,5,18,18,15,404.5,44.0,2.1,19.0,114.0,35.85,25.42
2016,5,18,18,30,312.0,34.0,1.8,18.0,69.0,27.79,17.82
2016,5,18,18,45,156.0,17.0,1.55,17.5,34.5,13.65,2.57
2016,5,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,118.5,17.5,3.1,11.0,29.0,13.35,0.0
2016,5,19,5,30,237.0,35.0,3.1,11.0,58.0,26.6,16.84
2016,5,19,5,45,343.5,46.0,3.1,11.5,101.5,37.32,27.38
2016,5,19,6,0,450.0,57.0,3.1,12.0,145.0,46.11,35.68
2016,5,19,6,15,225.0,63.5,3.2,12.5,107.5,46.28,36.03
2016,5,19,6,30,0.0,70.0,3.3,13.0,70.0,53.02,42.07
2016,5,19,6,45,0.0,85.5,3.45,13.5,85.5,64.62,49.83
2016,5,19,7,0,0.0,101.0,3.6,14.0,101.0,76.37,59.55
2016,5,19,7,15,1.0,126.0,3.8,14.5,126.5,95.29,75.08
2016,5,19,7,30,2.0,151.0,4.0,15.0,152.0,114.6,90.71
2016,5,19,7,45,13.0,181.5,4.25,15.5,189.0,141.32,111.96
2016,5,19,8,0,24.0,212.0,4.5,16.0,226.0,169.57,134.32
2016,5,19,8,15,137.0,253.0,4.4,16.0,342.5,255.93,202.27
2016,5,19,8,30,250.0,294.0,4.3,16.0,459.0,353.55,278.83
2016,5,19,8,45,276.0,311.0,4.25,16.5,504.0,395.36,311.14
2016,5,19,9,0,302.0,328.0,4.2,17.0,549.0,438.83,344.39
2016,5,19,9,15,597.5,220.0,4.2,17.5,687.0,553.45,433.47
2016,5,19,9,30,893.0,112.0,4.2,18.0,825.0,666.36,520.28
2016,5,19,9,45,893.0,118.0,4.2,18.5,856.0,703.32,546.95
2016,5,19,10,0,893.0,124.0,4.2,19.0,887.0,737.2,571.1
2016,5,19,10,15,900.0,125.5,4.3,19.0,914.0,769.28,594.98
2016,5,19,10,30,907.0,127.0,4.4,19.0,941.0,798.46,616.72
2016,5,19,10,45,916.0,125.5,4.55,19.5,962.5,823.68,633.97
2016,5,19,11,0,925.0,124.0,4.7,20.0,984.0,845.8,648.68
2016,5,19,11,15,929.0,124.5,4.75,20.0,998.0,862.31,660.14
2016,5,19,11,30,933.0,125.0,4.8,20.0,1012.0,875.37,669.26
2016,5,19,11,45,939.5,122.5,4.9,20.0,1019.5,884.51,676.08
2016,5,19,12,0,946.0,120.0,5.0,20.0,1027.0,890.14,680.54
2016,5,19,12,15,732.5,257.5,5.1,20.0,958.0,851.07,650.57
2016,5,19,12,30,519.0,395.0,5.2,20.0,889.0,785.91,599.58
2016,5,19,12,45,732.5,257.5,5.3,20.0,946.5,839.41,643.91
2016,5,19,13,0,946.0,120.0,5.4,20.0,1004.0,863.5,665.04
2016,5,19,13,15,786.5,212.0,5.45,19.5,937.5,819.01,632.31
2016,5,19,13,30,627.0,304.0,5.5,19.0,871.0,755.12,584.18
2016,5,19,13,45,780.5,208.5,5.6,19.0,894.5,773.5,601.3
2016,5,19,14,0,934.0,113.0,5.7,19.0,918.0,765.18,598.43
2016,5,19,14,15,926.5,111.5,5.7,18.5,885.5,729.64,572.5
2016,5,19,14,30,919.0,110.0,5.7,18.0,853.0,691.43,544.06
2016,5,19,14,45,912.5,106.5,5.75,17.5,814.5,649.64,512.36
2016,5,19,15,0,906.0,103.0,5.8,17.0,776.0,605.49,477.91
2016,5,19,15,15,669.5,178.5,5.85,16.5,660.0,509.16,401.82
2016,5,19,15,30,433.0,254.0,5.9,16.0,544.0,419.33,331.01
2016,5,19,15,45,545.5,196.5,6.0,16.0,535.0,397.33,311.06
2016,5,19,16,0,658.0,139.0,6.1,16.0,526.0,366.36,281.58
2016,5,19,16,15,641.5,128.0,5.85,15.5,478.0,314.4,236.33
2016,5,19,16,30,625.0,117.0,5.6,15.0,430.0,263.07,191.21
2016,5,19,16,45,483.5,131.0,5.4,14.5,357.5,202.75,144.23
2016,5,19,17,0,342.0,145.0,5.2,14.0,285.0,158.66,113.28
2016,5,19,17,15,310.0,131.0,5.25,13.5,244.0,122.1,86.54
2016,5,19,17,30,278.0,117.0,5.3,13.0,203.0,89.0,66.91
2016,5,19,17,45,242.0,98.5,5.4,12.5,163.5,70.32,57.56
2016,5,19,18,0,206.0,80.0,5.5,12.0,124.0,57.74,46.17
2016,5,19,18,15,161.5,60.5,5.35,11.5,89.5,44.2,33.67
2016,5,19,18,30,117.0,41.0,5.2,11.0,55.0,30.42,20.72
2016,5,19,18,45,58.5,20.5,5.05,10.5,27.5,15.61,4.58
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,5.0,16.0,4.45,9.0,16.5,12.41,0.0
2016,5,20,5,30,10.0,32.0,4.5,9.0,33.0,24.08,14.93
2016,5,20,5,45,31.0,52.5,4.55,9.5,58.5,38.52,28.69
2016,5,20,6,0,52.0,73.0,4.6,10.0,84.0,52.78,41.96
2016,5,20,6,15,65.5,95.5,4.6,10.0,112.5,67.98,55.98
2016,5,20,6,30,79.0,118.0,4.6,10.0,141.0,82.96,69.57
2016,5,20,6,45,94.5,139.0,4.6,10.5,172.0,104.85,81.8
2016,5,20,7,0,110.0,160.0,4.6,11.0,203.0,130.34,101.31
2016,5,20,7,15,76.0,175.5,4.55,11.5,207.5,143.81,113.62
2016,5,20,7,30,42.0,191.0,4.5,12.0,212.0,153.46,122.78
2016,5,20,7,45,46.5,214.0,4.5,12.5,239.0,176.11,141.09
2016,5,20,8,0,51.0,237.0,4.5,13.0,266.0,199.45,159.78
2016,5,20,8,15,49.5,255.5,4.5,13.0,285.5,217.6,174.45
2016,5,20,8,30,48.0,274.0,4.5,13.0,305.0,235.59,188.84
2016,5,20,8,45,32.5,262.5,4.5,13.5,284.5,223.0,178.12
2016,5,20,9,0,17.0,251.0,4.5,14.0,264.0,203.47,161.73
2016,5,20,9,15,20.5,275.0,4.5,14.0,291.5,225.61,179.29
2016,5,20,9,30,24.0,299.0,4.5,14.0,319.0,248.13,196.99
2016,5,20,9,45,24.0,310.5,4.55,14.5,331.0,258.75,204.76
2016,5,20,10,0,24.0,322.0,4.6,15.0,343.0,269.3,212.45
2016,5,20,10,15,62.5,381.5,4.65,15.0,437.5,356.81,281.44
2016,5,20,10,30,101.0,441.0,4.7,15.0,532.0,438.36,344.5
2016,5,20,10,45,83.5,439.5,4.8,15.5,516.0,427.15,334.6
2016,5,20,11,0,66.0,438.0,4.9,16.0,500.0,414.73,324.04
2016,5,20,11,15,509.0,275.0,4.95,16.0,759.5,668.27,525.97
2016,5,20,11,30,952.0,112.0,5.0,16.0,1019.0,877.72,683.83
2016,5,20,11,45,564.0,302.0,5.05,16.0,840.0,745.75,581.35
2016,5,20,12,0,176.0,492.0,5.1,16.0,661.0,567.93,441.04
2016,5,20,12,15,106.5,449.5,5.1,16.0,552.0,474.59,370.14
2016,5,20,12,30,37.0,407.0,5.1,16.0,443.0,368.18,287.5
2016,5,20,12,45,221.0,406.5,5.1,16.0,614.0,538.37,422.27
2016,5,20,13,0,405.0,406.0,5.1,16.0,785.0,688.05,536.59
2016,5,20,13,15,668.0,261.5,5.1,16.0,872.0,766.47,599.53
2016,5,20,13,30,931.0,117.0,5.1,16.0,959.0,812.63,638.24
2016,5,20,13,45,587.5,269.0,5.15,16.0,795.5,680.19,534.26
2016,5,20,14,0,244.0,421.0,5.2,16.0,632.0,533.62,418.37
2016,5,20,14,15,299.5,391.5,5.15,15.5,640.5,536.17,422.61
2016,5,20,14,30,355.0,362.0,5.1,15.0,649.0,534.12,422.46
2016,5,20,14,45,630.0,229.0,5.1,15.0,710.0,586.78,465.22
2016,5,20,15,0,905.0,96.0,5.1,15.0,771.0,597.33,473.67
2016,5,20,15,15,694.0,165.0,5.05,14.5,665.0,509.25,403.4
2016,5,20,15,30,483.0,234.0,5.0,14.0,559.0,426.37,337.65
2016,5,20,15,45,664.5,161.0,4.95,14.0,573.0,422.16,330.44
2016,5,20,16,0,846.0,88.0,4.9,14.0,587.0,393.96,300.98
2016,5,20,16,15,824.5,85.0,4.8,13.5,536.0,338.14,251.51
2016,5,20,16,30,803.0,82.0,4.7,13.0,485.0,283.01,202.18
2016,5,20,16,45,768.5,79.5,4.6,13.0,431.0,226.63,152.62
2016,5,20,17,0,734.0,77.0,4.5,13.0,377.0,173.01,108.11
2016,5,20,17,15,692.5,72.0,4.3,12.5,324.0,115.9,66.96
2016,5,20,17,30,651.0,67.0,4.1,12.0,271.0,66.53,43.23
2016,5,20,17,45,579.0,62.0,3.95,12.0,218.5,50.31,39.76
2016,5,20,18,0,507.0,57.0,3.8,12.0,166.0,46.31,35.98
2016,5,20,18,15,412.0,47.5,3.55,11.5,120.5,38.67,28.81
2016,5,20,18,30,317.0,38.0,3.3,11.0,75.0,31.08,21.38
2016,5,20,18,45,175.0,24.5,3.1,10.5,43.0,18.68,7.18
2016,5,20,19,0,33.0,11.0,2.9,10.0,11.0,8.65,0.0
2016,5,20,19,15,16.5,5.5,2.8,10.0,5.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,36.0,17.5,1.4,9.0,21.0,13.53,0.0
2016,5,21,5,30,72.0,35.0,1.6,9.0,42.0,26.27,16.92
2016,5,21,5,45,111.0,54.0,1.8,9.5,72.5,39.45,29.59
2016,5,21,6,0,150.0,73.0,2.0,10.0,103.0,52.63,41.88
2016,5,21,6,15,171.5,94.0,2.0,10.5,137.5,66.6,54.65
2016,5,21,6,30,193.0,115.0,2.0,11.0,172.0,80.17,66.77
2016,5,21,6,45,211.5,134.5,2.0,11.5,208.5,109.2,81.32
2016,5,21,7,0,230.0,154.0,2.0,12.0,245.0,141.55,104.8
2016,5,21,7,15,493.0,121.0,2.0,12.0,351.0,185.42,129.46
2016,5,21,7,30,756.0,88.0,2.0,12.0,457.0,260.21,183.07
2016,5,21,7,45,533.5,162.5,2.05,12.5,436.5,290.86,218.86
2016,5,21,8,0,311.0,237.0,2.1,13.0,416.0,297.03,231.52
2016,5,21,8,15,208.0,268.5,2.15,13.5,392.5,294.94,232.51
2016,5,21,8,30,105.0,300.0,2.2,14.0,369.0,280.85,222.38
2016,5,21,8,45,109.5,322.5,2.3,14.5,398.5,307.78,243.24
2016,5,21,9,0,114.0,345.0,2.4,15.0,428.0,341.46,268.88
2016,5,21,9,15,128.0,366.5,2.5,15.0,465.0,374.36,294.19
2016,5,21,9,30,142.0,388.0,2.6,15.0,502.0,408.09,319.94
2016,5,21,9,45,230.5,392.5,2.75,15.5,586.0,477.82,373.25
2016,5,21,10,0,319.0,397.0,2.9,16.0,670.0,561.5,435.85
2016,5,21,10,15,420.5,375.5,3.0,16.0,747.0,636.77,492.39
2016,5,21,10,30,522.0,354.0,3.1,16.0,824.0,709.1,546.22
2016,5,21,10,45,437.0,392.0,3.25,16.5,791.0,687.83,528.39
2016,5,21,11,0,352.0,430.0,3.4,17.0,758.0,654.07,502.0
2016,5,21,11,15,223.0,450.5,3.45,17.0,659.5,564.04,434.22
2016,5,21,11,30,94.0,471.0,3.5,17.0,561.0,468.32,360.8
2016,5,21,11,45,134.0,481.5,3.6,17.0,610.5,523.05,402.81
2016,5,21,12,0,174.0,492.0,3.7,17.0,660.0,565.31,434.7
2016,5,21,12,15,547.0,308.0,3.75,17.0,832.0,736.92,568.48
2016,5,21,12,30,920.0,124.0,3.8,17.0,1004.0,861.75,662.47
2016,5,21,12,45,911.5,128.0,3.9,17.0,991.0,850.04,654.04
2016,5,21,13,0,903.0,132.0,4.0,17.0,978.0,835.02,644.3
2016,5,21,13,15,898.5,131.0,4.05,17.0,959.5,815.87,631.44
2016,5,21,13,30,894.0,130.0,4.1,17.0,941.0,793.49,615.94
2016,5,21,13,45,889.5,128.0,4.15,17.0,916.0,767.16,596.9
2016,5,21,14,0,885.0,126.0,4.2,17.0,891.0,737.8,575.36
2016,5,21,14,15,876.5,124.5,4.2,16.5,858.5,703.28,550.48
2016,5,21,14,30,868.0,123.0,4.2,16.0,826.0,666.29,523.15
2016,5,21,14,45,859.0,119.5,4.25,16.0,788.5,625.11,491.33
2016,5,21,15,0,850.0,116.0,4.3,16.0,751.0,581.91,457.17
2016,5,21,15,15,836.0,113.5,4.2,15.5,708.0,537.39,421.39
2016,5,21,15,30,822.0,111.0,4.1,15.0,665.0,488.66,381.44
2016,5,21,15,45,804.5,107.5,4.1,15.0,617.5,436.79,337.47
2016,5,21,16,0,787.0,104.0,4.1,15.0,570.0,384.73,292.33
2016,5,21,16,15,414.0,151.0,4.0,14.5,394.5,255.11,193.97
2016,5,21,16,30,41.0,198.0,3.9,14.0,219.0,159.57,126.61
2016,5,21,16,45,48.5,180.0,3.85,14.0,202.0,143.47,113.25
2016,5,21,17,0,56.0,162.0,3.8,14.0,185.0,126.54,99.07
2016,5,21,17,15,49.0,140.5,3.65,13.5,158.5,105.3,82.33
2016,5,21,17,30,42.0,119.0,3.5,13.0,132.0,85.2,66.94
2016,5,21,17,45,260.5,89.0,3.35,13.0,147.5,64.68,52.43
2016,5,21,18,0,479.0,59.0,3.2,13.0,163.0,47.59,36.98
2016,5,21,18,15,388.5,48.5,2.95,12.5,118.5,39.27,29.25
2016,5,21,18,30,298.0,38.0,2.7,12.0,74.0,30.94,21.23
2016,5,21,18,45,173.0,24.0,2.5,11.5,42.5,18.32,7.37
2016,5,21,19,0,48.0,10.0,2.3,11.0,11.0,7.87,0.0
2016,5,21,19,15,24.0,5.0,2.15,10.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,5,15,132.5,17.5,1.8,9.0,31.5,13.4,0.0
2016,5,22,5,30,265.0,35.0,1.8,9.0,63.0,26.75,17.4
2016,5,22,5,45,362.0,46.5,1.85,9.5,106.5,37.75,28.1
2016,5,22,6,0,459.0,58.0,1.9,10.0,150.0,46.89,36.74
2016,5,22,6,15,523.5,66.0,1.85,10.5,200.0,52.94,42.37
2016,5,22,6,30,588.0,74.0,1.8,11.0,250.0,58.97,47.78
2016,5,22,6,45,633.5,80.0,1.75,11.5,302.5,101.45,61.4
2016,5,22,7,0,679.0,86.0,1.7,12.0,355.0,152.23,94.09
2016,5,22,7,15,711.5,90.5,1.65,12.5,407.0,203.98,134.8
2016,5,22,7,30,744.0,95.0,1.6,13.0,459.0,261.66,183.41
2016,5,22,7,45,770.0,98.0,1.55,13.5,510.5,314.94,229.51
2016,5,22,8,0,796.0,101.0,1.5,14.0,562.0,369.59,276.28
2016,5,22,8,15,814.0,104.5,1.5,14.5,609.5,422.51,320.91
2016,5,22,8,30,832.0,108.0,1.5,15.0,657.0,475.36,364.14
2016,5,22,8,45,846.5,110.0,1.5,15.5,701.0,524.81,403.48
2016,5,22,9,0,861.0,112.0,1.5,16.0,745.0,570.67,438.93
2016,5,22,9,15,871.5,114.0,1.55,16.0,784.0,614.66,473.08
2016,5,22,9,30,882.0,116.0,1.6,16.0,823.0,656.78,505.05
2016,5,22,9,45,902.0,110.5,1.65,16.5,859.0,696.79,534.01
2016,5,22,10,0,922.0,105.0,1.7,17.0,895.0,735.0,561.07
2016,5,22,10,15,927.5,106.5,1.8,17.5,921.5,766.75,583.29
2016,5,22,10,30,933.0,108.0,1.9,18.0,948.0,795.46,603.06
2016,5,22,10,45,938.5,107.5,2.05,18.5,968.0,819.3,618.74
2016,5,22,11,0,944.0,107.0,2.2,19.0,988.0,839.84,632.16
2016,5,22,11,15,946.0,107.5,2.35,19.0,1000.0,855.03,643.19
2016,5,22,11,30,948.0,108.0,2.5,19.0,1012.0,866.66,651.89
2016,5,22,11,45,948.5,108.0,2.65,19.0,1016.0,873.08,657.14
2016,5,22,12,0,949.0,108.0,2.8,19.0,1020.0,875.89,660.03
2016,5,22,12,15,948.0,107.5,2.9,19.0,1016.5,873.47,659.09
2016,5,22,12,30,947.0,107.0,3.0,19.0,1013.0,867.45,655.78
2016,5,22,12,45,940.5,109.5,3.2,19.0,1000.5,855.97,649.41
2016,5,22,13,0,934.0,112.0,3.4,19.0,988.0,841.04,640.61
2016,5,22,13,15,930.0,111.0,3.55,19.0,969.5,821.75,628.44
2016,5,22,13,30,926.0,110.0,3.7,19.0,951.0,799.1,613.84
2016,5,22,13,45,920.0,109.0,3.85,19.0,925.0,771.74,594.97
2016,5,22,14,0,914.0,108.0,4.0,19.0,899.0,741.35,573.27
2016,5,22,14,15,665.0,219.5,4.1,18.5,784.0,650.19,503.96
2016,5,22,14,30,416.0,331.0,4.2,18.0,669.0,553.2,429.83
2016,5,22,14,45,349.0,336.0,4.35,18.0,610.5,491.04,383.06
2016,5,22,15,0,282.0,341.0,4.5,18.0,552.0,440.25,344.09
2016,5,22,15,15,320.0,310.5,4.5,17.5,536.5,419.96,328.96
2016,5,22,15,30,358.0,280.0,4.5,17.0,521.0,395.66,309.81
2016,5,22,15,45,587.5,185.5,4.55,17.0,548.5,407.06,314.98
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,383.52,289.23
2016,5,22,16,15,795.0,88.0,4.55,16.5,526.0,329.22,241.81
2016,5,22,16,30,773.0,85.0,4.5,16.0,476.0,275.73,194.66
2016,5,22,16,45,742.5,81.0,4.5,15.5,424.0,220.77,147.25
2016,5,22,17,0,712.0,77.0,4.5,15.0,372.0,168.18,104.25
2016,5,22,17,15,672.0,72.0,4.4,14.5,319.5,112.66,64.77
2016,5,22,17,30,632.0,67.0,4.3,14.0,267.0,64.75,42.38
2016,5,22,17,45,572.5,60.5,4.2,13.5,217.0,49.06,38.41
2016,5,22,18,0,513.0,54.0,4.1,13.0,167.0,43.97,33.77
2016,5,22,18,15,426.0,45.0,3.85,12.5,122.0,36.7,26.99
2016,5,22,18,30,339.0,36.0,3.6,12.0,77.0,29.46,19.98
2016,5,22,18,45,207.0,23.5,3.35,11.5,45.0,19.12,8.36
2016,5,22,19,0,75.0,11.0,3.1,11.0,13.0,8.65,0.0
2016,5,22,19,15,37.5,5.5,3.05,10.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
