Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,112.0,18.5,2.35,9.0,30.0,14.08,0.87
2016,5,23,5,30,224.0,37.0,2.4,9.0,60.0,27.99,18.53
2016,5,23,5,45,321.0,49.0,2.45,9.5,103.0,37.2,27.62
2016,5,23,6,0,418.0,61.0,2.5,10.0,146.0,48.91,38.56
2016,5,23,6,15,481.5,70.0,2.5,10.5,194.0,55.56,44.73
2016,5,23,6,30,545.0,79.0,2.5,11.0,242.0,62.14,50.62
2016,5,23,6,45,596.5,84.0,2.55,11.5,294.0,100.92,62.49
2016,5,23,7,0,648.0,89.0,2.6,12.0,346.0,149.44,93.32
2016,5,23,7,15,680.5,94.0,2.55,12.5,397.5,199.75,132.91
2016,5,23,7,30,713.0,99.0,2.5,13.0,449.0,252.82,177.89
2016,5,23,7,45,742.5,101.5,2.5,13.5,500.0,308.26,225.92
2016,5,23,8,0,772.0,104.0,2.5,14.0,551.0,362.18,272.51
2016,5,23,8,15,790.5,107.0,2.5,14.0,598.0,413.6,317.1
2016,5,23,8,30,809.0,110.0,2.5,14.0,645.0,465.03,360.67
2016,5,23,8,45,825.0,111.5,2.5,14.5,689.0,513.66,400.27
2016,5,23,9,0,841.0,113.0,2.5,15.0,733.0,558.88,436.15
2016,5,23,9,15,852.0,115.0,2.6,15.5,771.0,602.28,469.95
2016,5,23,9,30,863.0,117.0,2.7,16.0,809.0,643.91,501.55
2016,5,23,9,45,880.0,113.5,2.8,16.5,844.0,682.91,530.63
2016,5,23,10,0,897.0,110.0,2.9,17.0,879.0,720.03,557.74
2016,5,23,10,15,902.5,111.0,2.95,17.0,905.0,750.6,580.35
2016,5,23,10,30,908.0,112.0,3.0,17.0,931.0,778.22,600.56
2016,5,23,10,45,910.5,114.0,3.15,17.5,950.0,801.29,616.11
2016,5,23,11,0,913.0,116.0,3.3,18.0,969.0,821.04,629.01
2016,5,23,11,15,915.5,116.5,3.35,18.0,981.0,836.16,639.37
2016,5,23,11,30,918.0,117.0,3.4,18.0,993.0,847.85,647.44
2016,5,23,11,45,917.0,118.5,3.5,18.0,997.0,854.08,652.07
2016,5,23,12,0,916.0,120.0,3.6,18.0,1001.0,856.83,654.41
2016,5,23,12,15,915.5,120.0,3.65,18.0,998.5,855.3,653.62
2016,5,23,12,30,915.0,120.0,3.7,18.0,996.0,850.33,650.55
2016,5,23,12,45,886.5,137.0,3.8,18.0,978.0,833.22,639.28
2016,5,23,13,0,858.0,154.0,3.9,18.0,960.0,812.93,625.83
2016,5,23,13,15,854.0,153.0,3.95,18.0,942.0,795.1,613.49
2016,5,23,13,30,850.0,152.0,4.0,18.0,924.0,784.87,605.91
2016,5,23,13,45,593.0,275.0,4.05,18.0,807.0,684.2,528.6
2016,5,23,14,0,336.0,398.0,4.1,18.0,690.0,576.05,445.25
2016,5,23,14,15,433.0,345.5,4.1,18.0,707.5,592.55,459.44
2016,5,23,14,30,530.0,293.0,4.1,18.0,725.0,594.44,461.74
2016,5,23,14,45,447.0,306.5,4.2,18.0,659.0,532.2,414.18
2016,5,23,15,0,364.0,320.0,4.3,18.0,593.0,468.3,365.29
2016,5,23,15,15,182.0,212.0,4.3,17.5,348.5,270.69,212.96
2016,5,23,15,30,0.0,104.0,4.3,17.0,104.0,80.23,60.57
2016,5,23,15,45,261.0,144.5,4.3,17.0,300.0,233.59,182.69
2016,5,23,16,0,522.0,185.0,4.3,17.0,496.0,344.6,263.96
2016,5,23,16,15,600.0,144.5,4.2,16.5,472.0,310.59,231.74
2016,5,23,16,30,678.0,104.0,4.1,16.0,448.0,262.81,187.21
2016,5,23,16,45,678.5,94.5,4.1,16.0,407.5,214.51,144.3
2016,5,23,17,0,679.0,85.0,4.1,16.0,367.0,165.3,102.84
2016,5,23,17,15,638.0,79.5,3.95,15.5,315.5,114.77,67.65
2016,5,23,17,30,597.0,74.0,3.8,15.0,264.0,68.43,46.05
2016,5,23,17,45,542.5,66.0,3.65,14.5,215.0,52.84,41.61
2016,5,23,18,0,488.0,58.0,3.5,14.0,166.0,46.82,36.18
2016,5,23,18,15,401.5,48.0,3.1,13.5,121.5,38.89,28.84
2016,5,23,18,30,315.0,38.0,2.7,13.0,77.0,30.95,21.24
2016,5,23,18,45,190.5,24.5,2.35,12.5,45.0,18.76,8.39
2016,5,23,19,0,66.0,11.0,2.0,12.0,13.0,8.65,0.0
2016,5,23,19,15,33.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,133.0,17.5,2.4,10.0,31.5,13.41,1.11
2016,5,24,5,30,266.0,35.0,2.5,10.0,63.0,26.77,17.44
2016,5,24,5,45,363.0,45.5,2.65,10.5,106.5,36.88,27.23
2016,5,24,6,0,460.0,56.0,2.8,11.0,150.0,45.26,35.13
2016,5,24,6,15,523.0,64.0,2.8,11.0,199.5,51.35,40.85
2016,5,24,6,30,586.0,72.0,2.8,11.0,249.0,57.41,46.37
2016,5,24,6,45,293.0,87.5,2.85,11.5,176.0,81.08,55.25
2016,5,24,7,0,0.0,103.0,2.9,12.0,103.0,77.79,61.18
2016,5,24,7,15,0.0,111.0,2.9,12.5,111.0,84.24,66.31
2016,5,24,7,30,0.0,119.0,2.9,13.0,119.0,90.64,71.32
2016,5,24,7,45,0.0,128.5,2.9,13.5,128.5,98.13,77.17
2016,5,24,8,0,0.0,138.0,2.9,14.0,138.0,105.65,82.98
2016,5,24,8,15,3.5,165.5,2.9,14.5,168.0,128.19,101.04
2016,5,24,8,30,7.0,193.0,2.9,15.0,198.0,151.3,119.34
2016,5,24,8,45,7.0,193.5,2.95,15.5,199.0,152.52,119.8
2016,5,24,9,0,7.0,194.0,3.0,16.0,200.0,153.64,120.23
2016,5,24,9,15,8.0,205.5,3.05,16.0,212.5,163.8,128.17
2016,5,24,9,30,9.0,217.0,3.1,16.0,225.0,174.06,136.16
2016,5,24,9,45,8.0,203.0,3.15,16.5,210.5,163.11,126.95
2016,5,24,10,0,7.0,189.0,3.2,17.0,196.0,151.97,117.68
2016,5,24,10,15,10.5,226.5,3.25,17.0,236.5,184.47,143.44
2016,5,24,10,30,14.0,264.0,3.3,17.0,277.0,217.38,169.22
2016,5,24,10,45,46.0,357.0,3.4,17.5,400.0,327.33,254.55
2016,5,24,11,0,78.0,450.0,3.5,18.0,523.0,432.14,333.34
2016,5,24,11,15,258.0,431.5,3.55,18.0,677.5,583.31,448.77
2016,5,24,11,30,438.0,413.0,3.6,18.0,832.0,724.57,553.19
2016,5,24,11,45,274.5,449.0,3.65,18.0,712.0,617.64,472.43
2016,5,24,12,0,111.0,485.0,3.7,18.0,592.0,493.87,378.65
2016,5,24,12,15,237.5,461.0,3.75,18.0,688.5,598.23,458.9
2016,5,24,12,30,364.0,437.0,3.8,18.0,785.0,678.3,519.19
2016,5,24,12,45,642.0,277.5,3.85,18.0,884.5,773.48,593.56
2016,5,24,13,0,920.0,118.0,3.9,18.0,984.0,831.21,639.16
2016,5,24,13,15,916.0,117.5,3.9,18.0,965.5,812.7,626.08
2016,5,24,13,30,912.0,117.0,3.9,18.0,947.0,790.9,611.05
2016,5,24,13,45,909.0,114.0,3.9,18.0,922.0,764.52,591.9
2016,5,24,14,0,906.0,111.0,3.9,18.0,897.0,734.99,570.18
2016,5,24,14,15,898.5,109.5,3.9,17.5,865.0,700.7,545.58
2016,5,24,14,30,891.0,108.0,3.9,17.0,833.0,663.82,518.47
2016,5,24,14,45,882.0,105.5,3.9,17.0,795.5,622.83,486.67
2016,5,24,15,0,873.0,103.0,3.9,17.0,758.0,579.78,452.54
2016,5,24,15,15,604.5,195.0,3.9,16.5,636.5,482.96,377.26
2016,5,24,15,30,336.0,287.0,3.9,16.0,515.0,389.33,304.98
2016,5,24,15,45,258.5,277.0,3.9,16.0,445.0,329.53,258.11
2016,5,24,16,0,181.0,267.0,3.9,16.0,375.0,272.99,213.81
2016,5,24,16,15,249.5,233.0,3.85,16.0,368.0,259.32,200.4
2016,5,24,16,30,318.0,199.0,3.8,16.0,361.0,234.74,176.93
2016,5,24,16,45,519.0,137.5,3.8,16.0,368.5,211.37,148.24
2016,5,24,17,0,720.0,76.0,3.8,16.0,376.0,167.17,102.55
2016,5,24,17,15,681.0,71.0,3.65,15.5,324.0,111.49,63.4
2016,5,24,17,30,642.0,66.0,3.5,15.0,272.0,63.28,41.48
2016,5,24,17,45,588.5,59.5,3.4,14.5,222.0,48.47,37.73
2016,5,24,18,0,535.0,53.0,3.3,14.0,172.0,43.36,33.12
2016,5,24,18,15,450.0,44.5,2.95,13.5,127.0,36.43,26.69
2016,5,24,18,30,365.0,36.0,2.6,13.0,82.0,29.54,20.06
2016,5,24,18,45,182.5,25.5,2.3,12.5,48.5,19.46,9.23
2016,5,24,19,0,0.0,15.0,2.0,12.0,15.0,11.8,0.0
2016,5,24,19,15,0.0,7.5,1.9,11.5,7.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,5.5,2.45,10.0,5.5,4.16,0.0
2016,5,25,5,30,0.0,11.0,2.5,10.0,11.0,8.34,1.56
2016,5,25,5,45,0.0,19.0,2.55,10.0,19.0,14.44,7.29
2016,5,25,6,0,0.0,27.0,2.6,10.0,27.0,20.56,13.0
2016,5,25,6,15,0.0,35.5,2.6,10.5,35.5,27.08,18.99
2016,5,25,6,30,0.0,44.0,2.6,11.0,44.0,33.62,24.9
2016,5,25,6,45,0.0,53.5,2.65,11.5,53.5,40.94,29.85
2016,5,25,7,0,0.0,63.0,2.7,12.0,63.0,48.29,36.0
2016,5,25,7,15,0.0,81.0,2.7,12.5,81.0,62.23,47.67
2016,5,25,7,30,0.0,99.0,2.7,13.0,99.0,75.83,58.87
2016,5,25,7,45,1.0,133.0,2.75,14.0,134.0,101.75,80.01
2016,5,25,8,0,2.0,167.0,2.8,15.0,169.0,128.02,101.02
2016,5,25,8,15,2.5,169.5,2.85,15.5,171.5,130.79,102.74
2016,5,25,8,30,3.0,172.0,2.9,16.0,174.0,133.5,104.46
2016,5,25,8,45,7.5,203.0,3.0,16.5,209.0,160.0,125.38
2016,5,25,9,0,12.0,234.0,3.1,17.0,244.0,187.14,146.55
2016,5,25,9,15,12.0,239.0,3.2,17.5,249.0,192.07,149.89
2016,5,25,9,30,12.0,244.0,3.3,18.0,254.0,196.94,153.22
2016,5,25,9,45,10.5,224.0,3.45,18.5,232.5,181.14,140.28
2016,5,25,10,0,9.0,204.0,3.6,19.0,211.0,165.07,127.19
2016,5,25,10,15,12.0,240.0,3.7,19.0,250.5,196.14,151.59
2016,5,25,10,30,15.0,276.0,3.8,19.0,290.0,227.57,175.99
2016,5,25,10,45,29.5,343.5,3.9,19.5,371.5,303.25,234.1
2016,5,25,11,0,44.0,411.0,4.0,20.0,453.0,372.37,285.96
2016,5,25,11,15,43.5,414.5,4.05,20.0,456.5,376.41,288.67
2016,5,25,11,30,43.0,418.0,4.1,20.0,460.0,380.08,291.33
2016,5,25,11,45,54.5,437.0,4.2,20.5,490.0,406.2,310.6
2016,5,25,12,0,66.0,456.0,4.3,21.0,520.0,432.03,329.45
2016,5,25,12,15,59.0,446.0,4.35,21.0,503.5,417.68,318.65
2016,5,25,12,30,52.0,436.0,4.4,21.0,487.0,402.89,307.64
2016,5,25,12,45,78.0,451.5,4.5,21.0,526.5,435.62,332.95
2016,5,25,13,0,104.0,467.0,4.6,21.0,566.0,467.19,357.13
2016,5,25,13,15,63.0,399.5,4.6,21.0,459.5,376.19,288.54
2016,5,25,13,30,22.0,332.0,4.6,21.0,353.0,277.8,213.32
2016,5,25,13,45,15.5,268.5,4.7,21.0,283.0,221.5,170.22
2016,5,25,14,0,9.0,205.0,4.8,21.0,213.0,166.06,127.08
2016,5,25,14,15,10.5,222.5,4.85,20.5,231.5,180.23,138.74
2016,5,25,14,30,12.0,240.0,4.9,20.0,250.0,194.15,150.18
2016,5,25,14,45,10.0,225.0,4.95,20.0,233.5,180.36,139.49
2016,5,25,15,0,8.0,210.0,5.0,20.0,217.0,166.78,128.97
2016,5,25,15,15,6.5,199.0,5.0,19.5,204.5,156.73,121.48
2016,5,25,15,30,5.0,188.0,5.0,19.0,192.0,146.84,114.05
2016,5,25,15,45,14.0,204.0,5.05,19.0,213.0,161.84,126.34
2016,5,25,16,0,23.0,220.0,5.1,19.0,234.0,175.39,137.35
2016,5,25,16,15,11.5,180.5,5.05,18.5,187.5,140.38,109.78
2016,5,25,16,30,0.0,141.0,5.0,18.0,141.0,107.0,83.32
2016,5,25,16,45,0.0,110.0,4.95,17.5,110.0,83.72,64.5
2016,5,25,17,0,0.0,79.0,4.9,17.0,79.0,60.63,45.54
2016,5,25,17,15,0.0,68.0,4.75,16.5,68.0,52.16,38.63
2016,5,25,17,30,0.0,57.0,4.6,16.0,57.0,43.65,31.58
2016,5,25,17,45,0.0,46.5,4.45,15.5,46.5,35.55,26.09
2016,5,25,18,0,0.0,36.0,4.3,15.0,36.0,27.47,18.86
2016,5,25,18,15,180.0,36.5,4.05,14.5,59.5,27.45,18.65
2016,5,25,18,30,360.0,37.0,3.8,14.0,83.0,30.31,20.66
2016,5,25,18,45,223.5,25.0,3.6,13.5,49.5,20.35,10.11
2016,5,25,19,0,87.0,13.0,3.4,13.0,16.0,10.23,0.0
2016,5,25,19,15,43.5,6.5,3.4,12.5,8.0,5.11,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,120.5,19.0,2.4,10.0,32.5,14.48,2.62
2016,5,26,5,30,241.0,38.0,2.4,10.0,65.0,28.8,19.29
2016,5,26,5,45,334.5,50.0,2.4,10.5,107.5,38.01,28.28
2016,5,26,6,0,428.0,62.0,2.4,11.0,150.0,49.72,39.15
2016,5,26,6,15,214.0,57.0,2.35,11.5,101.0,41.69,32.09
2016,5,26,6,30,0.0,52.0,2.3,12.0,52.0,39.79,30.35
2016,5,26,6,45,0.0,63.0,2.25,12.5,63.0,48.29,36.03
2016,5,26,7,0,0.0,74.0,2.2,13.0,74.0,56.81,43.12
2016,5,26,7,15,0.0,97.0,2.15,13.5,97.0,74.03,57.45
2016,5,26,7,30,0.0,120.0,2.1,14.0,120.0,91.35,71.61
2016,5,26,7,45,0.0,129.5,2.1,14.5,129.5,98.85,77.42
2016,5,26,8,0,0.0,139.0,2.1,15.0,139.0,106.37,83.19
2016,5,26,8,15,5.0,174.0,2.15,15.5,177.5,135.13,106.19
2016,5,26,8,30,10.0,209.0,2.2,16.0,216.0,164.66,129.48
2016,5,26,8,45,10.5,217.0,2.25,17.0,224.5,172.12,134.61
2016,5,26,9,0,11.0,225.0,2.3,18.0,233.0,179.58,139.75
2016,5,26,9,15,82.0,308.0,2.4,18.5,373.5,291.63,227.29
2016,5,26,9,30,153.0,391.0,2.5,19.0,514.0,413.67,319.46
2016,5,26,9,45,513.5,259.0,2.6,19.5,696.0,565.89,435.86
2016,5,26,10,0,874.0,127.0,2.7,20.0,878.0,712.57,545.2
2016,5,26,10,15,880.5,128.5,2.75,20.0,904.5,743.51,566.96
2016,5,26,10,30,887.0,130.0,2.8,20.0,931.0,771.63,587.25
2016,5,26,10,45,890.5,131.0,2.85,20.5,950.5,794.09,602.22
2016,5,26,11,0,894.0,132.0,2.9,21.0,970.0,813.35,614.28
2016,5,26,11,15,896.5,133.0,2.95,21.5,982.0,828.55,623.35
2016,5,26,11,30,899.0,134.0,3.0,22.0,994.0,840.4,630.2
2016,5,26,11,45,899.0,135.0,3.1,22.5,998.5,846.88,633.75
2016,5,26,12,0,899.0,136.0,3.2,23.0,1003.0,850.0,635.12
2016,5,26,12,15,898.5,135.5,3.25,23.0,1000.0,848.2,634.19
2016,5,26,12,30,898.0,135.0,3.3,23.0,997.0,843.05,631.09
2016,5,26,12,45,897.0,133.5,3.4,23.0,986.5,833.35,625.23
2016,5,26,13,0,896.0,132.0,3.5,23.0,976.0,820.26,617.11
2016,5,26,13,15,892.5,131.0,3.55,23.0,958.5,802.28,605.41
2016,5,26,13,30,889.0,130.0,3.6,23.0,941.0,781.07,590.77
2016,5,26,13,45,883.5,128.5,3.7,23.0,916.0,754.87,572.51
2016,5,26,14,0,878.0,127.0,3.8,23.0,891.0,725.72,551.82
2016,5,26,14,15,870.5,125.5,3.85,23.0,859.5,692.45,527.58
2016,5,26,14,30,863.0,124.0,3.9,23.0,828.0,656.67,501.02
2016,5,26,14,45,852.5,122.0,3.95,23.0,791.0,616.39,470.58
2016,5,26,15,0,842.0,120.0,4.0,23.0,754.0,577.39,440.26
2016,5,26,15,15,829.0,117.0,4.05,22.5,711.5,530.57,404.19
2016,5,26,15,30,816.0,114.0,4.1,22.0,669.0,482.59,366.13
2016,5,26,15,45,797.5,111.5,4.15,22.0,622.5,431.86,324.21
2016,5,26,16,0,779.0,109.0,4.2,22.0,576.0,381.03,281.24
2016,5,26,16,15,756.5,105.0,4.2,21.5,526.5,327.92,236.26
2016,5,26,16,30,734.0,101.0,4.2,21.0,477.0,272.53,189.06
2016,5,26,16,45,703.0,96.0,4.2,20.5,425.5,218.6,143.88
2016,5,26,17,0,672.0,91.0,4.2,20.0,374.0,167.12,103.04
2016,5,26,17,15,630.5,85.0,4.1,19.0,322.5,116.75,68.92
2016,5,26,17,30,589.0,79.0,4.0,18.0,271.0,70.63,48.17
2016,5,26,17,45,530.0,71.5,3.9,17.5,221.0,56.77,44.56
2016,5,26,18,0,471.0,64.0,3.8,17.0,171.0,51.26,39.66
2016,5,26,18,15,384.0,53.5,3.55,16.0,126.0,43.1,32.27
2016,5,26,18,30,297.0,43.0,3.3,15.0,81.0,32.73,22.7
2016,5,26,18,45,176.0,28.5,3.1,14.5,48.5,21.62,11.28
2016,5,26,19,0,55.0,14.0,2.9,14.0,16.0,11.02,0.0
2016,5,26,19,15,27.5,7.0,2.85,13.5,8.0,5.51,0.0
2016,5,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,5,15,117.0,20.0,1.75,10.5,33.0,15.21,3.42
2016,5,27,5,30,234.0,40.0,1.8,11.0,66.0,30.19,20.46
2016,5,27,5,45,335.5,51.0,1.9,11.5,109.5,38.72,28.81
2016,5,27,6,0,437.0,62.0,2.0,12.0,153.0,49.77,39.06
2016,5,27,6,15,265.5,92.0,1.95,12.5,152.0,66.49,54.15
2016,5,27,6,30,94.0,122.0,1.9,13.0,151.0,84.48,70.08
2016,5,27,6,45,108.5,143.0,1.85,13.5,182.0,106.38,81.97
2016,5,27,7,0,123.0,164.0,1.8,14.0,213.0,132.27,100.99
2016,5,27,7,15,426.5,131.5,1.7,14.5,337.0,175.38,122.47
2016,5,27,7,30,730.0,99.0,1.6,15.0,461.0,251.29,173.5
2016,5,27,7,45,757.5,102.0,1.5,16.0,512.0,307.24,220.57
2016,5,27,8,0,785.0,105.0,1.4,17.0,563.0,361.34,265.72
2016,5,27,8,15,803.0,108.5,1.3,17.5,610.5,413.37,308.82
2016,5,27,8,30,821.0,112.0,1.2,18.0,658.0,465.35,350.42
2016,5,27,8,45,837.0,113.5,1.15,19.0,702.0,514.32,387.82
2016,5,27,9,0,853.0,115.0,1.1,20.0,746.0,559.94,421.34
2016,5,27,9,15,863.5,117.0,1.05,20.5,784.5,603.38,452.8
2016,5,27,9,30,874.0,119.0,1.0,21.0,823.0,644.97,481.83
2016,5,27,9,45,886.0,118.5,1.0,22.0,856.5,683.45,507.34
2016,5,27,10,0,898.0,118.0,1.0,23.0,890.0,719.73,530.54
2016,5,27,10,15,903.5,119.0,1.1,23.5,916.5,750.24,551.39
2016,5,27,10,30,909.0,120.0,1.2,24.0,943.0,777.8,569.96
2016,5,27,10,45,915.0,120.0,1.3,24.5,963.0,801.83,585.86
2016,5,27,11,0,921.0,120.0,1.4,25.0,983.0,822.69,598.83
2016,5,27,11,15,923.0,120.5,1.5,25.0,995.0,837.52,609.08
2016,5,27,11,30,925.0,121.0,1.6,25.0,1007.0,848.9,617.19
2016,5,27,11,45,927.5,120.0,1.75,25.5,1012.0,856.01,621.92
2016,5,27,12,0,930.0,119.0,1.9,26.0,1017.0,859.67,624.43
2016,5,27,12,15,929.0,119.0,2.0,26.0,1014.0,857.84,624.17
2016,5,27,12,30,928.0,119.0,2.1,26.0,1011.0,852.55,621.72
2016,5,27,12,45,925.5,119.0,2.25,26.5,1000.0,842.59,615.44
2016,5,27,13,0,923.0,119.0,2.4,27.0,989.0,829.19,606.89
2016,5,27,13,15,919.0,118.0,2.55,27.0,970.5,810.4,595.89
2016,5,27,13,30,915.0,117.0,2.7,27.0,952.0,788.3,582.25
2016,5,27,13,45,908.5,116.5,2.85,27.0,926.5,761.61,564.62
2016,5,27,14,0,902.0,116.0,3.0,27.0,901.0,731.95,544.52
2016,5,27,14,15,894.5,114.5,3.1,26.5,869.5,698.0,521.75
2016,5,27,14,30,887.0,113.0,3.2,26.0,838.0,661.49,496.48
2016,5,27,14,45,875.5,111.5,3.3,26.0,800.0,620.23,466.11
2016,5,27,15,0,864.0,110.0,3.4,26.0,762.0,577.11,433.56
2016,5,27,15,15,851.0,107.5,3.45,25.5,719.0,530.79,398.42
2016,5,27,15,30,838.0,105.0,3.5,25.0,676.0,484.03,361.79
2016,5,27,15,45,821.0,102.0,3.6,25.0,629.0,432.6,319.97
2016,5,27,16,0,804.0,99.0,3.7,25.0,582.0,380.89,276.85
2016,5,27,16,15,782.0,95.5,3.7,24.5,532.5,327.21,231.89
2016,5,27,16,30,760.0,92.0,3.7,24.0,483.0,274.35,187.11
2016,5,27,16,45,731.5,87.5,3.75,23.5,431.5,220.49,142.38
2016,5,27,17,0,703.0,83.0,3.8,23.0,380.0,164.9,98.64
2016,5,27,17,15,663.0,77.5,3.65,22.0,328.0,113.44,64.28
2016,5,27,17,30,623.0,72.0,3.5,21.0,276.0,66.0,43.6
2016,5,27,17,45,565.5,65.5,3.35,20.5,225.5,52.63,40.41
2016,5,27,18,0,508.0,59.0,3.2,20.0,175.0,47.68,36.06
2016,5,27,18,15,424.0,49.5,2.85,19.0,130.0,40.15,29.32
2016,5,27,18,30,340.0,40.0,2.5,18.0,85.0,32.61,22.33
2016,5,27,18,45,214.5,27.0,2.15,17.5,51.0,21.94,11.56
2016,5,27,19,0,89.0,14.0,1.8,17.0,17.0,11.02,0.0
2016,5,27,19,15,44.5,7.0,1.7,16.5,8.5,5.51,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,138.5,18.5,0.95,12.5,34.0,14.18,3.07
2016,5,28,5,30,277.0,37.0,1.1,13.0,68.0,28.28,18.69
2016,5,28,5,45,371.0,47.5,1.25,14.0,111.5,38.48,28.32
2016,5,28,6,0,465.0,58.0,1.4,15.0,155.0,46.81,35.98
2016,5,28,6,15,527.0,65.5,1.3,15.5,204.5,52.47,41.13
2016,5,28,6,30,589.0,73.0,1.2,16.0,254.0,58.13,46.08
2016,5,28,6,45,633.5,78.5,1.2,17.0,305.5,93.74,55.82
2016,5,28,7,0,678.0,84.0,1.2,18.0,357.0,143.29,85.12
2016,5,28,7,15,709.5,88.5,1.1,19.0,409.0,194.2,123.02
2016,5,28,7,30,741.0,93.0,1.0,20.0,461.0,251.01,168.76
2016,5,28,7,45,764.5,97.0,0.95,21.0,511.0,303.71,212.34
2016,5,28,8,0,788.0,101.0,0.9,22.0,561.0,357.53,256.26
2016,5,28,8,15,806.0,104.0,0.9,22.5,608.5,409.18,298.23
2016,5,28,8,30,824.0,107.0,0.9,23.0,656.0,460.79,338.9
2016,5,28,8,45,837.0,110.0,0.95,24.0,699.0,509.63,375.86
2016,5,28,9,0,850.0,113.0,1.0,25.0,742.0,555.06,409.12
2016,5,28,9,15,861.0,115.0,1.1,25.0,781.0,598.61,442.03
2016,5,28,9,30,872.0,117.0,1.2,25.0,820.0,640.38,472.98
2016,5,28,9,45,879.0,119.5,1.3,25.5,852.5,677.97,499.47
2016,5,28,10,0,886.0,122.0,1.4,26.0,885.0,713.06,523.7
2016,5,28,10,15,892.0,123.0,1.5,26.0,911.0,743.56,545.47
2016,5,28,10,30,898.0,124.0,1.6,26.0,937.0,771.18,565.05
2016,5,28,10,45,745.0,233.0,1.7,26.5,917.0,782.16,568.44
2016,5,28,11,0,592.0,342.0,1.8,27.0,897.0,767.53,555.04
2016,5,28,11,15,749.5,235.5,1.9,27.0,948.0,813.98,590.29
2016,5,28,11,30,907.0,129.0,2.0,27.0,999.0,839.17,610.1
2016,5,28,11,45,906.0,130.5,2.15,27.5,1003.0,845.35,613.83
2016,5,28,12,0,905.0,132.0,2.3,28.0,1007.0,848.13,615.53
2016,5,28,12,15,904.0,132.0,2.4,28.0,1003.5,846.38,615.14
2016,5,28,12,30,903.0,132.0,2.5,28.0,1000.0,841.27,612.63
2016,5,28,12,45,714.5,257.5,2.7,28.0,939.5,808.5,588.76
2016,5,28,13,0,526.0,383.0,2.9,28.0,879.0,753.6,548.91
2016,5,28,13,15,704.5,258.0,3.05,27.5,909.5,778.44,572.03
2016,5,28,13,30,883.0,133.0,3.2,27.0,940.0,776.04,576.22
2016,5,28,13,45,700.0,234.5,3.35,27.0,864.0,722.14,535.78
2016,5,28,14,0,517.0,336.0,3.5,27.0,788.0,654.46,486.02
2016,5,28,14,15,683.0,233.0,3.6,26.5,806.5,665.04,497.44
2016,5,28,14,30,849.0,130.0,3.7,26.0,825.0,650.28,489.87
2016,5,28,14,45,836.0,128.5,3.85,26.0,787.0,614.05,462.77
2016,5,28,15,0,823.0,127.0,4.0,26.0,749.0,570.81,430.06
2016,5,28,15,15,809.0,124.5,4.05,25.5,706.5,524.84,395.07
2016,5,28,15,30,795.0,122.0,4.1,25.0,664.0,477.83,358.22
2016,5,28,15,45,775.0,119.0,4.2,25.0,617.5,427.18,317.0
2016,5,28,16,0,755.0,116.0,4.3,25.0,571.0,376.62,274.91
2016,5,28,16,15,731.0,112.0,4.3,24.5,521.5,321.59,229.16
2016,5,28,16,30,707.0,108.0,4.3,24.0,472.0,269.99,185.68
2016,5,28,16,45,674.0,103.0,4.3,23.5,421.0,217.22,142.2
2016,5,28,17,0,641.0,98.0,4.3,23.0,370.0,167.16,103.18
2016,5,28,17,15,598.5,91.5,4.1,22.0,319.0,118.18,70.54
2016,5,28,17,30,556.0,85.0,3.9,21.0,268.0,73.62,50.7
2016,5,28,17,45,495.5,77.0,3.7,20.5,218.5,60.48,47.24
2016,5,28,18,0,435.0,69.0,3.5,20.0,169.0,54.78,42.23
2016,5,28,18,15,352.0,57.0,3.15,19.0,125.0,43.1,31.89
2016,5,28,18,30,269.0,45.0,2.8,18.0,81.0,34.0,23.55
2016,5,28,18,45,134.5,30.5,2.5,17.5,48.5,22.92,12.51
2016,5,28,19,0,0.0,16.0,2.2,17.0,16.0,12.06,0.0
2016,5,28,19,15,0.0,8.0,2.05,16.5,8.0,6.29,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,1.3,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,1.4,12.0,8.0,6.29,0.0
2016,5,29,5,15,131.5,23.5,1.5,12.5,37.0,17.81,5.62
2016,5,29,5,30,241.0,39.0,1.6,13.0,66.0,29.53,19.77
2016,5,29,5,45,335.5,50.0,1.75,13.5,109.0,38.03,27.99
2016,5,29,6,0,430.0,61.0,1.9,14.0,152.0,48.86,37.95
2016,5,29,6,15,215.0,64.0,1.9,14.5,109.5,46.43,35.91
2016,5,29,6,30,0.0,67.0,1.9,15.0,67.0,51.09,40.02
2016,5,29,6,45,0.0,81.0,1.9,16.0,81.0,61.52,46.69
2016,5,29,7,0,0.0,95.0,1.9,17.0,95.0,72.09,55.2
2016,5,29,7,15,11.0,138.0,1.8,17.5,143.5,105.36,81.95
2016,5,29,7,30,22.0,181.0,1.7,18.0,192.0,140.23,109.5
2016,5,29,7,45,35.5,210.0,1.6,18.5,230.0,168.19,131.03
2016,5,29,8,0,49.0,239.0,1.5,19.0,268.0,197.96,153.81
2016,5,29,8,15,108.0,273.0,1.5,19.5,343.5,250.8,193.72
2016,5,29,8,30,167.0,307.0,1.5,20.0,419.0,314.11,241.34
2016,5,29,8,45,497.0,214.0,1.55,21.0,576.5,424.1,322.32
2016,5,29,9,0,827.0,121.0,1.6,22.0,734.0,550.48,414.57
2016,5,29,9,15,838.5,123.0,1.65,22.5,772.0,594.25,446.53
2016,5,29,9,30,850.0,125.0,1.7,23.0,810.0,631.76,473.9
2016,5,29,9,45,860.5,125.5,1.75,23.5,843.5,669.19,500.48
2016,5,29,10,0,871.0,126.0,1.8,24.0,877.0,704.42,524.88
2016,5,29,10,15,877.5,127.5,1.95,24.0,903.0,735.23,547.5
2016,5,29,10,30,884.0,129.0,2.1,24.0,929.0,763.23,567.94
2016,5,29,10,45,887.5,130.0,2.25,24.5,948.5,785.62,583.23
2016,5,29,11,0,891.0,131.0,2.4,25.0,968.0,804.83,595.91
2016,5,29,11,15,893.5,132.0,2.5,25.0,980.0,820.0,606.32
2016,5,29,11,30,896.0,133.0,2.6,25.0,992.0,831.85,614.59
2016,5,29,11,45,896.0,133.5,2.75,25.5,996.0,837.98,618.24
2016,5,29,12,0,896.0,134.0,2.9,26.0,1000.0,840.78,619.74
2016,5,29,12,15,895.5,134.0,2.95,26.0,997.5,839.47,619.18
2016,5,29,12,30,895.0,134.0,3.0,26.0,995.0,834.85,616.49
2016,5,29,12,45,887.5,137.0,3.15,26.0,983.0,823.72,610.08
2016,5,29,13,0,880.0,140.0,3.3,26.0,971.0,809.4,601.52
2016,5,29,13,15,876.5,139.0,3.4,26.0,953.5,791.89,590.19
2016,5,29,13,30,873.0,138.0,3.5,26.0,936.0,771.21,576.21
2016,5,29,13,45,867.5,136.5,3.6,26.0,911.5,745.61,558.56
2016,5,29,14,0,862.0,135.0,3.7,26.0,887.0,717.11,538.55
2016,5,29,14,15,854.5,133.0,3.75,25.5,856.5,684.16,515.83
2016,5,29,14,30,847.0,131.0,3.8,25.0,826.0,648.73,490.74
2016,5,29,14,45,836.5,129.0,3.85,25.0,789.0,613.72,464.24
2016,5,29,15,0,826.0,127.0,3.9,25.0,752.0,571.48,431.9
2016,5,29,15,15,812.5,124.0,3.9,24.5,710.0,525.29,396.54
2016,5,29,15,30,799.0,121.0,3.9,24.0,668.0,478.01,359.31
2016,5,29,15,45,781.0,118.0,3.9,24.0,622.0,428.07,318.38
2016,5,29,16,0,763.0,115.0,3.9,24.0,576.0,378.02,276.44
2016,5,29,16,15,740.0,110.5,3.85,23.5,526.5,322.56,230.19
2016,5,29,16,30,717.0,106.0,3.8,23.0,477.0,270.42,186.11
2016,5,29,16,45,687.5,101.0,3.75,23.0,426.5,217.89,142.28
2016,5,29,17,0,658.0,96.0,3.7,23.0,376.0,167.66,102.77
2016,5,29,17,15,616.5,89.5,3.55,22.0,324.5,117.87,69.67
2016,5,29,17,30,575.0,83.0,3.4,21.0,273.0,72.36,49.61
2016,5,29,17,45,519.5,75.0,3.3,20.5,224.0,59.2,46.13
2016,5,29,18,0,464.0,67.0,3.2,20.0,175.0,53.44,41.08
2016,5,29,18,15,379.5,56.0,2.9,19.0,130.0,44.97,33.53
2016,5,29,18,30,295.0,45.0,2.6,18.0,85.0,34.16,23.72
2016,5,29,18,45,181.5,30.5,2.35,17.0,51.5,23.1,12.86
2016,5,29,19,0,68.0,16.0,2.1,16.0,18.0,12.22,0.0
2016,5,29,19,15,34.0,8.0,2.1,15.5,9.0,6.29,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.7,10.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.7,11.0,10.0,7.08,0.0
2016,5,30,5,15,155.5,23.5,0.7,11.5,40.0,17.88,6.01
2016,5,30,5,30,280.0,38.0,0.7,12.0,70.0,29.02,19.49
2016,5,30,5,45,378.0,48.0,0.75,13.0,114.0,38.9,28.87
2016,5,30,6,0,476.0,58.0,0.8,14.0,158.0,46.88,36.23
2016,5,30,6,15,538.0,65.5,0.75,14.5,208.0,52.57,41.41
2016,5,30,6,30,600.0,73.0,0.7,15.0,258.0,58.25,46.39
2016,5,30,6,45,314.0,111.0,0.7,16.0,209.0,94.67,66.09
2016,5,30,7,0,28.0,149.0,0.7,17.0,160.0,111.3,86.39
2016,5,30,7,15,187.5,168.0,0.75,17.5,260.0,156.26,115.47
2016,5,30,7,30,347.0,187.0,0.8,18.0,360.0,220.46,160.57
2016,5,30,7,45,575.5,142.5,0.85,19.0,464.0,280.78,201.62
2016,5,30,8,0,804.0,98.0,0.9,20.0,568.0,357.47,257.55
2016,5,30,8,15,821.5,101.0,0.95,21.0,616.0,409.6,299.81
2016,5,30,8,30,839.0,104.0,1.0,22.0,664.0,461.61,340.76
2016,5,30,8,45,853.0,106.0,1.05,23.0,707.5,509.51,377.4
2016,5,30,9,0,867.0,108.0,1.1,24.0,751.0,556.71,412.23
2016,5,30,9,15,877.5,110.5,1.2,24.5,790.0,601.0,445.02
2016,5,30,9,30,888.0,113.0,1.3,25.0,829.0,643.44,475.65
2016,5,30,9,45,894.5,115.0,1.45,25.5,861.5,680.83,502.47
2016,5,30,10,0,901.0,117.0,1.6,26.0,894.0,715.66,527.0
2016,5,30,10,15,907.0,118.5,1.7,26.5,920.5,746.98,548.31
2016,5,30,10,30,913.0,120.0,1.8,27.0,947.0,775.38,567.28
2016,5,30,10,45,916.5,121.0,1.95,27.5,966.5,798.44,582.83
2016,5,30,11,0,920.0,122.0,2.1,28.0,986.0,818.21,595.45
2016,5,30,11,15,922.5,122.5,2.2,28.0,998.5,833.44,605.77
2016,5,30,11,30,925.0,123.0,2.3,28.0,1011.0,845.25,613.93
2016,5,30,11,45,925.0,123.5,2.4,28.5,1015.0,851.62,617.4
2016,5,30,12,0,925.0,124.0,2.5,29.0,1019.0,854.55,618.7
2016,5,30,12,15,924.5,124.0,2.6,29.0,1016.0,853.24,618.56
2016,5,30,12,30,924.0,124.0,2.7,29.0,1013.0,848.51,616.26
2016,5,30,12,45,920.0,124.5,2.85,29.0,1002.0,837.97,610.5
2016,5,30,13,0,916.0,125.0,3.0,29.0,991.0,824.04,602.51
2016,5,30,13,15,912.0,124.0,3.1,29.0,973.0,805.58,591.18
2016,5,30,13,30,908.0,123.0,3.2,29.0,955.0,783.83,576.93
2016,5,30,13,45,902.0,122.0,3.35,29.0,929.5,757.47,559.35
2016,5,30,14,0,896.0,121.0,3.5,29.0,904.0,728.14,539.33
2016,5,30,14,15,888.5,119.5,3.6,28.5,872.5,694.6,516.75
2016,5,30,14,30,881.0,118.0,3.7,28.0,841.0,658.5,491.72
2016,5,30,14,45,870.5,116.0,3.8,28.0,803.5,617.87,461.77
2016,5,30,15,0,860.0,114.0,3.9,28.0,766.0,575.3,429.64
2016,5,30,15,15,847.0,111.5,3.95,27.5,723.5,529.37,394.85
2016,5,30,15,30,834.0,109.0,4.0,27.0,681.0,483.12,358.71
2016,5,30,15,45,817.5,106.0,4.1,27.0,634.5,432.3,317.49
2016,5,30,16,0,801.0,103.0,4.2,27.0,588.0,381.14,275.0
2016,5,30,16,15,779.0,99.5,4.2,26.0,538.5,327.82,231.05
2016,5,30,16,30,757.0,96.0,4.2,25.0,489.0,275.3,187.16
2016,5,30,16,45,729.0,91.0,4.2,24.5,437.5,217.9,139.82
2016,5,30,17,0,701.0,86.0,4.2,24.0,386.0,165.76,99.06
2016,5,30,17,15,661.0,81.0,4.0,23.0,334.0,114.95,65.5
2016,5,30,17,30,621.0,76.0,3.8,22.0,282.0,68.14,45.62
2016,5,30,17,45,566.0,69.0,3.65,21.5,232.0,55.19,42.46
2016,5,30,18,0,511.0,62.0,3.5,21.0,182.0,49.96,37.9
2016,5,30,18,15,427.0,52.5,3.1,20.0,136.0,42.49,31.26
2016,5,30,18,30,343.0,43.0,2.7,19.0,90.0,35.01,24.37
2016,5,30,18,45,219.5,29.5,2.35,18.0,55.5,22.54,12.48
2016,5,30,19,0,96.0,16.0,2.0,17.0,21.0,12.18,0.0
2016,5,30,19,15,48.0,8.0,1.9,16.5,10.5,6.29,0.0
2016,5,30,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.55,13.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.5,14.0,11.0,7.87,0.0
2016,5,31,5,15,199.0,22.5,0.45,14.5,42.5,18.34,6.43
2016,5,31,5,30,339.0,35.0,0.4,15.0,74.0,28.72,19.02
2016,5,31,5,45,430.5,44.0,0.4,16.0,118.5,36.01,26.01
2016,5,31,6,0,522.0,53.0,0.4,17.0,163.0,43.35,32.71
2016,5,31,6,15,581.5,59.0,0.3,17.5,213.5,48.11,37.01
2016,5,31,6,30,641.0,65.0,0.2,18.0,264.0,52.91,41.17
2016,5,31,6,45,681.0,70.0,0.15,19.0,316.0,86.88,49.6
2016,5,31,7,0,721.0,75.0,0.1,20.0,368.0,141.7,81.3
2016,5,31,7,15,750.5,79.0,0.25,21.0,420.0,193.55,118.84
2016,5,31,7,30,780.0,83.0,0.4,22.0,472.0,247.72,161.99
2016,5,31,7,45,801.5,86.5,0.55,23.0,522.0,301.25,206.17
2016,5,31,8,0,823.0,90.0,0.7,24.0,572.0,355.63,250.82
2016,5,31,8,15,840.0,93.0,0.75,24.5,620.0,408.41,293.59
2016,5,31,8,30,857.0,96.0,0.8,25.0,668.0,461.05,335.06
2016,5,31,8,45,869.0,98.5,0.85,26.0,711.5,509.51,371.59
2016,5,31,9,0,881.0,101.0,0.9,27.0,755.0,556.7,405.9
2016,5,31,9,15,891.0,103.0,1.0,27.5,793.5,600.83,438.15
2016,5,31,9,30,901.0,105.0,1.1,28.0,832.0,643.04,468.23
2016,5,31,9,45,909.0,106.5,1.25,28.5,865.0,681.42,495.41
2016,5,31,10,0,917.0,108.0,1.4,29.0,898.0,717.3,520.36
2016,5,31,10,15,922.5,109.0,1.55,29.0,925.0,748.33,542.7
2016,5,31,10,30,928.0,110.0,1.7,29.0,952.0,776.38,562.8
2016,5,31,10,45,931.5,111.0,1.9,29.5,971.5,799.79,578.82
2016,5,31,11,0,935.0,112.0,2.1,30.0,991.0,819.88,591.8
2016,5,31,11,15,937.5,112.5,2.25,30.0,1003.5,835.38,602.58
2016,5,31,11,30,940.0,113.0,2.4,30.0,1016.0,847.4,611.18
2016,5,31,11,45,940.5,113.5,2.55,30.5,1020.5,854.32,615.3
2016,5,31,12,0,941.0,114.0,2.7,31.0,1025.0,857.74,617.2
2016,5,31,12,15,940.5,114.0,2.8,31.0,1022.5,856.46,617.02
2016,5,31,12,30,940.0,114.0,2.9,31.0,1020.0,851.68,614.65
2016,5,31,12,45,938.0,113.5,3.05,31.0,1009.5,841.79,609.3
2016,5,31,13,0,936.0,113.0,3.2,31.0,999.0,828.41,601.65
2016,5,31,13,15,932.5,112.5,3.3,31.0,981.0,810.43,590.67
2016,5,31,13,30,929.0,112.0,3.4,31.0,963.0,789.08,577.03
2016,5,31,13,45,923.5,111.0,3.5,31.0,938.0,762.62,559.23
2016,5,31,14,0,918.0,110.0,3.6,31.0,913.0,733.1,538.99
2016,5,31,14,15,911.0,108.5,3.65,31.0,881.5,699.27,515.16
2016,5,31,14,30,904.0,107.0,3.7,31.0,850.0,662.79,488.97
2016,5,31,14,45,894.5,105.0,3.75,31.0,812.5,621.98,459.1
2016,5,31,15,0,885.0,103.0,3.8,31.0,775.0,579.1,426.99
2016,5,31,15,15,873.0,101.0,3.8,30.5,732.5,533.13,392.46
2016,5,31,15,30,861.0,99.0,3.8,30.0,690.0,485.77,355.82
2016,5,31,15,45,845.0,96.5,3.8,30.0,643.5,435.21,315.09
2016,5,31,16,0,829.0,94.0,3.8,30.0,597.0,383.07,272.2
2016,5,31,16,15,808.0,90.5,3.75,29.5,547.0,328.76,227.44
2016,5,31,16,30,787.0,87.0,3.7,29.0,497.0,275.1,182.76
2016,5,31,16,45,759.0,83.5,3.65,28.5,445.0,221.0,138.63
2016,5,31,17,0,731.0,80.0,3.6,28.0,393.0,168.91,98.61
2016,5,31,17,15,693.0,75.0,3.3,27.0,341.0,112.92,61.68
2016,5,31,17,30,655.0,70.0,3.0,26.0,289.0,64.44,41.63
2016,5,31,17,45,599.5,64.0,2.75,25.0,238.0,51.84,38.97
2016,5,31,18,0,544.0,58.0,2.5,24.0,187.0,47.18,35.04
2016,5,31,18,15,461.0,49.5,2.2,23.0,140.5,40.34,29.03
2016,5,31,18,30,378.0,41.0,1.9,22.0,94.0,33.54,22.83
2016,5,31,18,45,248.5,29.0,1.6,21.0,58.0,23.64,13.29
2016,5,31,19,0,119.0,17.0,1.3,20.0,22.0,12.97,0.0
2016,5,31,19,15,59.5,8.5,1.25,19.5,11.0,6.69,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.0,1.2,14.0,5.5,0.0,0.0
2016,6,1,5,0,50.0,10.0,1.2,14.0,11.0,7.87,0.0
2016,6,1,5,15,190.5,23.5,1.5,14.5,43.0,19.15,7.15
2016,6,1,5,30,331.0,37.0,1.8,15.0,75.0,30.34,20.35
2016,6,1,5,45,424.0,46.0,2.1,16.0,120.0,37.57,27.3
2016,6,1,6,0,517.0,55.0,2.4,17.0,165.0,44.87,33.97
2016,6,1,6,15,578.0,62.0,2.4,17.5,216.0,50.33,38.9
2016,6,1,6,30,639.0,69.0,2.4,18.0,267.0,55.8,43.65
2016,6,1,6,45,681.0,74.0,2.4,19.0,319.5,88.74,51.68
2016,6,1,7,0,723.0,79.0,2.4,20.0,372.0,143.97,83.86
2016,6,1,7,15,422.5,146.0,2.4,20.5,323.0,180.77,124.16
2016,6,1,7,30,122.0,213.0,2.4,21.0,274.0,185.29,140.36
2016,6,1,7,45,155.0,236.5,2.4,22.0,322.0,221.42,167.6
2016,6,1,8,0,188.0,260.0,2.4,23.0,370.0,261.1,197.5
2016,6,1,8,15,349.0,240.0,2.35,23.5,466.0,324.44,243.68
2016,6,1,8,30,510.0,220.0,2.3,24.0,562.0,404.37,302.96
2016,6,1,8,45,699.5,162.5,2.3,25.0,663.0,480.37,358.74
2016,6,1,9,0,889.0,105.0,2.3,26.0,764.0,562.62,418.73
2016,6,1,9,15,899.0,107.0,2.3,26.5,803.5,607.07,451.38
2016,6,1,9,30,909.0,109.0,2.3,27.0,843.0,649.58,481.87
2016,6,1,9,45,915.0,111.5,2.3,28.0,876.0,687.78,507.48
2016,6,1,10,0,921.0,114.0,2.3,29.0,909.0,723.33,530.46
2016,6,1,10,15,927.0,115.0,2.35,29.0,936.0,754.82,552.57
2016,6,1,10,30,933.0,116.0,2.4,29.0,963.0,783.33,572.35
2016,6,1,10,45,935.0,118.5,2.45,29.5,982.5,806.95,587.39
2016,6,1,11,0,937.0,121.0,2.5,30.0,1002.0,827.15,599.43
2016,6,1,11,15,939.5,121.5,2.6,30.0,1014.5,842.66,609.81
2016,6,1,11,30,942.0,122.0,2.7,30.0,1027.0,854.7,618.01
2016,6,1,11,45,940.5,124.0,2.8,30.5,1031.0,861.24,621.46
2016,6,1,12,0,939.0,126.0,2.9,31.0,1035.0,864.27,622.71
2016,6,1,12,15,938.0,126.0,3.0,31.0,1032.0,862.63,622.27
2016,6,1,12,30,937.0,126.0,3.1,31.0,1029.0,857.53,619.65
2016,6,1,12,45,922.0,134.0,3.25,31.0,1014.5,844.26,612.0
2016,6,1,13,0,907.0,142.0,3.4,31.0,1000.0,827.77,602.23
2016,6,1,13,15,902.5,141.0,3.5,30.5,982.0,809.26,591.6
2016,6,1,13,30,898.0,140.0,3.6,30.0,964.0,787.51,578.34
2016,6,1,13,45,722.5,233.0,3.75,30.0,884.5,732.36,537.75
2016,6,1,14,0,547.0,326.0,3.9,30.0,805.0,663.42,487.76
2016,6,1,14,15,541.5,311.5,3.95,29.5,771.5,628.75,464.79
2016,6,1,14,30,536.0,297.0,4.0,29.0,738.0,592.51,439.99
2016,6,1,14,45,686.5,216.0,4.05,29.0,755.0,596.34,443.53
2016,6,1,15,0,837.0,135.0,4.1,29.0,772.0,581.72,432.5
2016,6,1,15,15,823.0,132.0,4.05,28.5,729.0,534.98,397.11
2016,6,1,15,30,809.0,129.0,4.0,28.0,686.0,487.17,360.03
2016,6,1,15,45,790.5,125.5,4.0,28.0,639.0,436.31,319.08
2016,6,1,16,0,772.0,122.0,4.0,28.0,592.0,385.35,277.15
2016,6,1,16,15,588.5,154.5,3.85,27.5,495.0,309.4,220.3
2016,6,1,16,30,405.0,187.0,3.7,27.0,398.0,247.82,176.14
2016,6,1,16,45,546.0,132.5,3.6,26.5,386.0,213.16,142.18
2016,6,1,17,0,687.0,78.0,3.5,26.0,374.0,160.88,94.89
2016,6,1,17,15,605.0,88.0,3.2,25.0,324.0,115.14,67.09
2016,6,1,17,30,523.0,98.0,2.9,24.0,274.0,81.81,57.36
2016,6,1,17,45,475.0,86.5,2.6,23.0,225.5,64.41,50.12
2016,6,1,18,0,427.0,75.0,2.3,22.0,177.0,56.19,43.13
2016,6,1,18,15,351.0,62.5,2.0,21.0,133.0,46.9,34.96
2016,6,1,18,30,275.0,50.0,1.7,20.0,89.0,37.57,26.51
2016,6,1,18,45,137.5,35.5,1.45,19.5,55.0,26.5,15.82
2016,6,1,19,0,0.0,21.0,1.2,19.0,21.0,15.51,0.0
2016,6,1,19,15,0.0,10.5,1.15,18.5,10.5,8.26,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
