Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,45,16.5,5.0,0.75,13.5,5.5,0.0,0.0
2016,6,2,5,0,33.0,10.0,0.8,14.0,11.0,7.87,0.0
2016,6,2,5,15,158.0,25.5,0.85,14.5,42.5,19.35,7.49
2016,6,2,5,30,283.0,41.0,0.9,15.0,74.0,31.17,21.11
2016,6,2,5,45,377.5,51.5,1.0,15.5,118.5,41.72,31.03
2016,6,2,6,0,472.0,62.0,1.1,16.0,163.0,49.98,38.65
2016,6,2,6,15,535.5,70.0,1.1,16.5,213.5,55.96,44.04
2016,6,2,6,30,599.0,78.0,1.1,17.0,264.0,61.92,49.22
2016,6,2,6,45,645.5,83.5,1.1,17.5,317.0,92.84,56.7
2016,6,2,7,0,692.0,89.0,1.1,18.0,370.0,142.89,84.82
2016,6,2,7,15,724.0,94.0,1.05,19.0,423.0,194.74,122.56
2016,6,2,7,30,756.0,99.0,1.0,20.0,476.0,249.24,166.06
2016,6,2,7,45,782.0,102.0,0.95,21.0,528.0,305.89,212.5
2016,6,2,8,0,808.0,105.0,0.9,22.0,580.0,360.35,256.81
2016,6,2,8,15,826.5,108.5,0.95,23.0,628.0,413.4,299.5
2016,6,2,8,30,845.0,112.0,1.0,24.0,676.0,466.42,340.83
2016,6,2,8,45,860.0,114.0,1.05,25.0,721.0,516.18,378.45
2016,6,2,9,0,875.0,116.0,1.1,26.0,766.0,562.69,412.48
2016,6,2,9,15,885.5,118.0,1.2,26.5,805.0,606.86,444.95
2016,6,2,9,30,896.0,120.0,1.3,27.0,844.0,649.15,475.24
2016,6,2,9,45,904.0,122.0,1.4,28.0,877.5,687.74,501.28
2016,6,2,10,0,912.0,124.0,1.5,29.0,911.0,723.85,524.94
2016,6,2,10,15,917.5,125.0,1.6,29.0,937.5,754.72,546.73
2016,6,2,10,30,923.0,126.0,1.7,29.0,964.0,782.61,566.28
2016,6,2,10,45,926.0,127.5,1.8,29.5,983.5,805.92,581.43
2016,6,2,11,0,929.0,129.0,1.9,30.0,1003.0,825.89,593.97
2016,6,2,11,15,931.5,129.5,1.95,30.0,1015.5,841.28,603.87
2016,6,2,11,30,934.0,130.0,2.0,30.0,1028.0,853.23,611.64
2016,6,2,11,45,934.0,130.5,2.15,30.5,1032.5,859.73,615.63
2016,6,2,12,0,934.0,131.0,2.3,31.0,1037.0,862.77,617.45
2016,6,2,12,15,933.0,131.0,2.4,31.0,1033.5,861.18,617.2
2016,6,2,12,30,932.0,131.0,2.5,31.0,1030.0,856.15,614.81
2016,6,2,12,45,757.5,241.0,2.6,31.0,967.0,821.96,590.23
2016,6,2,13,0,583.0,351.0,2.7,31.0,904.0,766.54,550.76
2016,6,2,13,15,513.0,366.5,2.8,31.0,846.5,714.75,516.06
2016,6,2,13,30,443.0,382.0,2.9,31.0,789.0,662.84,480.67
2016,6,2,13,45,688.0,246.5,3.0,31.0,858.5,717.68,522.91
2016,6,2,14,0,933.0,111.0,3.1,31.0,928.0,742.19,543.26
2016,6,2,14,15,925.5,109.5,3.1,30.5,896.0,707.72,519.71
2016,6,2,14,30,918.0,108.0,3.1,30.0,864.0,670.59,494.09
2016,6,2,14,45,910.5,105.0,3.15,30.0,826.5,629.74,464.38
2016,6,2,15,0,903.0,102.0,3.2,30.0,789.0,586.63,432.26
2016,6,2,15,15,890.5,100.0,3.2,29.5,746.0,539.79,397.22
2016,6,2,15,30,878.0,98.0,3.2,29.0,703.0,491.55,360.02
2016,6,2,15,45,863.5,95.0,3.2,29.0,656.0,440.54,318.97
2016,6,2,16,0,849.0,92.0,3.2,29.0,609.0,387.63,275.47
2016,6,2,16,15,829.0,88.5,3.2,28.5,558.5,332.75,230.22
2016,6,2,16,30,809.0,85.0,3.2,28.0,508.0,278.37,184.88
2016,6,2,16,45,783.0,81.0,3.2,28.0,456.0,223.19,139.45
2016,6,2,17,0,757.0,77.0,3.2,28.0,404.0,169.77,98.12
2016,6,2,17,15,719.5,72.5,2.95,27.0,351.0,117.03,64.09
2016,6,2,17,30,682.0,68.0,2.7,26.0,298.0,63.49,40.71
2016,6,2,17,45,630.0,62.0,2.45,25.0,246.5,50.71,38.0
2016,6,2,18,0,578.0,56.0,2.2,24.0,195.0,45.96,34.01
2016,6,2,18,15,498.0,48.0,1.95,22.5,147.5,39.42,28.34
2016,6,2,18,30,418.0,40.0,1.7,21.0,100.0,32.92,22.47
2016,6,2,18,45,289.5,29.0,1.45,20.0,62.5,23.75,13.67
2016,6,2,19,0,161.0,18.0,1.2,19.0,25.0,14.67,0.0
2016,6,2,19,15,80.5,9.0,1.15,18.5,12.5,7.08,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,3,4,45,41.0,5.5,0.4,16.5,6.5,0.0,0.0
2016,6,3,5,0,82.0,11.0,0.4,17.0,13.0,8.65,0.0
2016,6,3,5,15,227.0,23.0,0.35,17.5,46.0,18.82,7.15
2016,6,3,5,30,372.0,35.0,0.3,18.0,79.0,28.86,18.92
2016,6,3,5,45,462.5,43.5,0.3,19.0,124.5,35.82,25.51
2016,6,3,6,0,553.0,52.0,0.3,20.0,170.0,42.84,31.85
2016,6,3,6,15,611.0,58.0,0.35,20.5,221.0,47.68,36.15
2016,6,3,6,30,669.0,64.0,0.4,21.0,272.0,52.55,40.31
2016,6,3,6,45,708.0,69.0,0.45,22.0,325.0,88.51,51.05
2016,6,3,7,0,747.0,74.0,0.5,23.0,378.0,140.29,78.81
2016,6,3,7,15,775.5,78.0,0.55,24.0,430.5,193.22,116.38
2016,6,3,7,30,804.0,82.0,0.6,25.0,483.0,248.34,159.63
2016,6,3,7,45,722.0,112.0,0.65,26.0,500.5,292.91,199.65
2016,6,3,8,0,640.0,142.0,0.7,27.0,518.0,330.81,233.27
2016,6,3,8,15,758.5,117.5,0.65,27.5,599.0,393.59,279.89
2016,6,3,8,30,877.0,93.0,0.6,28.0,680.0,462.78,330.5
2016,6,3,8,45,889.0,95.5,0.55,29.0,723.5,512.06,366.16
2016,6,3,9,0,901.0,98.0,0.5,30.0,767.0,560.04,399.46
2016,6,3,9,15,910.0,99.5,0.35,30.5,805.5,603.95,428.31
2016,6,3,9,30,919.0,101.0,0.2,31.0,844.0,645.82,454.46
2016,6,3,9,45,932.0,99.0,0.1,31.5,878.5,685.02,478.58
2016,6,3,10,0,945.0,97.0,0.0,32.0,913.0,722.0,500.89
2016,6,3,10,15,949.5,98.5,0.15,32.5,939.5,753.59,521.17
2016,6,3,10,30,954.0,100.0,0.3,33.0,966.0,782.07,540.04
2016,6,3,10,45,955.0,102.0,0.45,33.5,985.0,805.1,555.38
2016,6,3,11,0,956.0,104.0,0.6,34.0,1004.0,824.64,567.98
2016,6,3,11,15,958.0,104.5,0.7,34.0,1016.0,840.14,578.52
2016,6,3,11,30,960.0,105.0,0.8,34.0,1028.0,852.08,586.98
2016,6,3,11,45,957.5,107.0,0.95,34.0,1031.5,858.11,592.65
2016,6,3,12,0,955.0,109.0,1.1,34.0,1035.0,860.54,596.14
2016,6,3,12,15,954.0,109.0,1.15,34.0,1032.0,858.97,595.83
2016,6,3,12,30,953.0,109.0,1.2,34.0,1029.0,853.86,593.45
2016,6,3,12,45,940.5,115.0,1.3,34.0,1015.0,841.11,587.0
2016,6,3,13,0,928.0,121.0,1.4,34.0,1001.0,825.05,578.49
2016,6,3,13,15,924.0,120.0,1.45,34.0,982.5,806.63,567.9
2016,6,3,13,30,920.0,119.0,1.5,34.0,964.0,784.89,554.46
2016,6,3,13,45,912.5,119.0,1.6,34.0,938.5,758.25,537.92
2016,6,3,14,0,905.0,119.0,1.7,34.0,913.0,728.69,519.05
2016,6,3,14,15,897.0,117.5,1.8,33.5,881.0,694.83,497.85
2016,6,3,14,30,889.0,116.0,1.9,33.0,849.0,658.41,474.21
2016,6,3,14,45,878.0,114.5,2.0,33.0,811.0,617.9,446.0
2016,6,3,15,0,867.0,113.0,2.1,33.0,773.0,575.46,415.58
2016,6,3,15,15,853.5,110.5,2.15,32.5,730.5,529.27,382.19
2016,6,3,15,30,840.0,108.0,2.2,32.0,688.0,482.64,347.29
2016,6,3,15,45,823.0,105.0,2.3,32.0,641.0,431.62,307.57
2016,6,3,16,0,806.0,102.0,2.4,32.0,594.0,380.29,266.51
2016,6,3,16,15,784.5,98.5,2.45,31.5,544.5,327.15,223.72
2016,6,3,16,30,763.0,95.0,2.5,31.0,495.0,274.74,180.98
2016,6,3,16,45,734.0,90.5,2.55,30.5,443.0,221.07,138.08
2016,6,3,17,0,705.0,86.0,2.6,30.0,391.0,165.52,96.03
2016,6,3,17,15,666.0,81.0,2.35,29.0,339.5,114.79,63.55
2016,6,3,17,30,627.0,76.0,2.1,28.0,288.0,67.91,44.36
2016,6,3,17,45,571.5,69.0,1.9,27.5,237.5,55.16,41.35
2016,6,3,18,0,516.0,62.0,1.7,27.0,187.0,49.91,36.91
2016,6,3,18,15,436.5,53.0,1.5,25.5,141.5,42.85,30.88
2016,6,3,18,30,357.0,44.0,1.3,24.0,96.0,35.79,24.59
2016,6,3,18,45,239.0,31.0,1.15,23.0,60.0,23.74,13.52
2016,6,3,19,0,121.0,18.0,1.0,22.0,24.0,13.72,0.0
2016,6,3,19,15,60.5,9.0,0.95,21.5,12.0,7.08,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,20.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,20.0,7.0,5.51,0.0
2016,6,4,5,15,24.5,23.5,0.7,20.5,26.5,17.84,6.45
2016,6,4,5,30,49.0,40.0,0.7,21.0,46.0,29.75,19.37
2016,6,4,5,45,73.0,60.0,0.7,21.5,73.5,43.7,31.93
2016,6,4,6,0,97.0,80.0,0.7,22.0,101.0,57.42,44.07
2016,6,4,6,15,112.5,102.0,0.9,22.5,132.5,71.98,56.68
2016,6,4,6,30,128.0,124.0,1.1,23.0,164.0,86.22,68.75
2016,6,4,6,45,142.0,145.0,1.3,23.5,197.0,107.14,79.09
2016,6,4,7,0,156.0,166.0,1.5,24.0,230.0,134.61,97.73
2016,6,4,7,15,107.0,184.0,1.5,24.0,230.5,151.52,112.39
2016,6,4,7,30,58.0,202.0,1.5,24.0,231.0,161.82,122.38
2016,6,4,7,45,266.0,200.0,1.55,24.5,354.0,226.66,166.03
2016,6,4,8,0,474.0,198.0,1.6,25.0,477.0,314.25,228.71
2016,6,4,8,15,400.0,240.5,1.65,25.0,489.5,345.84,255.94
2016,6,4,8,30,326.0,283.0,1.7,25.0,502.0,365.18,272.81
2016,6,4,8,45,300.5,310.5,1.8,25.5,522.5,392.81,293.91
2016,6,4,9,0,275.0,338.0,1.9,26.0,543.0,417.56,312.12
2016,6,4,9,15,169.0,351.0,1.95,26.5,479.0,377.35,282.27
2016,6,4,9,30,63.0,364.0,2.0,27.0,415.0,326.5,243.8
2016,6,4,9,45,42.5,339.0,2.05,27.5,374.0,297.56,221.91
2016,6,4,10,0,22.0,314.0,2.1,28.0,333.0,259.57,193.05
2016,6,4,10,15,42.0,366.5,2.2,28.0,404.0,324.79,241.36
2016,6,4,10,30,62.0,419.0,2.3,28.0,475.0,384.53,284.61
2016,6,4,10,45,181.5,436.5,2.4,28.5,606.0,500.02,368.23
2016,6,4,11,0,301.0,454.0,2.5,29.0,737.0,619.05,451.46
2016,6,4,11,15,287.5,464.5,2.55,29.5,738.0,623.19,452.43
2016,6,4,11,30,274.0,475.0,2.6,30.0,739.0,625.54,452.88
2016,6,4,11,45,283.5,475.0,2.7,30.5,749.5,635.82,459.46
2016,6,4,12,0,293.0,475.0,2.8,31.0,760.0,644.63,464.97
2016,6,4,12,15,290.0,474.5,2.8,31.0,755.5,641.5,462.75
2016,6,4,12,30,287.0,474.0,2.8,31.0,751.0,636.79,459.55
2016,6,4,12,45,260.0,475.0,2.85,31.5,724.0,613.01,442.23
2016,6,4,13,0,233.0,476.0,2.9,32.0,697.0,579.5,418.44
2016,6,4,13,15,571.5,297.0,2.9,32.0,825.5,700.37,507.77
2016,6,4,13,30,910.0,118.0,2.9,32.0,954.0,775.79,563.67
2016,6,4,13,45,906.0,116.0,2.9,32.5,930.0,750.31,544.5
2016,6,4,14,0,902.0,114.0,2.9,33.0,906.0,721.75,523.74
2016,6,4,14,15,895.0,112.5,2.85,32.5,875.0,688.69,501.45
2016,6,4,14,30,888.0,111.0,2.8,32.0,844.0,653.04,476.84
2016,6,4,14,45,878.0,109.5,2.8,32.0,807.0,613.22,447.95
2016,6,4,15,0,868.0,108.0,2.8,32.0,770.0,571.41,416.95
2016,6,4,15,15,855.5,105.5,2.8,31.5,728.0,525.77,383.2
2016,6,4,15,30,843.0,103.0,2.8,31.0,686.0,478.81,347.41
2016,6,4,15,45,825.5,101.0,2.85,31.0,640.0,428.9,307.83
2016,6,4,16,0,808.0,99.0,2.9,31.0,594.0,378.21,266.68
2016,6,4,16,15,787.5,95.5,2.95,30.5,544.5,325.36,223.67
2016,6,4,16,30,767.0,92.0,3.0,30.0,495.0,273.13,180.66
2016,6,4,16,45,737.0,88.5,3.05,29.5,443.5,219.93,137.82
2016,6,4,17,0,707.0,85.0,3.1,29.0,392.0,164.97,96.0
2016,6,4,17,15,669.5,79.5,2.95,28.0,340.5,113.95,63.07
2016,6,4,17,30,632.0,74.0,2.8,27.0,289.0,66.6,43.43
2016,6,4,17,45,576.0,68.0,2.65,26.0,238.5,54.45,41.03
2016,6,4,18,0,520.0,62.0,2.5,25.0,188.0,49.93,37.26
2016,6,4,18,15,443.0,52.5,2.3,23.5,142.5,42.48,30.85
2016,6,4,18,30,366.0,43.0,2.1,22.0,97.0,35.0,24.16
2016,6,4,18,45,250.0,30.5,1.95,21.0,61.0,24.79,14.59
2016,6,4,19,0,134.0,18.0,1.8,20.0,25.0,13.76,0.0
2016,6,4,19,15,67.0,9.0,1.75,19.5,12.5,7.08,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,45,42.5,5.0,0.7,14.5,6.5,0.0,0.0
2016,6,5,5,0,85.0,10.0,0.7,15.0,13.0,7.87,0.0
2016,6,5,5,15,218.0,22.5,0.8,15.5,45.0,18.35,7.14
2016,6,5,5,30,351.0,35.0,0.9,16.0,77.0,28.74,18.98
2016,6,5,5,45,439.5,44.0,1.0,16.5,122.0,36.04,25.96
2016,6,5,6,0,528.0,53.0,1.1,17.0,167.0,43.38,32.71
2016,6,5,6,15,585.5,59.5,1.15,17.5,217.0,48.51,37.32
2016,6,5,6,30,643.0,66.0,1.2,18.0,267.0,53.65,41.77
2016,6,5,6,45,684.0,71.0,1.25,19.0,319.5,82.49,48.21
2016,6,5,7,0,725.0,76.0,1.3,20.0,372.0,137.3,78.79
2016,6,5,7,15,581.5,122.0,1.35,20.5,380.0,189.41,123.81
2016,6,5,7,30,438.0,168.0,1.4,21.0,388.0,224.48,158.4
2016,6,5,7,45,632.0,129.5,1.45,22.0,482.5,279.69,196.77
2016,6,5,8,0,826.0,91.0,1.5,23.0,577.0,350.58,249.19
2016,6,5,8,15,843.0,94.0,1.5,23.5,624.5,403.3,292.61
2016,6,5,8,30,860.0,97.0,1.5,24.0,672.0,456.04,334.9
2016,6,5,8,45,872.5,99.0,1.55,24.5,715.5,504.33,372.89
2016,6,5,9,0,885.0,101.0,1.6,25.0,759.0,551.4,408.83
2016,6,5,9,15,895.0,103.0,1.65,25.5,797.5,595.6,441.63
2016,6,5,9,30,905.0,105.0,1.7,26.0,836.0,637.9,472.14
2016,6,5,9,45,917.0,103.5,1.75,27.0,870.5,676.41,498.3
2016,6,5,10,0,929.0,102.0,1.8,28.0,905.0,712.68,522.18
2016,6,5,10,15,934.5,103.0,1.85,28.5,931.5,744.09,543.14
2016,6,5,10,30,940.0,104.0,1.9,29.0,958.0,772.49,561.69
2016,6,5,10,45,942.0,106.0,2.0,29.5,977.5,795.98,577.03
2016,6,5,11,0,944.0,108.0,2.1,30.0,997.0,816.06,589.28
2016,6,5,11,15,946.0,108.5,2.25,30.0,1009.0,831.43,599.97
2016,6,5,11,30,948.0,109.0,2.4,30.0,1021.0,843.29,608.47
2016,6,5,11,45,947.0,110.5,2.6,30.5,1025.5,850.07,612.84
2016,6,5,12,0,946.0,112.0,2.8,31.0,1030.0,853.31,614.93
2016,6,5,12,15,945.5,112.0,2.9,31.0,1027.0,852.24,614.86
2016,6,5,12,30,945.0,112.0,3.0,31.0,1024.0,847.68,612.59
2016,6,5,12,45,720.5,255.5,3.2,31.0,947.0,801.56,579.55
2016,6,5,13,0,496.0,399.0,3.4,31.0,870.0,734.61,530.97
2016,6,5,13,15,707.5,258.5,3.5,30.5,917.0,771.97,562.63
2016,6,5,13,30,919.0,118.0,3.6,30.0,964.0,781.53,574.87
2016,6,5,13,45,913.5,117.0,3.7,30.0,939.0,755.65,557.07
2016,6,5,14,0,908.0,116.0,3.8,30.0,914.0,726.75,537.04
2016,6,5,14,15,901.0,114.5,3.85,30.0,883.0,693.58,513.46
2016,6,5,14,30,894.0,113.0,3.9,30.0,852.0,657.79,487.53
2016,6,5,14,45,885.0,111.0,3.95,30.0,815.0,617.99,458.15
2016,6,5,15,0,876.0,109.0,4.0,30.0,778.0,576.1,426.53
2016,6,5,15,15,864.0,106.5,4.0,29.5,736.0,530.43,392.03
2016,6,5,15,30,852.0,104.0,4.0,29.0,694.0,483.38,355.44
2016,6,5,15,45,837.5,100.5,4.0,28.5,648.0,433.08,315.34
2016,6,5,16,0,823.0,97.0,4.0,28.0,602.0,381.67,273.27
2016,6,5,16,15,627.0,140.0,3.95,27.5,506.5,308.9,218.8
2016,6,5,16,30,431.0,183.0,3.9,27.0,411.0,250.82,177.52
2016,6,5,16,45,580.5,132.5,3.9,26.5,405.5,219.34,145.59
2016,6,5,17,0,730.0,82.0,3.9,26.0,400.0,169.8,100.16
2016,6,5,17,15,693.5,77.0,3.7,25.0,348.0,114.12,63.19
2016,6,5,17,30,657.0,72.0,3.5,24.0,296.0,65.85,43.12
2016,6,5,17,45,606.0,65.5,3.35,23.5,245.5,52.96,40.19
2016,6,5,18,0,555.0,59.0,3.2,23.0,195.0,47.97,35.9
2016,6,5,18,15,478.5,50.5,2.9,22.0,148.5,41.18,29.94
2016,6,5,18,30,402.0,42.0,2.6,21.0,102.0,34.39,23.77
2016,6,5,18,45,284.5,30.5,2.3,20.0,65.0,24.92,14.84
2016,6,5,19,0,167.0,19.0,2.0,19.0,28.0,15.46,0.0
2016,6,5,19,15,83.5,9.5,2.0,18.5,14.0,7.47,0.0
2016,6,5,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,4,45,40.5,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,6,5,0,81.0,11.0,1.5,13.0,13.0,8.65,0.0
2016,6,6,5,15,214.5,23.0,1.55,13.5,45.0,18.76,7.59
2016,6,6,5,30,348.0,35.0,1.6,14.0,77.0,28.72,19.13
2016,6,6,5,45,436.5,44.0,1.65,14.5,121.5,36.02,26.16
2016,6,6,6,0,525.0,53.0,1.7,15.0,166.0,43.35,32.95
2016,6,6,6,15,582.5,59.5,1.65,15.5,216.0,48.48,37.6
2016,6,6,6,30,640.0,66.0,1.6,16.0,266.0,53.61,42.08
2016,6,6,6,45,681.0,70.5,1.6,17.0,317.5,80.98,47.89
2016,6,6,7,0,722.0,75.0,1.6,18.0,369.0,135.13,77.97
2016,6,6,7,15,391.5,139.5,1.55,19.0,301.5,167.32,115.06
2016,6,6,7,30,61.0,204.0,1.5,20.0,234.0,163.46,125.46
2016,6,6,7,45,442.5,146.5,1.5,21.0,403.5,236.94,170.58
2016,6,6,8,0,824.0,89.0,1.5,22.0,573.0,346.98,247.53
2016,6,6,8,15,840.5,91.5,1.55,22.5,620.5,400.03,291.35
2016,6,6,8,30,857.0,94.0,1.6,23.0,668.0,451.01,332.78
2016,6,6,8,45,870.0,96.0,1.65,24.0,711.5,499.35,370.38
2016,6,6,9,0,883.0,98.0,1.7,25.0,755.0,546.54,405.8
2016,6,6,9,15,893.0,100.0,1.75,25.5,793.5,590.64,438.66
2016,6,6,9,30,903.0,102.0,1.8,26.0,832.0,632.86,469.22
2016,6,6,9,45,909.5,104.0,1.85,27.0,864.5,670.74,494.99
2016,6,6,10,0,916.0,106.0,1.9,28.0,897.0,706.05,518.23
2016,6,6,10,15,921.0,107.0,1.95,28.5,923.5,736.75,538.8
2016,6,6,10,30,926.0,108.0,2.0,29.0,950.0,764.45,556.97
2016,6,6,10,45,703.5,253.5,2.15,29.5,901.0,754.81,545.93
2016,6,6,11,0,481.0,399.0,2.3,30.0,852.0,716.45,515.77
2016,6,6,11,15,457.0,409.5,2.4,30.0,844.5,714.82,515.09
2016,6,6,11,30,433.0,420.0,2.5,30.0,837.0,710.4,512.2
2016,6,6,11,45,458.5,420.5,2.65,30.0,864.0,734.9,529.69
2016,6,6,12,0,484.0,421.0,2.8,30.0,891.0,757.39,545.59
2016,6,6,12,15,710.5,265.5,2.9,30.0,953.5,810.85,586.86
2016,6,6,12,30,937.0,110.0,3.0,30.0,1016.0,838.71,609.42
2016,6,6,12,45,928.5,113.5,3.1,30.5,1003.5,827.36,601.24
2016,6,6,13,0,920.0,117.0,3.2,31.0,991.0,812.7,591.19
2016,6,6,13,15,916.0,116.5,3.25,30.5,973.5,794.98,581.24
2016,6,6,13,30,912.0,116.0,3.3,30.0,956.0,773.99,568.25
2016,6,6,13,45,906.0,115.0,3.4,30.0,931.0,747.98,550.64
2016,6,6,14,0,900.0,114.0,3.5,30.0,906.0,719.0,530.63
2016,6,6,14,15,892.5,112.5,3.55,29.5,875.0,685.81,508.12
2016,6,6,14,30,885.0,111.0,3.6,29.0,844.0,650.06,483.2
2016,6,6,14,45,875.5,109.0,3.7,29.0,807.0,610.37,453.98
2016,6,6,15,0,866.0,107.0,3.8,29.0,770.0,568.65,422.53
2016,6,6,15,15,853.5,105.0,3.8,28.5,728.0,523.64,388.38
2016,6,6,15,30,841.0,103.0,3.8,28.0,686.0,477.31,352.21
2016,6,6,15,45,825.0,100.0,3.85,28.0,640.0,427.34,311.71
2016,6,6,16,0,809.0,97.0,3.9,28.0,594.0,376.5,269.59
2016,6,6,16,15,788.0,94.0,3.85,27.5,545.0,324.0,225.94
2016,6,6,16,30,767.0,91.0,3.8,27.0,496.0,272.14,182.44
2016,6,6,16,45,740.0,86.5,3.8,26.5,445.0,218.83,138.72
2016,6,6,17,0,713.0,82.0,3.8,26.0,394.0,167.44,98.98
2016,6,6,17,15,676.0,77.5,3.7,25.0,343.0,113.1,62.95
2016,6,6,17,30,639.0,73.0,3.6,24.0,292.0,66.22,43.5
2016,6,6,17,45,588.0,66.5,3.55,23.0,242.0,53.46,40.7
2016,6,6,18,0,537.0,60.0,3.5,22.0,192.0,48.53,36.54
2016,6,6,18,15,460.0,51.5,3.35,21.0,146.0,41.79,30.61
2016,6,6,18,30,383.0,43.0,3.2,20.0,100.0,35.06,24.47
2016,6,6,18,45,268.0,31.0,3.1,19.5,64.0,25.24,15.2
2016,6,6,19,0,153.0,19.0,3.0,19.0,28.0,14.55,0.0
2016,6,6,19,15,76.5,9.5,3.0,18.0,14.0,7.47,0.0
2016,6,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,1.6,12.5,6.0,0.0,0.0
2016,6,7,5,0,63.0,11.0,1.6,13.0,12.0,8.65,0.0
2016,6,7,5,15,187.0,24.0,1.55,13.5,43.0,18.36,7.37
2016,6,7,5,30,311.0,37.0,1.5,14.0,74.0,30.19,20.4
2016,6,7,5,45,402.5,46.0,1.45,14.5,118.0,37.38,27.36
2016,6,7,6,0,494.0,55.0,1.4,15.0,162.0,44.62,34.08
2016,6,7,6,15,384.5,84.5,1.35,15.5,181.0,62.07,49.63
2016,6,7,6,30,275.0,114.0,1.3,16.0,200.0,80.77,65.98
2016,6,7,6,45,297.5,131.0,1.3,17.0,239.5,103.4,75.1
2016,6,7,7,0,320.0,148.0,1.3,18.0,279.0,138.37,96.7
2016,6,7,7,15,370.0,160.5,1.3,18.5,331.0,177.82,124.57
2016,6,7,7,30,420.0,173.0,1.3,19.0,383.0,222.57,158.67
2016,6,7,7,45,611.0,133.0,1.35,20.0,473.5,274.66,194.71
2016,6,7,8,0,802.0,93.0,1.4,21.0,564.0,341.98,244.68
2016,6,7,8,15,819.0,95.5,1.45,21.5,611.5,393.01,287.22
2016,6,7,8,30,836.0,98.0,1.5,22.0,659.0,444.12,328.79
2016,6,7,8,45,848.5,101.0,1.6,23.0,702.0,492.08,366.38
2016,6,7,9,0,861.0,104.0,1.7,24.0,745.0,538.9,401.86
2016,6,7,9,15,871.5,106.0,1.85,24.5,783.0,582.38,434.91
2016,6,7,9,30,882.0,108.0,2.0,25.0,821.0,624.07,465.84
2016,6,7,9,45,895.5,106.0,2.2,25.5,855.5,662.31,493.97
2016,6,7,10,0,909.0,104.0,2.4,26.0,890.0,698.47,520.1
2016,6,7,10,15,914.5,105.5,2.5,26.5,916.5,729.75,541.73
2016,6,7,10,30,920.0,107.0,2.6,27.0,943.0,758.08,560.96
2016,6,7,10,45,923.0,108.5,2.75,27.5,962.5,781.49,576.8
2016,6,7,11,0,926.0,110.0,2.9,28.0,982.0,801.61,589.78
2016,6,7,11,15,928.5,110.5,3.0,28.0,994.5,817.15,600.31
2016,6,7,11,30,931.0,111.0,3.1,28.0,1007.0,829.27,608.63
2016,6,7,11,45,931.5,111.5,3.25,28.5,1012.0,836.37,612.74
2016,6,7,12,0,932.0,112.0,3.4,29.0,1017.0,840.03,614.64
2016,6,7,12,15,931.5,112.0,3.5,29.0,1015.0,839.06,614.49
2016,6,7,12,30,931.0,112.0,3.6,29.0,1013.0,834.66,612.14
2016,6,7,12,45,923.5,115.5,3.7,29.0,1001.0,824.19,605.79
2016,6,7,13,0,916.0,119.0,3.8,29.0,989.0,810.42,597.27
2016,6,7,13,15,912.5,118.5,3.85,29.0,972.0,793.2,586.17
2016,6,7,13,30,909.0,118.0,3.9,29.0,955.0,772.71,572.09
2016,6,7,13,45,902.5,117.5,3.95,29.0,930.5,746.89,554.11
2016,6,7,14,0,896.0,117.0,4.0,29.0,906.0,718.14,533.8
2016,6,7,14,15,889.0,115.5,4.05,28.5,875.5,685.47,511.38
2016,6,7,14,30,882.0,114.0,4.1,28.0,845.0,650.21,486.52
2016,6,7,14,45,871.0,113.0,4.15,28.0,808.0,610.63,456.95
2016,6,7,15,0,860.0,112.0,4.2,28.0,771.0,569.14,425.27
2016,6,7,15,15,847.5,109.5,4.2,27.5,729.5,524.02,390.82
2016,6,7,15,30,835.0,107.0,4.2,27.0,688.0,478.25,354.82
2016,6,7,15,45,817.0,105.0,4.2,26.5,641.5,428.16,314.59
2016,6,7,16,0,799.0,103.0,4.2,26.0,595.0,377.84,273.12
2016,6,7,16,15,592.5,149.0,4.15,25.5,497.0,305.14,218.64
2016,6,7,16,30,386.0,195.0,4.1,25.0,399.0,247.87,178.23
2016,6,7,16,45,542.5,142.0,4.1,24.5,397.5,215.52,145.31
2016,6,7,17,0,699.0,89.0,4.1,24.0,396.0,166.98,100.03
2016,6,7,17,15,661.0,83.5,4.0,23.0,344.5,116.42,66.68
2016,6,7,17,30,623.0,78.0,3.9,22.0,293.0,69.6,46.69
2016,6,7,17,45,568.5,71.5,3.8,21.5,243.0,56.91,43.96
2016,6,7,18,0,514.0,65.0,3.7,21.0,193.0,52.11,39.81
2016,6,7,18,15,435.5,56.0,3.55,20.0,147.0,45.13,33.65
2016,6,7,18,30,357.0,47.0,3.4,19.0,101.0,38.15,27.25
2016,6,7,18,45,240.0,34.0,3.25,18.5,64.5,25.92,15.9
2016,6,7,19,0,123.0,21.0,3.1,18.0,28.0,15.94,1.15
2016,6,7,19,15,61.5,10.5,3.0,17.5,14.0,8.26,0.0
2016,6,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,36.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,6,8,5,0,73.0,12.0,2.3,13.0,14.0,9.44,0.0
2016,6,8,5,15,206.0,24.5,2.35,13.0,46.0,19.99,8.59
2016,6,8,5,30,339.0,37.0,2.4,13.0,78.0,30.33,20.6
2016,6,8,5,45,432.0,45.5,2.45,13.5,123.0,37.19,27.29
2016,6,8,6,0,525.0,54.0,2.5,14.0,168.0,44.13,33.77
2016,6,8,6,15,273.5,83.5,2.5,14.5,144.0,60.14,48.11
2016,6,8,6,30,22.0,113.0,2.5,15.0,120.0,81.71,67.1
2016,6,8,6,45,27.5,133.0,2.55,15.5,143.0,95.31,74.62
2016,6,8,7,0,33.0,153.0,2.6,16.0,166.0,113.39,88.54
2016,6,8,7,15,70.5,183.0,2.6,16.5,216.5,143.9,111.39
2016,6,8,7,30,108.0,213.0,2.6,17.0,267.0,180.02,138.83
2016,6,8,7,45,263.5,214.0,2.65,18.0,364.5,233.82,176.38
2016,6,8,8,0,419.0,215.0,2.7,19.0,462.0,305.47,229.38
2016,6,8,8,15,361.0,252.0,2.75,19.5,477.0,332.8,253.32
2016,6,8,8,30,303.0,289.0,2.8,20.0,492.0,357.22,273.81
2016,6,8,8,45,367.5,288.0,2.9,20.5,550.0,404.48,309.98
2016,6,8,9,0,432.0,287.0,3.0,21.0,608.0,461.99,353.48
2016,6,8,9,15,399.0,319.5,3.05,21.5,628.5,484.21,369.93
2016,6,8,9,30,366.0,352.0,3.1,22.0,649.0,508.61,387.39
2016,6,8,9,45,641.0,230.5,3.2,22.5,775.0,611.0,464.69
2016,6,8,10,0,916.0,109.0,3.3,23.0,901.0,706.04,535.77
2016,6,8,10,15,726.5,230.0,3.35,23.0,870.0,712.99,537.52
2016,6,8,10,30,537.0,351.0,3.4,23.0,839.0,693.55,520.75
2016,6,8,10,45,733.0,234.0,3.5,23.5,915.5,758.66,569.86
2016,6,8,11,0,929.0,117.0,3.6,24.0,992.0,808.46,607.59
2016,6,8,11,15,931.0,117.5,3.7,24.0,1004.5,823.67,617.85
2016,6,8,11,30,933.0,118.0,3.8,24.0,1017.0,835.44,626.04
2016,6,8,11,45,932.5,119.0,3.9,24.5,1021.5,842.18,629.66
2016,6,8,12,0,932.0,120.0,4.0,25.0,1026.0,845.47,631.02
2016,6,8,12,15,931.5,120.0,4.1,25.0,1023.5,844.55,630.82
2016,6,8,12,30,931.0,120.0,4.2,25.0,1021.0,840.22,628.39
2016,6,8,12,45,711.0,260.5,4.3,25.0,944.5,795.61,594.0
2016,6,8,13,0,491.0,401.0,4.4,25.0,868.0,730.26,544.13
2016,6,8,13,15,681.0,275.0,4.45,24.5,909.5,762.84,572.7
2016,6,8,13,30,871.0,149.0,4.5,24.0,951.0,768.54,582.07
2016,6,8,13,45,866.0,146.5,4.6,24.0,927.0,743.26,564.21
2016,6,8,14,0,861.0,144.0,4.7,24.0,903.0,715.06,544.06
2016,6,8,14,15,670.0,230.0,4.75,24.0,808.0,645.6,490.94
2016,6,8,14,30,479.0,316.0,4.8,24.0,713.0,568.35,432.25
2016,6,8,14,45,465.0,303.0,4.85,24.0,675.0,529.28,403.34
2016,6,8,15,0,451.0,290.0,4.9,24.0,637.0,489.76,373.44
2016,6,8,15,15,447.0,274.5,4.85,23.5,602.0,453.13,345.68
2016,6,8,15,30,443.0,259.0,4.8,23.0,567.0,415.62,316.58
2016,6,8,15,45,600.5,191.5,4.8,22.5,579.0,407.47,307.31
2016,6,8,16,0,758.0,124.0,4.8,22.0,591.0,377.93,278.94
2016,6,8,16,15,735.0,119.5,4.7,21.5,542.0,325.55,234.5
2016,6,8,16,30,712.0,115.0,4.6,21.0,493.0,274.14,190.62
2016,6,8,16,45,680.0,102.5,4.6,21.0,434.0,216.03,142.2
2016,6,8,17,0,648.0,90.0,4.6,21.0,375.0,160.66,98.37
2016,6,8,17,15,576.0,96.5,4.5,20.0,326.0,119.12,72.74
2016,6,8,17,30,504.0,103.0,4.4,19.0,277.0,82.23,58.76
2016,6,8,17,45,462.5,90.5,4.3,18.5,230.0,66.87,53.23
2016,6,8,18,0,421.0,78.0,4.2,18.0,183.0,58.15,45.62
2016,6,8,18,15,350.5,65.5,4.0,17.5,139.5,48.97,37.39
2016,6,8,18,30,280.0,53.0,3.8,17.0,96.0,39.72,28.88
2016,6,8,18,45,187.0,37.5,3.6,16.5,61.5,28.18,18.0
2016,6,8,19,0,94.0,22.0,3.4,16.0,27.0,16.66,2.21
2016,6,8,19,15,47.0,11.0,3.3,15.5,13.5,8.65,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,2.8,12.0,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,2.9,12.0,14.0,9.44,0.0
2016,6,9,5,15,187.5,25.5,2.95,12.0,45.5,19.45,8.29
2016,6,9,5,30,313.0,39.0,3.0,12.0,77.0,31.86,22.02
2016,6,9,5,45,405.0,48.0,3.05,12.5,121.0,39.01,29.01
2016,6,9,6,0,497.0,57.0,3.1,13.0,165.0,46.21,35.76
2016,6,9,6,15,250.5,81.0,3.05,13.5,135.5,59.47,47.7
2016,6,9,6,30,4.0,105.0,3.0,14.0,106.0,76.49,62.74
2016,6,9,6,45,9.0,123.5,3.0,14.5,127.0,90.39,71.18
2016,6,9,7,0,14.0,142.0,3.0,15.0,148.0,105.72,83.29
2016,6,9,7,15,7.0,145.0,2.9,15.5,148.0,109.21,85.97
2016,6,9,7,30,0.0,148.0,2.8,16.0,148.0,111.43,87.63
2016,6,9,7,45,130.5,199.5,2.75,16.5,276.5,186.28,143.77
2016,6,9,8,0,261.0,251.0,2.7,17.0,405.0,276.94,212.72
2016,6,9,8,15,557.5,173.0,2.65,17.5,536.0,353.62,268.03
2016,6,9,8,30,854.0,95.0,2.6,18.0,667.0,446.93,338.43
2016,6,9,8,45,870.5,95.5,2.55,19.0,711.0,495.5,377.1
2016,6,9,9,0,887.0,96.0,2.5,20.0,755.0,543.21,413.92
2016,6,9,9,15,896.5,97.5,2.45,20.5,793.5,586.78,447.21
2016,6,9,9,30,906.0,99.0,2.4,21.0,832.0,628.41,478.02
2016,6,9,9,45,913.0,100.5,2.4,21.5,865.0,666.32,505.47
2016,6,9,10,0,920.0,102.0,2.4,22.0,898.0,701.7,530.39
2016,6,9,10,15,925.5,103.0,2.4,22.5,924.0,732.92,551.8
2016,6,9,10,30,931.0,104.0,2.4,23.0,950.0,761.18,570.69
2016,6,9,10,45,935.5,104.0,2.45,23.5,970.0,784.75,586.34
2016,6,9,11,0,940.0,104.0,2.5,24.0,990.0,805.07,598.99
2016,6,9,11,15,942.0,104.5,2.55,24.0,1002.5,820.52,609.27
2016,6,9,11,30,944.0,105.0,2.6,24.0,1015.0,832.49,617.3
2016,6,9,11,45,944.5,105.5,2.7,24.5,1019.5,839.79,621.42
2016,6,9,12,0,945.0,106.0,2.8,25.0,1024.0,843.59,623.28
2016,6,9,12,15,944.0,106.0,2.9,25.0,1021.5,842.31,623.03
2016,6,9,12,30,943.0,106.0,3.0,25.0,1019.0,837.55,620.55
2016,6,9,12,45,940.0,106.5,3.2,25.5,1008.5,828.16,614.37
2016,6,9,13,0,937.0,107.0,3.4,26.0,998.0,815.32,605.84
2016,6,9,13,15,933.5,106.0,3.55,25.5,980.5,797.44,595.96
2016,6,9,13,30,930.0,105.0,3.7,25.0,963.0,776.21,583.1
2016,6,9,13,45,923.0,105.0,3.85,25.0,938.0,750.07,565.04
2016,6,9,14,0,916.0,105.0,4.0,25.0,913.0,720.96,544.49
2016,6,9,14,15,909.5,104.0,4.1,24.5,882.5,688.53,522.0
2016,6,9,14,30,903.0,103.0,4.2,24.0,852.0,653.44,496.93
2016,6,9,14,45,732.0,178.5,4.3,24.0,768.5,588.49,447.09
2016,6,9,15,0,561.0,254.0,4.4,24.0,685.0,521.51,395.95
2016,6,9,15,15,565.0,234.0,4.45,23.5,647.5,480.98,365.55
2016,6,9,15,30,569.0,214.0,4.5,23.0,610.0,438.64,332.7
2016,6,9,15,45,596.0,186.5,4.55,22.5,577.0,401.74,302.62
2016,6,9,16,0,623.0,159.0,4.6,22.0,544.0,357.46,265.58
2016,6,9,16,15,543.0,168.5,4.55,21.5,484.0,301.32,220.73
2016,6,9,16,30,463.0,178.0,4.5,21.0,424.0,255.23,184.34
2016,6,9,16,45,595.0,125.0,4.5,20.5,408.5,216.6,146.43
2016,6,9,17,0,727.0,72.0,4.5,20.0,393.0,161.81,96.26
2016,6,9,17,15,674.5,74.5,4.4,19.0,343.0,111.25,62.92
2016,6,9,17,30,622.0,77.0,4.3,18.0,293.0,69.24,46.9
2016,6,9,17,45,576.0,69.5,4.25,17.5,244.0,55.47,43.44
2016,6,9,18,0,530.0,62.0,4.2,17.0,195.0,49.93,38.58
2016,6,9,18,15,460.5,53.0,4.0,16.5,150.0,42.92,32.24
2016,6,9,18,30,391.0,44.0,3.8,16.0,105.0,35.86,25.67
2016,6,9,18,45,283.0,32.5,3.65,15.5,68.0,26.49,16.72
2016,6,9,19,0,175.0,21.0,3.5,15.0,31.0,17.11,3.06
2016,6,9,19,15,87.5,10.5,3.35,14.5,15.5,8.26,0.0
2016,6,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,6,10,5,15,83.5,25.5,2.2,12.0,35.5,19.22,8.15
2016,6,10,5,30,167.0,40.0,2.3,12.0,60.0,29.87,20.31
2016,6,10,5,45,208.0,57.5,2.4,12.5,94.5,42.65,32.24
2016,6,10,6,0,249.0,75.0,2.5,13.0,129.0,55.02,43.61
2016,6,10,6,15,274.0,93.0,2.55,13.5,167.0,67.3,54.67
2016,6,10,6,30,299.0,111.0,2.6,14.0,205.0,79.28,65.21
2016,6,10,6,45,321.0,127.5,2.7,14.5,244.5,100.78,73.9
2016,6,10,7,0,343.0,144.0,2.8,15.0,284.0,136.5,95.84
2016,6,10,7,15,501.0,124.5,2.85,15.5,359.5,171.28,115.35
2016,6,10,7,30,659.0,105.0,2.9,16.0,435.0,224.03,152.73
2016,6,10,7,45,621.5,132.5,2.95,16.5,469.0,274.29,197.67
2016,6,10,8,0,584.0,160.0,3.0,17.0,503.0,319.57,237.99
2016,6,10,8,15,611.5,167.5,2.95,17.5,553.0,368.51,278.63
2016,6,10,8,30,639.0,175.0,2.9,18.0,603.0,418.85,319.55
2016,6,10,8,45,764.5,134.0,2.9,19.0,679.0,477.68,365.02
2016,6,10,9,0,890.0,93.0,2.9,20.0,755.0,541.1,413.51
2016,6,10,9,15,899.5,94.5,2.85,20.5,793.0,584.78,447.07
2016,6,10,9,30,909.0,96.0,2.8,21.0,831.0,626.53,478.25
2016,6,10,9,45,729.0,206.0,2.75,21.5,811.0,644.55,488.89
2016,6,10,10,0,549.0,316.0,2.7,22.0,791.0,637.57,480.8
2016,6,10,10,15,746.0,205.0,2.65,22.0,871.5,703.91,531.14
2016,6,10,10,30,943.0,94.0,2.6,22.0,952.0,760.26,573.94
2016,6,10,10,45,944.0,96.5,2.6,22.5,970.5,783.71,589.02
2016,6,10,11,0,945.0,99.0,2.6,23.0,989.0,803.69,601.04
2016,6,10,11,15,947.0,99.5,2.65,23.0,1001.5,819.28,611.46
2016,6,10,11,30,949.0,100.0,2.7,23.0,1014.0,831.36,619.61
2016,6,10,11,45,947.0,101.5,2.8,23.5,1018.5,837.61,623.03
2016,6,10,12,0,945.0,103.0,2.9,24.0,1023.0,840.32,624.15
2016,6,10,12,15,944.5,103.0,2.95,23.5,1020.0,839.48,625.1
2016,6,10,12,30,944.0,103.0,3.0,23.0,1017.0,835.17,623.79
2016,6,10,12,45,925.5,114.0,3.1,23.0,1002.5,822.34,615.84
2016,6,10,13,0,907.0,125.0,3.2,23.0,988.0,806.29,605.74
2016,6,10,13,15,903.5,124.0,3.25,23.0,971.0,789.03,594.23
2016,6,10,13,30,900.0,123.0,3.3,23.0,954.0,768.51,579.97
2016,6,10,13,45,892.5,123.0,3.4,23.0,929.0,742.79,562.01
2016,6,10,14,0,885.0,123.0,3.5,23.0,904.0,714.21,541.68
2016,6,10,14,15,702.0,214.5,3.55,22.5,820.5,653.29,496.02
2016,6,10,14,30,519.0,306.0,3.6,22.0,737.0,584.83,444.94
2016,6,10,14,45,495.0,294.5,3.7,22.0,691.5,539.79,411.86
2016,6,10,15,0,471.0,283.0,3.8,22.0,646.0,494.95,378.19
2016,6,10,15,15,462.0,269.0,3.8,21.5,609.0,456.23,348.99
2016,6,10,15,30,453.0,255.0,3.8,21.0,572.0,417.01,318.68
2016,6,10,15,45,518.5,213.5,3.85,20.5,553.0,387.27,294.09
2016,6,10,16,0,584.0,172.0,3.9,20.0,534.0,353.59,264.76
2016,6,10,16,15,665.5,136.5,3.9,19.5,516.5,317.83,231.61
2016,6,10,16,30,747.0,101.0,3.9,19.0,499.0,275.54,191.65
2016,6,10,16,45,632.0,113.0,3.9,18.5,426.5,214.9,144.45
2016,6,10,17,0,517.0,125.0,3.9,18.0,354.0,165.82,109.33
2016,6,10,17,15,477.0,117.5,3.85,17.5,308.5,123.61,80.6
2016,6,10,17,30,437.0,110.0,3.8,17.0,263.0,85.41,62.25
2016,6,10,17,45,404.5,95.5,3.8,17.0,219.0,69.4,55.78
2016,6,10,18,0,372.0,81.0,3.8,17.0,175.0,59.63,47.12
2016,6,10,18,15,318.0,66.5,3.7,16.0,134.0,49.37,38.0
2016,6,10,18,30,264.0,52.0,3.6,15.0,93.0,38.92,28.47
2016,6,10,18,45,180.0,37.0,3.5,14.5,60.5,27.79,17.95
2016,6,10,19,0,96.0,22.0,3.4,14.0,28.0,16.6,3.36
2016,6,10,19,15,48.0,11.0,3.3,13.5,14.0,8.65,0.0
2016,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,22.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,45.0,12.0,0.8,11.0,13.0,9.44,0.0
2016,6,11,5,15,163.0,26.5,0.75,11.5,44.0,20.1,8.84
2016,6,11,5,30,281.0,41.0,0.7,12.0,75.0,31.18,21.5
2016,6,11,5,45,369.5,52.0,0.7,12.5,118.5,42.02,31.74
2016,6,11,6,0,458.0,63.0,0.7,13.0,162.0,50.6,39.73
2016,6,11,6,15,518.5,71.0,0.65,13.5,211.0,56.5,45.09
2016,6,11,6,30,579.0,79.0,0.6,14.0,260.0,62.37,50.23
2016,6,11,6,45,622.0,85.0,0.55,15.0,311.0,84.5,54.62
2016,6,11,7,0,665.0,91.0,0.5,16.0,362.0,132.51,79.23
2016,6,11,7,15,696.5,96.0,0.7,16.5,413.5,182.22,114.49
2016,6,11,7,30,728.0,101.0,0.9,17.0,465.0,234.58,156.45
2016,6,11,7,45,753.0,104.5,1.1,18.0,515.0,289.64,202.31
2016,6,11,8,0,778.0,108.0,1.3,19.0,565.0,342.27,246.44
2016,6,11,8,15,796.0,111.5,1.5,20.0,612.0,393.33,288.96
2016,6,11,8,30,814.0,115.0,1.7,21.0,659.0,444.41,330.45
2016,6,11,8,45,575.0,219.0,1.9,22.0,616.0,451.82,339.82
2016,6,11,9,0,336.0,323.0,2.1,23.0,573.0,432.94,327.01
2016,6,11,9,15,600.5,223.0,2.2,23.5,698.0,527.36,397.48
2016,6,11,9,30,865.0,123.0,2.3,24.0,823.0,621.62,467.1
2016,6,11,9,45,873.5,124.5,2.4,24.5,855.5,659.07,493.93
2016,6,11,10,0,882.0,126.0,2.5,25.0,888.0,694.18,518.88
2016,6,11,10,15,887.5,127.0,2.5,25.0,914.0,724.31,540.4
2016,6,11,10,30,893.0,128.0,2.5,25.0,940.0,751.59,559.59
2016,6,11,10,45,667.0,265.0,2.5,25.0,879.0,732.17,541.89
2016,6,11,11,0,441.0,402.0,2.5,25.0,818.0,684.65,504.91
2016,6,11,11,15,451.0,411.0,2.5,25.0,841.0,707.58,520.98
2016,6,11,11,30,461.0,420.0,2.5,25.0,864.0,728.64,535.16
2016,6,11,11,45,678.5,278.5,2.55,25.0,936.5,789.69,581.73
2016,6,11,12,0,896.0,137.0,2.6,25.0,1009.0,827.84,611.77
2016,6,11,12,15,620.0,294.0,2.6,24.5,896.5,757.78,559.9
2016,6,11,12,30,344.0,451.0,2.6,24.0,784.0,659.02,487.45
2016,6,11,12,45,257.5,467.5,2.65,24.0,716.0,601.57,446.62
2016,6,11,13,0,171.0,484.0,2.7,24.0,648.0,535.9,399.11
2016,6,11,13,15,314.5,435.0,2.75,24.0,728.5,607.68,453.45
2016,6,11,13,30,458.0,386.0,2.8,24.0,809.0,671.82,500.56
2016,6,11,13,45,454.0,371.5,2.85,24.0,781.5,644.75,481.45
2016,6,11,14,0,450.0,357.0,2.9,24.0,754.0,616.0,461.49
2016,6,11,14,15,471.0,335.5,2.95,24.0,738.5,596.61,448.19
2016,6,11,14,30,492.0,314.0,3.0,24.0,723.0,574.16,432.28
2016,6,11,14,45,426.0,322.5,3.15,24.0,665.5,520.82,393.18
2016,6,11,15,0,360.0,331.0,3.3,24.0,608.0,465.65,352.44
2016,6,11,15,15,337.5,316.5,3.4,23.5,565.5,424.67,322.39
2016,6,11,15,30,315.0,302.0,3.5,23.0,523.0,384.7,292.45
2016,6,11,15,45,472.5,230.0,3.6,23.0,535.5,380.94,286.86
2016,6,11,16,0,630.0,158.0,3.7,23.0,548.0,359.3,265.06
2016,6,11,16,15,578.0,157.5,3.7,22.5,493.0,307.41,223.11
2016,6,11,16,30,526.0,157.0,3.7,22.0,438.0,256.17,181.84
2016,6,11,16,45,354.5,169.5,3.7,22.0,351.0,196.93,139.53
2016,6,11,17,0,183.0,182.0,3.7,22.0,264.0,156.9,114.76
2016,6,11,17,15,170.5,161.0,3.65,21.0,230.0,127.53,93.6
2016,6,11,17,30,158.0,140.0,3.6,20.0,196.0,99.73,75.96
2016,6,11,17,45,319.0,104.5,3.55,19.5,193.5,74.18,59.35
2016,6,11,18,0,480.0,69.0,3.5,19.0,191.0,54.74,42.46
2016,6,11,18,15,406.5,59.0,3.4,18.5,146.5,47.17,35.69
2016,6,11,18,30,333.0,49.0,3.3,18.0,102.0,37.3,26.71
2016,6,11,18,45,226.5,36.0,3.25,17.5,66.0,27.31,17.33
2016,6,11,19,0,120.0,23.0,3.2,17.0,30.0,17.4,4.13
2016,6,11,19,15,60.0,11.5,3.2,16.5,15.0,9.05,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
