Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,609.0,56.0,4.5,25.0,216.0,46.16,34.08
2016,6,21,18,15,542.0,49.5,4.2,24.0,169.0,40.8,29.46
2016,6,21,18,30,475.0,43.0,3.9,23.0,122.0,35.5,24.69
2016,6,21,18,45,370.0,33.0,3.6,22.0,82.0,27.19,17.08
2016,6,21,19,0,265.0,23.0,3.3,21.0,42.0,18.92,7.24
2016,6,21,19,15,132.5,11.5,3.15,20.5,21.0,9.05,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,2.3,13.0,14.0,8.65,0.0
2016,6,22,5,15,286.5,21.0,2.4,13.5,48.0,17.34,5.7
2016,6,22,5,30,435.0,31.0,2.5,14.0,82.0,25.91,16.59
2016,6,22,5,45,524.5,37.5,2.65,14.5,128.0,34.19,24.48
2016,6,22,6,0,614.0,44.0,2.8,15.0,174.0,40.33,30.23
2016,6,22,6,15,667.0,49.0,2.85,15.5,225.0,44.98,34.47
2016,6,22,6,30,720.0,54.0,2.9,16.0,276.0,49.66,38.58
2016,6,22,6,45,759.0,57.0,3.0,17.0,329.0,64.92,40.34
2016,6,22,7,0,798.0,60.0,3.1,18.0,382.0,117.0,62.85
2016,6,22,7,15,823.5,63.0,3.15,18.5,434.5,174.91,103.15
2016,6,22,7,30,849.0,66.0,3.2,19.0,487.0,230.0,147.43
2016,6,22,7,45,869.5,68.0,3.3,20.0,538.0,284.45,193.78
2016,6,22,8,0,890.0,70.0,3.4,21.0,589.0,339.53,241.09
2016,6,22,8,15,904.0,72.0,3.45,21.5,637.0,392.61,286.89
2016,6,22,8,30,918.0,74.0,3.5,22.0,685.0,445.11,331.18
2016,6,22,8,45,929.0,76.0,3.55,23.0,729.0,495.39,371.86
2016,6,22,9,0,940.0,78.0,3.6,24.0,773.0,544.28,410.08
2016,6,22,9,15,948.5,79.0,3.65,24.5,812.0,589.31,445.03
2016,6,22,9,30,957.0,80.0,3.7,25.0,851.0,632.25,477.43
2016,6,22,9,45,962.0,82.0,3.75,26.0,884.5,671.6,505.34
2016,6,22,10,0,967.0,84.0,3.8,27.0,918.0,708.18,530.43
2016,6,22,10,15,972.0,85.0,3.85,27.0,945.0,740.95,554.35
2016,6,22,10,30,977.0,86.0,3.9,27.0,972.0,770.63,575.72
2016,6,22,10,45,979.5,86.5,3.95,27.5,992.5,794.81,591.82
2016,6,22,11,0,982.0,87.0,4.0,28.0,1013.0,815.51,604.44
2016,6,22,11,15,984.0,87.5,4.05,28.5,1026.0,832.28,614.35
2016,6,22,11,30,986.0,88.0,4.1,29.0,1039.0,845.42,621.83
2016,6,22,11,45,987.0,88.5,4.15,29.5,1044.5,854.12,626.4
2016,6,22,12,0,988.0,89.0,4.2,30.0,1050.0,859.16,628.59
2016,6,22,12,15,987.5,89.0,4.25,30.0,1048.5,858.94,628.62
2016,6,22,12,30,987.0,89.0,4.3,30.0,1047.0,855.07,626.31
2016,6,22,12,45,979.5,93.0,4.4,30.0,1036.0,845.47,620.46
2016,6,22,13,0,972.0,97.0,4.5,30.0,1025.0,832.35,612.3
2016,6,22,13,15,969.0,96.0,4.5,29.5,1008.0,814.97,602.14
2016,6,22,13,30,966.0,95.0,4.5,29.0,991.0,794.1,589.39
2016,6,22,13,45,960.5,95.0,4.55,29.0,967.0,768.88,571.68
2016,6,22,14,0,955.0,95.0,4.6,29.0,943.0,740.48,551.62
2016,6,22,14,15,949.0,93.5,4.6,28.5,912.5,707.45,528.78
2016,6,22,14,30,943.0,92.0,4.6,28.0,882.0,671.57,503.34
2016,6,22,14,45,934.5,91.0,4.6,28.0,845.5,632.0,473.57
2016,6,22,15,0,926.0,90.0,4.6,28.0,809.0,590.15,441.42
2016,6,22,15,15,916.0,88.0,4.55,27.5,767.5,544.63,406.47
2016,6,22,15,30,906.0,86.0,4.5,27.0,726.0,497.41,369.18
2016,6,22,15,45,892.5,84.0,4.5,26.5,680.0,447.28,328.68
2016,6,22,16,0,879.0,82.0,4.5,26.0,634.0,396.27,286.32
2016,6,22,16,15,861.5,79.5,4.45,25.5,584.5,342.95,241.25
2016,6,22,16,30,844.0,77.0,4.4,25.0,535.0,289.68,195.71
2016,6,22,16,45,820.5,74.0,4.35,24.5,483.5,231.63,147.14
2016,6,22,17,0,797.0,71.0,4.3,24.0,432.0,177.81,104.25
2016,6,22,17,15,765.5,67.5,4.2,23.0,379.5,124.45,67.8
2016,6,22,17,30,734.0,64.0,4.1,22.0,327.0,73.88,44.47
2016,6,22,17,45,688.5,59.0,4.0,21.5,275.5,53.19,40.72
2016,6,22,18,0,643.0,54.0,3.9,21.0,224.0,48.78,36.96
2016,6,22,18,15,575.5,47.5,3.75,20.0,175.0,39.57,28.92
2016,6,22,18,30,508.0,41.0,3.6,19.0,126.0,34.14,23.97
2016,6,22,18,45,398.0,32.0,3.45,18.0,85.0,26.51,16.86
2016,6,22,19,0,288.0,23.0,3.3,17.0,44.0,18.99,7.58
2016,6,22,19,15,144.0,11.5,3.25,16.5,22.0,9.05,0.0
2016,6,22,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,2.3,10.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,2.5,11.0,13.0,8.65,0.0
2016,6,23,5,15,279.5,21.0,2.55,11.5,46.5,17.33,5.56
2016,6,23,5,30,426.0,31.0,2.6,12.0,80.0,25.87,16.69
2016,6,23,5,45,514.5,37.5,2.65,13.0,125.5,34.12,24.57
2016,6,23,6,0,603.0,44.0,2.7,14.0,171.0,40.24,30.27
2016,6,23,6,15,656.5,49.0,2.8,14.5,221.5,44.86,34.51
2016,6,23,6,30,710.0,54.0,2.9,15.0,272.0,49.53,38.62
2016,6,23,6,45,748.5,57.0,3.05,16.0,324.5,64.06,40.29
2016,6,23,7,0,787.0,60.0,3.2,17.0,377.0,115.48,62.38
2016,6,23,7,15,813.0,63.0,3.3,18.0,429.0,172.84,102.16
2016,6,23,7,30,839.0,66.0,3.4,19.0,481.0,227.46,145.83
2016,6,23,7,45,858.5,68.0,3.5,20.0,531.5,281.13,191.6
2016,6,23,8,0,878.0,70.0,3.6,21.0,582.0,335.33,238.28
2016,6,23,8,15,893.0,72.0,3.7,21.5,630.0,388.19,283.95
2016,6,23,8,30,908.0,74.0,3.8,22.0,678.0,440.58,328.28
2016,6,23,8,45,919.5,76.0,3.9,23.0,722.0,490.66,368.99
2016,6,23,9,0,931.0,78.0,4.0,24.0,766.0,539.42,407.34
2016,6,23,9,15,940.0,79.0,4.05,24.5,805.0,584.38,442.39
2016,6,23,9,30,949.0,80.0,4.1,25.0,844.0,627.33,474.95
2016,6,23,9,45,952.0,83.5,4.2,26.0,877.0,666.5,502.99
2016,6,23,10,0,955.0,87.0,4.3,27.0,910.0,702.8,528.14
2016,6,23,10,15,960.5,88.0,4.35,27.5,937.5,735.61,551.13
2016,6,23,10,30,966.0,89.0,4.4,28.0,965.0,765.38,571.52
2016,6,23,10,45,969.0,90.0,4.5,28.5,985.5,790.14,588.22
2016,6,23,11,0,972.0,91.0,4.6,29.0,1006.0,811.49,601.65
2016,6,23,11,15,974.0,91.5,4.65,29.0,1019.5,828.14,612.82
2016,6,23,11,30,976.0,92.0,4.7,29.0,1033.0,841.2,621.64
2016,6,23,11,45,976.5,92.5,4.8,29.5,1038.5,849.48,626.31
2016,6,23,12,0,977.0,93.0,4.9,30.0,1044.0,854.12,628.61
2016,6,23,12,15,976.5,93.0,4.95,30.0,1042.0,853.95,628.75
2016,6,23,12,30,976.0,93.0,5.0,30.0,1040.0,850.17,626.56
2016,6,23,12,45,971.5,94.0,5.1,30.0,1029.5,840.51,620.72
2016,6,23,13,0,967.0,95.0,5.2,30.0,1019.0,827.31,612.53
2016,6,23,13,15,963.5,94.5,5.25,30.0,1002.0,810.09,601.38
2016,6,23,13,30,960.0,94.0,5.3,30.0,985.0,789.42,587.69
2016,6,23,13,45,955.5,93.0,5.4,30.0,960.5,764.23,570.17
2016,6,23,14,0,951.0,92.0,5.5,30.0,936.0,735.83,550.06
2016,6,23,14,15,944.5,90.5,5.55,29.5,905.0,702.62,527.01
2016,6,23,14,30,938.0,89.0,5.6,29.0,874.0,666.61,501.36
2016,6,23,14,45,929.5,87.5,5.65,28.5,837.5,626.82,472.23
2016,6,23,15,0,921.0,86.0,5.7,28.0,801.0,584.77,440.57
2016,6,23,15,15,910.5,84.0,5.7,27.5,759.5,539.23,405.27
2016,6,23,15,30,900.0,82.0,5.7,27.0,718.0,492.06,367.65
2016,6,23,15,45,887.5,79.5,5.7,26.5,672.5,442.24,326.9
2016,6,23,16,0,875.0,77.0,5.7,26.0,627.0,391.46,284.27
2016,6,23,16,15,858.0,74.5,5.6,25.5,578.0,338.57,239.07
2016,6,23,16,30,841.0,72.0,5.5,25.0,529.0,285.68,193.44
2016,6,23,16,45,822.0,68.0,5.45,24.5,479.0,231.44,147.39
2016,6,23,17,0,803.0,64.0,5.4,24.0,429.0,177.99,104.33
2016,6,23,17,15,773.0,60.5,5.25,23.0,377.0,120.41,64.14
2016,6,23,17,30,743.0,57.0,5.1,22.0,325.0,69.54,40.32
2016,6,23,17,45,705.0,52.5,4.95,21.5,274.5,48.29,36.48
2016,6,23,18,0,667.0,48.0,4.8,21.0,224.0,44.17,32.95
2016,6,23,18,15,603.0,42.5,4.5,20.0,175.5,38.98,28.4
2016,6,23,18,30,539.0,37.0,4.2,19.0,127.0,33.84,23.72
2016,6,23,18,45,433.5,29.0,3.95,18.5,86.0,26.36,16.7
2016,6,23,19,0,328.0,21.0,3.7,18.0,45.0,17.44,6.52
2016,6,23,19,15,164.0,10.5,3.6,17.5,22.5,8.26,0.0
2016,6,23,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.0,2.4,12.5,6.5,0.0,0.0
2016,6,24,5,0,132.0,10.0,2.6,13.0,13.0,7.87,0.0
2016,6,24,5,15,279.5,20.0,2.75,13.5,46.0,16.49,4.69
2016,6,24,5,30,427.0,30.0,2.9,14.0,79.0,25.06,15.81
2016,6,24,5,45,513.5,36.5,3.05,14.5,124.0,33.25,23.63
2016,6,24,6,0,600.0,43.0,3.2,15.0,169.0,39.37,29.36
2016,6,24,6,15,655.0,48.0,3.25,15.5,220.0,44.03,33.62
2016,6,24,6,30,710.0,53.0,3.3,16.0,271.0,48.74,37.76
2016,6,24,6,45,746.0,57.0,3.35,16.5,323.0,63.48,40.09
2016,6,24,7,0,782.0,61.0,3.4,17.0,375.0,115.33,62.57
2016,6,24,7,15,809.5,64.5,3.45,17.5,428.0,173.01,102.7
2016,6,24,7,30,837.0,68.0,3.5,18.0,481.0,228.18,147.06
2016,6,24,7,45,856.5,71.0,3.55,19.0,532.5,282.62,193.55
2016,6,24,8,0,876.0,74.0,3.6,20.0,584.0,337.62,240.96
2016,6,24,8,15,892.5,76.5,3.6,20.5,633.0,391.4,287.35
2016,6,24,8,30,909.0,79.0,3.6,21.0,682.0,444.88,332.44
2016,6,24,8,45,920.5,81.0,3.65,21.5,727.0,495.07,373.92
2016,6,24,9,0,932.0,83.0,3.7,22.0,772.0,543.94,413.15
2016,6,24,9,15,942.0,84.5,3.75,22.5,812.5,589.98,449.12
2016,6,24,9,30,952.0,86.0,3.8,23.0,853.0,634.07,482.61
2016,6,24,9,45,959.0,88.0,3.9,24.0,887.5,674.56,511.73
2016,6,24,10,0,966.0,90.0,4.0,25.0,922.0,712.43,538.12
2016,6,24,10,15,971.5,91.0,4.1,25.0,950.0,745.61,562.71
2016,6,24,10,30,977.0,92.0,4.2,25.0,978.0,775.72,584.77
2016,6,24,10,45,981.0,93.0,4.3,25.5,999.5,801.51,602.33
2016,6,24,11,0,985.0,94.0,4.4,26.0,1021.0,823.88,616.57
2016,6,24,11,15,987.5,94.5,4.45,26.5,1035.0,841.16,626.91
2016,6,24,11,30,990.0,95.0,4.5,27.0,1049.0,854.81,634.82
2016,6,24,11,45,990.5,95.5,4.6,27.5,1055.0,863.24,639.52
2016,6,24,12,0,991.0,96.0,4.7,28.0,1061.0,867.99,641.93
2016,6,24,12,15,991.0,96.0,4.75,28.0,1059.5,868.27,642.39
2016,6,24,12,30,991.0,96.0,4.8,28.0,1058.0,864.89,640.49
2016,6,24,12,45,984.0,99.0,4.9,28.0,1047.0,854.89,634.46
2016,6,24,13,0,977.0,102.0,5.0,28.0,1036.0,841.34,626.08
2016,6,24,13,15,974.0,101.5,5.05,28.0,1019.0,824.42,615.14
2016,6,24,13,30,971.0,101.0,5.1,28.0,1002.0,803.99,601.49
2016,6,24,13,45,966.0,100.0,5.15,28.0,977.5,778.27,583.38
2016,6,24,14,0,961.0,99.0,5.2,28.0,953.0,749.31,562.68
2016,6,24,14,15,954.5,98.0,5.2,28.0,922.0,716.28,538.48
2016,6,24,14,30,948.0,97.0,5.2,28.0,891.0,680.41,511.78
2016,6,24,14,45,939.5,95.5,5.2,28.0,854.0,640.29,481.44
2016,6,24,15,0,931.0,94.0,5.2,28.0,817.0,597.86,448.71
2016,6,24,15,15,920.0,92.0,5.2,27.5,775.0,551.66,413.21
2016,6,24,15,30,909.0,90.0,5.2,27.0,733.0,503.82,375.39
2016,6,24,15,45,894.0,88.0,5.2,27.0,686.0,452.93,333.47
2016,6,24,16,0,879.0,86.0,5.2,27.0,639.0,401.27,289.98
2016,6,24,16,15,861.0,83.5,5.1,26.5,589.0,347.75,244.74
2016,6,24,16,30,843.0,81.0,5.0,26.0,539.0,291.55,196.97
2016,6,24,16,45,817.0,78.0,4.95,25.5,487.0,235.87,150.37
2016,6,24,17,0,791.0,75.0,4.9,25.0,435.0,181.78,107.34
2016,6,24,17,15,758.5,71.0,4.7,24.5,382.0,128.16,70.36
2016,6,24,17,30,726.0,67.0,4.5,24.0,329.0,77.47,46.31
2016,6,24,17,45,677.5,62.5,4.35,23.5,276.5,55.82,42.64
2016,6,24,18,0,629.0,58.0,4.2,23.0,224.0,47.88,35.86
2016,6,24,18,15,559.0,51.0,3.9,22.0,175.0,42.11,30.86
2016,6,24,18,30,489.0,44.0,3.6,21.0,126.0,36.39,25.69
2016,6,24,18,45,373.5,34.5,3.3,20.0,85.0,28.43,18.33
2016,6,24,19,0,258.0,25.0,3.0,19.0,44.0,20.58,8.72
2016,6,24,19,15,129.0,12.5,2.95,18.0,22.0,9.83,0.0
2016,6,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,6,25,5,15,241.5,21.5,1.35,14.0,44.5,17.66,5.11
2016,6,25,5,30,391.0,33.0,1.5,15.0,77.0,27.37,17.69
2016,6,25,5,45,484.5,40.5,1.7,16.0,123.0,33.62,23.81
2016,6,25,6,0,578.0,48.0,1.9,17.0,169.0,40.01,29.68
2016,6,25,6,15,635.0,53.5,1.95,17.5,220.0,48.31,37.12
2016,6,25,6,30,692.0,59.0,2.0,18.0,271.0,53.26,41.42
2016,6,25,6,45,733.5,63.0,2.1,19.0,324.0,67.31,43.32
2016,6,25,7,0,775.0,67.0,2.2,20.0,377.0,118.99,65.15
2016,6,25,7,15,802.5,70.0,2.4,21.0,430.0,171.86,100.51
2016,6,25,7,30,830.0,73.0,2.6,22.0,483.0,226.79,143.67
2016,6,25,7,45,852.0,75.5,2.85,23.0,534.5,284.71,191.95
2016,6,25,8,0,874.0,78.0,3.1,24.0,586.0,339.92,238.62
2016,6,25,8,15,889.5,80.5,3.25,25.0,634.5,393.32,283.45
2016,6,25,8,30,905.0,83.0,3.4,26.0,683.0,446.31,326.82
2016,6,25,8,45,917.5,84.5,3.55,27.0,728.0,496.41,366.78
2016,6,25,9,0,930.0,86.0,3.7,28.0,773.0,545.28,404.5
2016,6,25,9,15,939.5,88.0,3.75,28.5,812.5,591.45,439.68
2016,6,25,9,30,949.0,90.0,3.8,29.0,852.0,635.64,472.41
2016,6,25,9,45,953.0,92.5,3.9,29.5,885.5,674.64,500.72
2016,6,25,10,0,957.0,95.0,4.0,30.0,919.0,710.83,526.36
2016,6,25,10,15,962.0,96.5,4.0,30.5,946.5,743.88,548.93
2016,6,25,10,30,967.0,98.0,4.0,31.0,974.0,773.84,568.86
2016,6,25,10,45,970.5,98.5,4.05,31.5,995.0,798.65,585.11
2016,6,25,11,0,974.0,99.0,4.1,32.0,1016.0,820.06,598.29
2016,6,25,11,15,976.5,99.5,4.1,32.0,1029.5,837.21,609.27
2016,6,25,11,30,979.0,100.0,4.1,32.0,1043.0,850.77,617.93
2016,6,25,11,45,979.0,101.0,4.1,32.0,1049.0,859.17,623.25
2016,6,25,12,0,979.0,102.0,4.1,32.0,1055.0,863.93,626.25
2016,6,25,12,15,978.5,102.0,4.1,32.0,1053.0,863.86,626.17
2016,6,25,12,30,978.0,102.0,4.1,32.0,1051.0,860.19,623.81
2016,6,25,12,45,976.5,101.5,4.2,32.5,1041.5,851.71,617.55
2016,6,25,13,0,975.0,101.0,4.3,33.0,1032.0,839.6,608.97
2016,6,25,13,15,971.5,100.5,4.3,32.5,1015.0,822.38,599.1
2016,6,25,13,30,968.0,100.0,4.3,32.0,998.0,801.66,586.66
2016,6,25,13,45,962.5,99.5,4.35,32.0,974.0,776.11,569.09
2016,6,25,14,0,957.0,99.0,4.4,32.0,950.0,747.36,549.03
2016,6,25,14,15,951.0,98.0,4.4,31.5,919.0,714.81,526.89
2016,6,25,14,30,945.0,97.0,4.4,31.0,888.0,679.39,502.18
2016,6,25,14,45,936.0,95.5,4.45,31.0,851.5,639.11,472.52
2016,6,25,15,0,927.0,94.0,4.5,31.0,815.0,596.56,440.51
2016,6,25,15,15,916.0,92.5,4.5,30.5,773.0,550.97,406.17
2016,6,25,15,30,905.0,91.0,4.5,30.0,731.0,503.73,369.53
2016,6,25,15,45,890.5,89.0,4.5,30.0,684.0,453.23,328.72
2016,6,25,16,0,876.0,87.0,4.5,30.0,637.0,401.91,286.29
2016,6,25,16,15,857.5,84.0,4.45,29.5,587.5,347.97,241.6
2016,6,25,16,30,839.0,81.0,4.4,29.0,538.0,291.43,194.39
2016,6,25,16,45,815.0,78.0,4.4,28.5,486.0,236.36,148.9
2016,6,25,17,0,791.0,75.0,4.4,28.0,434.0,182.67,106.63
2016,6,25,17,15,758.0,71.0,4.25,27.0,381.0,128.96,70.1
2016,6,25,17,30,725.0,67.0,4.1,26.0,328.0,78.25,46.12
2016,6,25,17,45,680.0,61.5,3.95,25.5,276.0,55.05,41.62
2016,6,25,18,0,635.0,56.0,3.8,25.0,224.0,46.45,34.33
2016,6,25,18,15,566.5,49.5,3.4,23.5,175.5,41.02,29.72
2016,6,25,18,30,498.0,43.0,3.0,22.0,127.0,35.66,24.95
2016,6,25,18,45,390.0,33.5,2.65,21.0,86.0,27.69,17.63
2016,6,25,19,0,282.0,24.0,2.3,20.0,45.0,19.81,8.18
2016,6,25,19,15,141.0,12.0,2.2,19.5,22.5,9.44,0.0
2016,6,25,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,0.9,15.0,12.0,7.87,0.0
2016,6,26,5,15,250.5,21.0,1.05,15.5,44.0,17.27,4.48
2016,6,26,5,30,397.0,32.0,1.2,16.0,76.0,26.58,16.92
2016,6,26,5,45,484.5,39.5,1.35,17.0,121.0,32.83,23.01
2016,6,26,6,0,572.0,47.0,1.5,18.0,166.0,39.18,28.83
2016,6,26,6,15,628.0,53.0,1.55,18.5,216.5,47.83,36.54
2016,6,26,6,30,684.0,59.0,1.6,19.0,267.0,53.16,41.17
2016,6,26,6,45,722.5,63.0,1.7,19.5,319.0,66.6,43.03
2016,6,26,7,0,761.0,67.0,1.8,20.0,371.0,117.39,64.41
2016,6,26,7,15,789.0,70.5,1.85,21.0,423.5,169.94,99.45
2016,6,26,7,30,817.0,74.0,1.9,22.0,476.0,224.65,142.2
2016,6,26,7,45,838.0,76.5,2.0,23.0,527.0,281.62,189.42
2016,6,26,8,0,859.0,79.0,2.1,24.0,578.0,335.82,234.88
2016,6,26,8,15,874.5,81.5,2.15,24.5,626.0,388.5,279.18
2016,6,26,8,30,890.0,84.0,2.2,25.0,674.0,440.8,322.14
2016,6,26,8,45,903.0,85.5,2.25,26.0,718.0,490.47,361.27
2016,6,26,9,0,916.0,87.0,2.3,27.0,762.0,538.99,398.17
2016,6,26,9,15,925.5,88.5,2.35,27.5,801.5,584.2,432.28
2016,6,26,9,30,935.0,90.0,2.4,28.0,841.0,627.46,463.98
2016,6,26,9,45,945.0,89.5,2.5,29.0,875.5,667.15,491.59
2016,6,26,10,0,955.0,89.0,2.6,30.0,910.0,704.46,516.77
2016,6,26,10,15,960.0,90.0,2.7,30.5,937.5,737.09,539.12
2016,6,26,10,30,965.0,91.0,2.8,31.0,965.0,766.66,558.96
2016,6,26,10,45,968.5,91.5,2.9,31.5,985.5,791.5,575.3
2016,6,26,11,0,972.0,92.0,3.0,32.0,1006.0,812.95,588.45
2016,6,26,11,15,974.0,92.5,3.1,32.5,1019.5,829.77,598.38
2016,6,26,11,30,976.0,93.0,3.2,33.0,1033.0,843.0,606.0
2016,6,26,11,45,977.0,93.0,3.3,33.5,1039.0,851.41,610.53
2016,6,26,12,0,978.0,93.0,3.4,34.0,1045.0,856.19,612.78
2016,6,26,12,15,977.5,93.0,3.5,34.0,1043.0,856.17,613.24
2016,6,26,12,30,977.0,93.0,3.6,34.0,1041.0,852.54,611.45
2016,6,26,12,45,963.5,100.5,3.75,34.0,1028.0,841.43,605.06
2016,6,26,13,0,950.0,108.0,3.9,34.0,1015.0,826.91,596.47
2016,6,26,13,15,946.5,107.5,4.05,34.0,998.0,810.13,586.37
2016,6,26,13,30,943.0,107.0,4.2,34.0,981.0,789.94,573.53
2016,6,26,13,45,937.5,106.0,4.35,34.0,957.0,764.58,556.57
2016,6,26,14,0,932.0,105.0,4.5,34.0,933.0,736.11,537.15
2016,6,26,14,15,925.0,103.5,4.55,33.5,902.5,703.25,515.07
2016,6,26,14,30,918.0,102.0,4.6,33.0,872.0,667.66,490.51
2016,6,26,14,45,908.0,101.0,4.7,33.0,835.0,628.19,461.77
2016,6,26,15,0,898.0,100.0,4.8,33.0,798.0,586.6,430.81
2016,6,26,15,15,886.5,98.0,4.85,32.5,756.5,541.53,397.19
2016,6,26,15,30,875.0,96.0,4.9,32.0,715.0,494.93,361.36
2016,6,26,15,45,859.0,94.0,4.95,32.0,668.5,445.17,321.44
2016,6,26,16,0,843.0,92.0,5.0,32.0,622.0,394.79,280.1
2016,6,26,16,15,823.5,89.0,4.95,31.5,573.0,340.23,235.32
2016,6,26,16,30,804.0,86.0,4.9,31.0,524.0,287.28,191.24
2016,6,26,16,45,778.5,82.5,4.85,30.5,472.5,233.31,147.0
2016,6,26,17,0,753.0,79.0,4.8,30.0,421.0,180.93,106.07
2016,6,26,17,15,719.0,74.5,4.55,29.0,369.5,128.82,70.72
2016,6,26,17,30,685.0,70.0,4.3,28.0,318.0,75.46,43.72
2016,6,26,17,45,639.0,64.5,4.05,27.5,267.0,52.5,39.1
2016,6,26,18,0,593.0,59.0,3.8,27.0,216.0,48.22,35.53
2016,6,26,18,15,524.5,51.5,3.35,26.0,168.5,42.18,30.37
2016,6,26,18,30,456.0,44.0,2.9,25.0,121.0,36.15,25.03
2016,6,26,18,45,351.0,34.0,2.5,24.0,81.5,27.9,17.54
2016,6,26,19,0,246.0,24.0,2.1,23.0,42.0,19.69,7.96
2016,6,26,19,15,123.0,12.0,2.05,22.0,21.0,9.44,0.0
2016,6,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,5,15,194.5,15.5,1.3,16.5,37.0,12.55,1.39
2016,6,27,5,30,389.0,31.0,1.5,17.0,74.0,25.72,16.07
2016,6,27,5,45,476.5,38.5,1.7,18.0,118.5,31.98,22.15
2016,6,27,6,0,564.0,46.0,1.9,19.0,163.0,38.34,27.95
2016,6,27,6,15,620.0,51.5,1.95,19.5,212.5,46.51,35.22
2016,6,27,6,30,676.0,57.0,2.0,20.0,262.0,51.47,39.51
2016,6,27,6,45,714.0,61.5,2.05,21.0,313.5,64.83,41.63
2016,6,27,7,0,752.0,66.0,2.1,22.0,365.0,115.47,62.76
2016,6,27,7,15,779.5,69.0,2.25,23.0,417.0,167.04,96.86
2016,6,27,7,30,807.0,72.0,2.4,24.0,469.0,220.72,138.61
2016,6,27,7,45,827.0,75.5,2.6,25.0,519.0,277.74,185.76
2016,6,27,8,0,847.0,79.0,2.8,26.0,569.0,331.89,231.13
2016,6,27,8,15,862.0,81.0,2.9,27.0,616.5,383.4,273.99
2016,6,27,8,30,877.0,83.0,3.0,28.0,664.0,434.49,315.43
2016,6,27,8,45,887.5,85.5,3.1,29.0,707.0,483.3,353.93
2016,6,27,9,0,898.0,88.0,3.2,30.0,750.0,530.78,390.14
2016,6,27,9,15,907.0,90.0,3.15,30.5,788.5,575.44,423.58
2016,6,27,9,30,916.0,92.0,3.1,31.0,827.0,618.17,454.58
2016,6,27,9,45,911.0,100.0,3.05,32.0,857.0,655.17,479.55
2016,6,27,10,0,906.0,108.0,3.0,33.0,887.0,688.78,501.3
2016,6,27,10,15,911.0,109.5,2.95,33.0,914.0,720.38,523.24
2016,6,27,10,30,916.0,111.0,2.9,33.0,941.0,749.07,542.77
2016,6,27,10,45,918.0,113.0,2.85,33.5,960.5,772.93,557.56
2016,6,27,11,0,920.0,115.0,2.8,34.0,980.0,793.48,569.87
2016,6,27,11,15,922.5,115.5,2.8,34.0,993.0,809.84,580.15
2016,6,27,11,30,925.0,116.0,2.8,34.0,1006.0,822.81,588.23
2016,6,27,11,45,924.0,117.0,2.85,34.5,1011.5,830.03,591.73
2016,6,27,12,0,923.0,118.0,2.9,35.0,1017.0,833.82,593.12
2016,6,27,12,15,922.5,118.0,3.05,35.0,1015.0,833.82,593.94
2016,6,27,12,30,922.0,118.0,3.2,35.0,1013.0,830.46,592.65
2016,6,27,12,45,922.5,116.0,3.35,35.5,1004.5,822.88,587.44
2016,6,27,13,0,923.0,114.0,3.5,36.0,996.0,811.83,580.03
2016,6,27,13,15,919.5,113.5,3.65,35.5,979.5,795.52,571.54
2016,6,27,13,30,916.0,113.0,3.8,35.0,963.0,775.88,560.17
2016,6,27,13,45,909.5,113.0,3.95,35.0,939.0,751.29,543.86
2016,6,27,14,0,903.0,113.0,4.1,35.0,915.0,723.71,525.2
2016,6,27,14,15,896.0,111.5,4.2,34.5,885.0,691.74,504.02
2016,6,27,14,30,889.0,110.0,4.3,34.0,855.0,657.12,480.44
2016,6,27,14,45,879.0,109.0,4.45,34.0,819.0,618.69,452.65
2016,6,27,15,0,869.0,108.0,4.6,34.0,783.0,578.21,422.66
2016,6,27,15,15,857.0,105.5,4.65,33.5,742.5,533.66,389.66
2016,6,27,15,30,845.0,103.0,4.7,33.0,702.0,487.69,354.6
2016,6,27,15,45,829.5,100.5,4.8,33.0,656.5,438.85,315.79
2016,6,27,16,0,814.0,98.0,4.9,33.0,611.0,388.9,275.17
2016,6,27,16,15,794.5,95.0,4.85,32.5,563.0,336.99,232.72
2016,6,27,16,30,775.0,92.0,4.8,32.0,515.0,285.48,190.1
2016,6,27,16,45,749.5,88.0,4.8,31.5,464.5,232.59,147.03
2016,6,27,17,0,724.0,84.0,4.8,31.0,414.0,181.35,107.16
2016,6,27,17,15,690.0,79.5,4.6,30.0,363.0,126.56,69.56
2016,6,27,17,30,656.0,75.0,4.4,29.0,312.0,78.74,46.27
2016,6,27,17,45,608.5,69.0,4.2,28.5,261.5,55.37,41.35
2016,6,27,18,0,561.0,63.0,4.0,28.0,211.0,50.87,37.61
2016,6,27,18,15,492.0,55.0,3.45,27.0,164.5,44.6,32.28
2016,6,27,18,30,423.0,47.0,2.9,26.0,118.0,38.33,26.74
2016,6,27,18,45,319.5,36.0,2.4,25.0,79.5,29.39,18.68
2016,6,27,19,0,216.0,25.0,1.9,24.0,41.0,20.44,8.44
2016,6,27,19,15,108.0,12.5,1.8,23.5,20.5,9.83,0.0
2016,6,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,5,15,135.5,18.0,0.8,18.5,33.0,13.79,1.68
2016,6,28,5,30,271.0,36.0,0.8,19.0,66.0,27.51,17.39
2016,6,28,5,45,363.5,46.0,0.85,19.5,108.0,37.29,26.57
2016,6,28,6,0,456.0,56.0,0.9,20.0,150.0,45.24,33.83
2016,6,28,6,15,515.5,64.0,0.85,20.5,198.0,51.29,39.24
2016,6,28,6,30,575.0,72.0,0.8,21.0,246.0,57.3,44.42
2016,6,28,6,45,621.0,77.0,0.75,22.0,296.5,69.19,46.09
2016,6,28,7,0,667.0,82.0,0.7,23.0,347.0,116.11,65.93
2016,6,28,7,15,698.0,86.5,0.55,24.0,398.0,165.15,97.83
2016,6,28,7,30,729.0,91.0,0.4,25.0,449.0,220.45,139.43
2016,6,28,7,45,753.5,94.5,0.3,26.5,498.5,271.58,179.4
2016,6,28,8,0,778.0,98.0,0.2,28.0,548.0,324.06,220.17
2016,6,28,8,15,796.0,101.0,0.2,29.0,595.0,374.83,259.73
2016,6,28,8,30,814.0,104.0,0.2,30.0,642.0,425.67,298.09
2016,6,28,8,45,828.0,106.5,0.25,31.0,685.5,474.06,333.75
2016,6,28,9,0,842.0,109.0,0.3,32.0,729.0,520.17,366.61
2016,6,28,9,15,852.5,111.5,0.45,32.5,767.5,563.81,398.46
2016,6,28,9,30,863.0,114.0,0.6,33.0,806.0,605.76,428.42
2016,6,28,9,45,881.5,109.5,0.75,33.5,842.0,645.02,456.06
2016,6,28,10,0,900.0,105.0,0.9,34.0,878.0,682.61,482.04
2016,6,28,10,15,905.5,106.0,1.05,34.0,904.5,714.02,504.43
2016,6,28,10,30,911.0,107.0,1.2,34.0,931.0,742.57,524.7
2016,6,28,10,45,913.5,108.5,1.4,34.5,951.0,766.34,541.02
2016,6,28,11,0,916.0,110.0,1.6,35.0,971.0,786.85,554.91
2016,6,28,11,15,918.0,111.0,1.7,35.0,984.0,803.25,565.72
2016,6,28,11,30,920.0,112.0,1.8,35.0,997.0,816.25,574.47
2016,6,28,11,45,919.0,113.0,1.95,35.0,1002.0,823.5,580.06
2016,6,28,12,0,918.0,114.0,2.1,35.0,1007.0,827.33,583.56
2016,6,28,12,15,917.5,114.0,2.25,35.0,1005.5,827.38,584.69
2016,6,28,12,30,917.0,114.0,2.4,35.0,1004.0,824.07,583.72
2016,6,28,12,45,899.5,124.5,2.55,35.0,990.5,812.5,577.44
2016,6,28,13,0,882.0,135.0,2.7,35.0,977.0,797.77,569.12
2016,6,28,13,15,878.5,134.0,2.85,35.0,961.0,781.78,559.46
2016,6,28,13,30,875.0,133.0,3.0,35.0,945.0,762.61,547.39
2016,6,28,13,45,872.5,130.5,3.15,35.0,923.0,739.86,532.69
2016,6,28,14,0,870.0,128.0,3.3,35.0,901.0,714.04,515.58
2016,6,28,14,15,863.0,126.0,3.4,34.5,871.5,682.68,495.1
2016,6,28,14,30,856.0,124.0,3.5,34.0,842.0,648.76,472.29
2016,6,28,14,45,849.5,121.0,3.65,34.0,807.5,611.97,446.01
2016,6,28,15,0,843.0,118.0,3.8,34.0,773.0,572.93,417.41
2016,6,28,15,15,831.0,115.5,3.85,33.5,733.0,531.42,386.79
2016,6,28,15,30,819.0,113.0,3.9,33.0,693.0,485.7,352.21
2016,6,28,15,45,806.0,109.0,3.95,32.5,649.0,437.21,314.55
2016,6,28,16,0,793.0,105.0,4.0,32.0,605.0,388.0,275.23
2016,6,28,16,15,773.5,101.5,3.95,31.5,557.0,336.66,233.41
2016,6,28,16,30,754.0,98.0,3.9,31.0,509.0,285.76,191.43
2016,6,28,16,45,731.0,93.0,3.9,30.5,459.5,233.65,148.96
2016,6,28,17,0,708.0,88.0,3.9,30.0,410.0,178.99,106.28
2016,6,28,17,15,673.5,83.0,3.75,29.0,359.5,128.41,71.74
2016,6,28,17,30,639.0,78.0,3.6,28.0,309.0,81.05,48.22
2016,6,28,17,45,594.5,71.0,3.5,27.5,259.5,56.65,42.61
2016,6,28,18,0,550.0,64.0,3.4,27.0,210.0,51.5,38.32
2016,6,28,18,15,481.0,56.0,3.15,26.0,164.0,45.28,33.01
2016,6,28,18,30,412.0,48.0,2.9,25.0,118.0,39.05,27.48
2016,6,28,18,45,311.0,36.5,2.65,24.0,79.5,29.76,19.08
2016,6,28,19,0,210.0,25.0,2.4,23.0,41.0,20.42,8.47
2016,6,28,19,15,105.0,12.5,2.3,22.5,20.5,9.83,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,29,5,15,183.0,15.5,2.25,14.5,35.5,12.53,0.73
2016,6,29,5,30,366.0,31.0,2.3,15.0,71.0,25.64,16.06
2016,6,29,5,45,460.0,38.5,2.4,15.5,115.5,31.89,22.28
2016,6,29,6,0,554.0,46.0,2.5,16.0,160.0,38.26,28.23
2016,6,29,6,15,611.0,52.0,2.55,16.5,209.5,43.23,32.76
2016,6,29,6,30,668.0,58.0,2.6,17.0,259.0,52.17,40.63
2016,6,29,6,45,711.0,61.5,2.7,18.0,311.5,64.15,42.04
2016,6,29,7,0,754.0,65.0,2.8,19.0,364.0,114.29,62.68
2016,6,29,7,15,594.0,114.0,2.85,19.5,370.0,171.08,109.65
2016,6,29,7,30,434.0,163.0,2.9,20.0,376.0,208.93,146.9
2016,6,29,7,45,645.5,119.0,2.95,21.0,473.0,260.26,181.5
2016,6,29,8,0,857.0,75.0,3.0,22.0,570.0,331.33,234.3
2016,6,29,8,15,873.0,77.5,3.0,22.5,618.0,384.17,279.36
2016,6,29,8,30,889.0,80.0,3.0,23.0,666.0,436.7,323.19
2016,6,29,8,45,902.5,81.0,3.05,24.0,710.5,486.24,362.97
2016,6,29,9,0,916.0,82.0,3.1,25.0,755.0,534.68,400.55
2016,6,29,9,15,925.5,83.5,3.15,25.5,794.5,580.03,435.45
2016,6,29,9,30,935.0,85.0,3.2,26.0,834.0,623.45,467.92
2016,6,29,9,45,937.0,89.5,3.3,26.5,867.0,662.68,496.62
2016,6,29,10,0,939.0,94.0,3.4,27.0,900.0,698.99,522.54
2016,6,29,10,15,944.5,95.0,3.5,27.0,927.5,731.64,546.48
2016,6,29,10,30,950.0,96.0,3.6,27.0,955.0,761.32,567.99
2016,6,29,10,45,954.5,96.5,3.75,27.5,976.5,786.71,585.33
2016,6,29,11,0,959.0,97.0,3.9,28.0,998.0,808.8,599.57
2016,6,29,11,15,961.5,97.5,4.0,28.0,1012.0,825.95,611.16
2016,6,29,11,30,964.0,98.0,4.1,28.0,1026.0,839.57,620.45
2016,6,29,11,45,966.0,98.0,4.2,28.5,1032.5,848.82,625.62
2016,6,29,12,0,968.0,98.0,4.3,29.0,1039.0,854.49,628.46
2016,6,29,12,15,968.0,98.0,4.4,29.0,1038.0,855.01,629.17
2016,6,29,12,30,968.0,98.0,4.5,29.0,1037.0,851.95,627.58
2016,6,29,12,45,961.5,101.0,4.6,29.0,1026.5,842.71,621.91
2016,6,29,13,0,955.0,104.0,4.7,29.0,1016.0,830.0,614.17
2016,6,29,13,15,952.5,103.5,4.75,28.5,1000.5,813.99,605.16
2016,6,29,13,30,950.0,103.0,4.8,28.0,985.0,794.52,593.54
2016,6,29,13,45,946.0,102.0,4.9,27.5,961.5,770.16,577.88
2016,6,29,14,0,942.0,101.0,5.0,27.0,938.0,742.56,559.54
2016,6,29,14,15,936.5,100.0,5.0,26.5,908.5,710.88,537.37
2016,6,29,14,30,931.0,99.0,5.0,26.0,879.0,676.34,512.59
2016,6,29,14,45,923.5,97.0,5.0,26.0,843.5,637.09,482.77
2016,6,29,15,0,916.0,95.0,5.0,26.0,808.0,595.49,450.52
2016,6,29,15,15,906.0,93.5,4.95,25.5,767.0,550.88,415.95
2016,6,29,15,30,896.0,92.0,4.9,25.0,726.0,504.57,379.04
2016,6,29,15,45,883.5,89.5,4.85,24.5,680.5,454.89,338.51
2016,6,29,16,0,871.0,87.0,4.8,24.0,635.0,404.22,296.06
2016,6,29,16,15,854.0,84.0,4.65,23.0,586.5,350.96,251.1
2016,6,29,16,30,837.0,81.0,4.5,22.0,538.0,295.01,203.34
2016,6,29,16,45,815.0,77.5,4.4,21.5,486.5,239.96,156.32
2016,6,29,17,0,793.0,74.0,4.3,21.0,435.0,186.05,112.3
2016,6,29,17,15,761.5,70.0,4.15,20.5,382.5,132.22,73.84
2016,6,29,17,30,730.0,66.0,4.0,20.0,330.0,81.19,47.81
2016,6,29,17,45,686.5,61.0,3.85,19.5,278.5,54.74,42.42
2016,6,29,18,0,643.0,56.0,3.7,19.0,227.0,46.54,35.32
2016,6,29,18,15,575.5,49.5,3.5,18.0,178.0,41.1,30.53
2016,6,29,18,30,508.0,43.0,3.3,17.0,129.0,35.73,25.59
2016,6,29,18,45,398.5,33.5,3.1,16.5,87.5,27.73,18.06
2016,6,29,19,0,289.0,24.0,2.9,16.0,46.0,19.83,8.42
2016,6,29,19,15,144.5,12.0,2.8,15.5,23.0,9.44,0.0
2016,6,29,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,188.0,16.0,2.75,12.5,36.5,12.96,0.55
2016,6,30,5,30,376.0,32.0,2.8,13.0,73.0,26.53,16.92
2016,6,30,5,45,472.0,40.0,2.85,13.5,118.0,33.18,23.59
2016,6,30,6,0,568.0,48.0,2.9,14.0,163.0,39.95,29.96
2016,6,30,6,15,395.5,80.5,2.85,14.5,171.5,59.55,47.55
2016,6,30,6,30,223.0,113.0,2.8,15.0,180.0,79.34,65.02
2016,6,30,6,45,239.0,131.5,2.75,16.0,215.5,94.71,72.45
2016,6,30,7,0,255.0,150.0,2.7,17.0,251.0,126.45,91.24
2016,6,30,7,15,138.0,162.5,2.6,17.5,218.0,137.77,103.09
2016,6,30,7,30,21.0,175.0,2.5,18.0,185.0,134.19,104.71
2016,6,30,7,45,197.0,197.5,2.45,19.0,310.0,198.69,149.71
2016,6,30,8,0,373.0,220.0,2.4,20.0,435.0,283.83,211.99
2016,6,30,8,15,636.0,152.5,2.25,20.5,556.0,356.78,264.39
2016,6,30,8,30,899.0,85.0,2.1,21.0,677.0,444.99,330.15
2016,6,30,8,45,912.0,86.5,2.0,22.0,722.0,495.3,369.69
2016,6,30,9,0,925.0,88.0,1.9,23.0,767.0,544.43,406.92
2016,6,30,9,15,934.5,89.5,1.85,23.5,807.0,590.24,441.3
2016,6,30,9,30,944.0,91.0,1.8,24.0,847.0,634.09,473.08
2016,6,30,9,45,950.0,93.5,1.8,25.0,881.0,674.43,500.67
2016,6,30,10,0,956.0,96.0,1.8,26.0,915.0,712.12,525.49
2016,6,30,10,15,961.5,97.0,1.85,26.5,943.0,745.34,548.0
2016,6,30,10,30,967.0,98.0,1.9,27.0,971.0,775.53,567.99
2016,6,30,10,45,970.5,99.0,2.0,27.5,992.5,801.06,584.91
2016,6,30,11,0,974.0,100.0,2.1,28.0,1014.0,823.18,598.75
2016,6,30,11,15,976.0,100.5,2.1,28.5,1027.5,840.24,608.18
2016,6,30,11,30,978.0,101.0,2.1,29.0,1041.0,853.69,615.29
2016,6,30,11,45,979.0,101.0,2.15,29.5,1047.5,862.32,619.76
2016,6,30,12,0,980.0,101.0,2.2,30.0,1054.0,867.31,621.98
2016,6,30,12,15,979.5,101.0,2.35,30.0,1052.5,867.48,623.26
2016,6,30,12,30,979.0,101.0,2.5,30.0,1051.0,864.04,622.25
2016,6,30,12,45,968.0,107.0,2.65,30.5,1038.5,853.7,615.53
2016,6,30,13,0,957.0,113.0,2.8,31.0,1026.0,839.92,606.59
2016,6,30,13,15,953.5,112.0,2.9,31.0,1009.0,822.79,596.36
2016,6,30,13,30,950.0,111.0,3.0,31.0,992.0,802.21,583.47
2016,6,30,13,45,943.5,111.0,3.1,31.0,967.5,776.93,566.72
2016,6,30,14,0,937.0,111.0,3.2,31.0,943.0,748.55,547.52
2016,6,30,14,15,930.0,109.5,3.3,30.5,912.5,715.65,525.89
2016,6,30,14,30,923.0,108.0,3.4,30.0,882.0,679.98,501.7
2016,6,30,14,45,912.0,107.0,3.5,30.0,844.5,639.78,472.61
2016,6,30,15,0,901.0,106.0,3.6,30.0,807.0,597.5,441.26
2016,6,30,15,15,889.0,104.0,3.6,29.5,765.0,552.04,407.36
2016,6,30,15,30,877.0,102.0,3.6,29.0,723.0,505.06,371.27
2016,6,30,15,45,860.0,100.0,3.65,29.0,676.0,454.7,331.01
2016,6,30,16,0,843.0,98.0,3.7,29.0,629.0,402.92,288.67
2016,6,30,16,15,823.0,95.0,3.7,28.5,579.5,349.29,244.59
2016,6,30,16,30,803.0,92.0,3.7,28.0,530.0,296.07,200.18
2016,6,30,16,45,774.5,89.0,3.75,27.5,477.5,241.72,155.46
2016,6,30,17,0,746.0,86.0,3.8,27.0,425.0,189.27,114.07
2016,6,30,17,15,710.5,81.0,3.75,26.0,372.5,132.49,74.18
2016,6,30,17,30,675.0,76.0,3.7,25.0,320.0,82.86,48.8
2016,6,30,17,45,623.0,70.5,3.65,24.5,268.5,56.66,43.17
2016,6,30,18,0,571.0,65.0,3.6,24.0,217.0,52.5,39.68
2016,6,30,18,15,498.5,57.0,3.4,23.0,169.0,46.23,34.26
2016,6,30,18,30,426.0,49.0,3.2,22.0,121.0,39.97,28.64
2016,6,30,18,45,311.5,37.5,3.05,21.0,81.0,30.6,20.06
2016,6,30,19,0,197.0,26.0,2.9,20.0,41.0,19.85,8.18
2016,6,30,19,15,98.5,13.0,2.8,19.0,20.5,10.23,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,5,15,144.5,17.0,1.7,13.5,32.5,13.69,0.32
2016,7,1,5,30,289.0,34.0,1.8,14.0,65.0,27.83,17.9
2016,7,1,5,45,384.0,44.0,1.9,14.5,108.0,35.86,25.83
2016,7,1,6,0,479.0,54.0,2.0,15.0,151.0,43.91,33.34
2016,7,1,6,15,251.0,80.5,2.0,16.0,132.5,58.98,46.75
2016,7,1,6,30,23.0,107.0,2.0,17.0,114.0,75.97,61.55
2016,7,1,6,45,29.0,127.0,2.0,18.0,137.5,90.04,69.85
2016,7,1,7,0,35.0,147.0,2.0,19.0,161.0,108.08,83.25
2016,7,1,7,15,36.5,167.0,1.95,19.5,183.0,126.42,97.41
2016,7,1,7,30,38.0,187.0,1.9,20.0,205.0,145.12,111.93
2016,7,1,7,45,258.5,188.5,1.85,21.0,335.0,208.8,154.13
2016,7,1,8,0,479.0,190.0,1.8,22.0,465.0,297.45,217.43
2016,7,1,8,15,657.0,146.0,1.75,23.0,558.5,359.24,262.49
2016,7,1,8,30,835.0,102.0,1.7,24.0,652.0,432.65,317.07
2016,7,1,8,45,849.0,104.5,1.7,25.0,696.0,481.65,355.1
2016,7,1,9,0,863.0,107.0,1.7,26.0,740.0,529.45,390.97
2016,7,1,9,15,874.0,109.0,1.7,26.5,779.5,574.0,424.08
2016,7,1,9,30,885.0,111.0,1.7,27.0,819.0,616.84,454.94
2016,7,1,9,45,893.5,113.0,1.7,27.5,853.0,656.21,482.47
2016,7,1,10,0,902.0,115.0,1.7,28.0,887.0,693.24,507.64
2016,7,1,10,15,908.0,116.0,1.7,28.5,915.0,725.22,528.77
2016,7,1,10,30,914.0,117.0,1.7,29.0,943.0,754.35,547.52
2016,7,1,10,45,918.5,118.0,1.75,30.0,964.0,779.39,562.47
2016,7,1,11,0,923.0,119.0,1.8,31.0,985.0,801.23,575.0
2016,7,1,11,15,925.5,119.5,1.85,31.0,999.0,817.85,585.71
2016,7,1,11,30,928.0,120.0,1.9,31.0,1013.0,831.06,594.26
2016,7,1,11,45,929.5,120.5,2.0,31.5,1019.5,840.07,599.42
2016,7,1,12,0,931.0,121.0,2.1,32.0,1026.0,845.65,602.45
2016,7,1,12,15,930.5,121.0,2.2,32.0,1024.5,845.84,603.32
2016,7,1,12,30,930.0,121.0,2.3,32.0,1023.0,842.62,602.09
2016,7,1,12,45,925.0,123.0,2.4,32.0,1013.0,834.03,597.46
2016,7,1,13,0,920.0,125.0,2.5,32.0,1003.0,822.1,590.69
2016,7,1,13,15,916.5,124.0,2.65,32.0,986.5,805.59,581.26
2016,7,1,13,30,913.0,123.0,2.8,32.0,970.0,785.76,568.87
2016,7,1,13,45,907.5,122.0,2.95,32.0,946.0,761.26,553.01
2016,7,1,14,0,902.0,121.0,3.1,32.0,922.0,733.71,534.71
2016,7,1,14,15,894.5,119.5,3.2,31.5,892.0,701.52,513.63
