Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,887.0,118.0,3.3,31.0,862.0,666.7,490.12
2016,7,1,14,45,878.0,116.0,3.45,31.0,826.0,628.14,462.48
2016,7,1,15,0,869.0,114.0,3.6,31.0,790.0,587.45,432.53
2016,7,1,15,15,856.5,111.5,3.7,30.5,748.5,542.62,399.46
2016,7,1,15,30,844.0,109.0,3.8,30.0,707.0,497.39,364.96
2016,7,1,15,45,829.0,106.0,3.95,29.5,661.5,447.72,326.17
2016,7,1,16,0,814.0,103.0,4.1,29.0,616.0,397.45,285.7
2016,7,1,16,15,793.5,100.0,4.1,28.0,567.0,345.06,243.07
2016,7,1,16,30,773.0,97.0,4.1,27.0,518.0,293.18,200.07
2016,7,1,16,45,747.5,92.5,4.2,26.5,467.5,239.79,155.87
2016,7,1,17,0,722.0,88.0,4.3,26.0,417.0,184.14,111.58
2016,7,1,17,15,687.0,83.0,4.2,25.0,365.5,132.54,75.33
2016,7,1,17,30,652.0,78.0,4.1,24.0,314.0,84.21,50.16
2016,7,1,17,45,604.5,71.5,4.1,23.5,263.5,57.15,43.78
2016,7,1,18,0,557.0,65.0,4.1,23.0,213.0,52.34,39.72
2016,7,1,18,15,486.0,56.5,3.9,22.0,165.5,45.72,33.97
2016,7,1,18,30,415.0,48.0,3.7,21.0,118.0,39.08,28.0
2016,7,1,18,45,309.0,36.5,3.55,20.0,79.0,29.75,19.44
2016,7,1,19,0,203.0,25.0,3.4,19.0,40.0,20.41,8.57
2016,7,1,19,15,101.5,12.5,3.2,18.5,20.0,9.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,121.0,17.5,1.9,14.5,30.0,13.37,0.0
2016,7,2,5,30,242.0,35.0,2.0,15.0,60.0,26.64,16.75
2016,7,2,5,45,332.5,46.5,2.1,15.5,101.5,37.6,27.21
2016,7,2,6,0,423.0,58.0,2.2,16.0,143.0,46.65,35.59
2016,7,2,6,15,237.5,85.5,2.25,16.5,135.5,61.99,49.29
2016,7,2,6,30,52.0,113.0,2.3,17.0,128.0,79.74,64.85
2016,7,2,6,45,61.5,134.0,2.35,18.0,155.5,94.81,73.55
2016,7,2,7,0,71.0,155.0,2.4,19.0,183.0,115.93,88.45
2016,7,2,7,15,81.0,178.5,2.35,19.5,215.0,140.02,106.59
2016,7,2,7,30,91.0,202.0,2.3,20.0,247.0,165.53,126.23
2016,7,2,7,45,241.5,208.0,2.3,21.0,343.5,218.36,162.42
2016,7,2,8,0,392.0,214.0,2.3,22.0,440.0,288.35,213.23
2016,7,2,8,15,593.0,164.5,2.3,22.5,538.5,351.0,258.9
2016,7,2,8,30,794.0,115.0,2.3,23.0,637.0,427.04,316.11
2016,7,2,8,45,623.0,193.0,2.3,24.0,619.5,450.59,336.76
2016,7,2,9,0,452.0,271.0,2.3,25.0,602.0,453.25,339.71
2016,7,2,9,15,650.5,198.0,2.3,25.5,702.5,529.56,396.19
2016,7,2,9,30,849.0,125.0,2.3,26.0,803.0,607.54,453.26
2016,7,2,9,45,864.5,123.0,2.35,27.0,838.5,646.81,480.35
2016,7,2,10,0,880.0,121.0,2.4,28.0,874.0,684.29,505.63
2016,7,2,10,15,886.5,122.5,2.4,28.5,902.0,716.41,527.25
2016,7,2,10,30,893.0,124.0,2.4,29.0,930.0,745.77,546.52
2016,7,2,10,45,898.5,124.5,2.45,29.5,951.0,770.69,562.75
2016,7,2,11,0,904.0,125.0,2.5,30.0,972.0,792.53,576.66
2016,7,2,11,15,906.5,125.5,2.55,30.0,986.0,808.88,587.53
2016,7,2,11,30,909.0,126.0,2.6,30.0,1000.0,821.9,596.05
2016,7,2,11,45,911.5,125.5,2.65,30.5,1006.5,830.78,600.73
2016,7,2,12,0,914.0,125.0,2.7,31.0,1013.0,836.32,603.31
2016,7,2,12,15,914.0,125.0,2.8,31.0,1012.0,836.94,604.29
2016,7,2,12,30,914.0,125.0,2.9,31.0,1011.0,834.2,603.17
2016,7,2,12,45,916.5,122.0,3.0,31.0,1003.5,827.68,599.63
2016,7,2,13,0,919.0,119.0,3.1,31.0,996.0,817.66,593.84
2016,7,2,13,15,916.0,118.0,3.2,31.0,980.0,801.55,584.04
2016,7,2,13,30,913.0,117.0,3.3,31.0,964.0,782.1,571.51
2016,7,2,13,45,908.5,115.5,3.45,31.0,941.0,757.91,555.52
2016,7,2,14,0,904.0,114.0,3.6,31.0,918.0,730.61,537.06
2016,7,2,14,15,897.5,112.5,3.7,30.5,888.0,699.03,516.06
2016,7,2,14,30,891.0,111.0,3.8,30.0,858.0,664.75,492.58
2016,7,2,14,45,882.5,109.0,3.95,30.0,822.5,626.35,464.68
2016,7,2,15,0,874.0,107.0,4.1,30.0,787.0,585.77,434.44
2016,7,2,15,15,862.5,105.0,4.15,29.5,746.5,541.67,401.43
2016,7,2,15,30,851.0,103.0,4.2,29.0,706.0,496.07,366.25
2016,7,2,15,45,837.0,100.0,4.3,28.5,660.5,447.23,327.65
2016,7,2,16,0,823.0,97.0,4.4,28.0,615.0,396.97,286.8
2016,7,2,16,15,803.5,94.0,4.4,27.0,566.5,344.48,243.74
2016,7,2,16,30,784.0,91.0,4.4,26.0,518.0,292.36,200.19
2016,7,2,16,45,759.5,87.0,4.45,25.5,467.5,239.01,155.61
2016,7,2,17,0,735.0,83.0,4.5,25.0,417.0,187.16,113.95
2016,7,2,17,15,701.0,78.0,4.4,24.0,366.0,131.23,73.9
2016,7,2,17,30,667.0,73.0,4.3,23.0,315.0,82.16,47.95
2016,7,2,17,45,620.0,67.5,4.25,22.5,264.5,54.43,41.62
2016,7,2,18,0,573.0,62.0,4.2,22.0,214.0,50.25,38.08
2016,7,2,18,15,504.0,54.0,4.0,21.0,167.0,43.93,32.58
2016,7,2,18,30,435.0,46.0,3.8,20.0,120.0,37.61,26.86
2016,7,2,18,45,329.0,35.5,3.65,19.5,80.5,29.03,18.87
2016,7,2,19,0,223.0,25.0,3.5,19.0,41.0,20.48,8.54
2016,7,2,19,15,111.5,12.5,3.35,18.5,20.5,9.83,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,5,15,138.0,16.5,1.4,13.5,31.0,13.28,0.0
2016,7,3,5,30,276.0,33.0,1.4,14.0,62.0,26.98,17.06
2016,7,3,5,45,368.0,44.0,1.45,15.0,104.0,35.8,25.7
2016,7,3,6,0,460.0,55.0,1.5,16.0,146.0,44.59,33.78
2016,7,3,6,15,230.0,76.0,1.5,16.5,122.0,55.85,43.89
2016,7,3,6,30,0.0,97.0,1.5,17.0,98.0,70.86,57.06
2016,7,3,6,45,5.5,115.5,1.5,18.0,118.5,84.23,65.22
2016,7,3,7,0,11.0,134.0,1.5,19.0,139.0,99.24,76.82
2016,7,3,7,15,35.0,164.5,1.45,19.5,181.5,124.57,95.92
2016,7,3,7,30,59.0,195.0,1.4,20.0,224.0,154.6,118.58
2016,7,3,7,45,225.0,204.5,1.35,21.0,331.0,211.81,157.37
2016,7,3,8,0,391.0,214.0,1.3,22.0,438.0,285.22,209.82
2016,7,3,8,15,606.0,160.0,1.3,22.5,541.0,352.34,258.01
2016,7,3,8,30,821.0,106.0,1.3,23.0,644.0,430.75,316.0
2016,7,3,8,45,658.5,180.0,1.3,24.0,630.5,456.85,338.14
2016,7,3,9,0,496.0,254.0,1.3,25.0,617.0,462.63,343.39
2016,7,3,9,15,683.5,184.5,1.25,25.5,714.0,537.0,397.27
2016,7,3,9,30,871.0,115.0,1.2,26.0,811.0,612.82,451.12
2016,7,3,9,45,894.0,108.5,1.2,27.0,848.5,653.82,478.42
2016,7,3,10,0,917.0,102.0,1.2,28.0,886.0,693.37,504.16
2016,7,3,10,15,922.5,103.0,1.2,28.5,914.0,725.6,525.11
2016,7,3,10,30,928.0,104.0,1.2,29.0,942.0,754.92,543.68
2016,7,3,10,45,932.5,105.0,1.3,29.5,963.0,780.44,560.47
2016,7,3,11,0,937.0,106.0,1.4,30.0,984.0,802.73,574.54
2016,7,3,11,15,939.5,106.5,1.5,30.0,998.0,819.73,585.95
2016,7,3,11,30,942.0,107.0,1.6,30.0,1012.0,833.28,595.24
2016,7,3,11,45,943.0,107.5,1.7,30.5,1018.5,842.15,600.41
2016,7,3,12,0,944.0,108.0,1.8,31.0,1025.0,847.53,603.43
2016,7,3,12,15,944.0,108.0,1.9,31.0,1023.5,848.21,604.73
2016,7,3,12,30,944.0,108.0,2.0,31.0,1022.0,845.4,603.88
2016,7,3,12,45,931.5,114.5,2.1,31.5,1010.0,834.58,596.71
2016,7,3,13,0,919.0,121.0,2.2,32.0,998.0,820.46,587.49
2016,7,3,13,15,915.5,120.5,2.3,32.0,982.0,804.4,578.21
2016,7,3,13,30,912.0,120.0,2.4,32.0,966.0,785.03,566.18
2016,7,3,13,45,907.5,118.5,2.55,32.0,943.0,760.88,550.83
2016,7,3,14,0,903.0,117.0,2.7,32.0,920.0,733.64,533.0
2016,7,3,14,15,896.0,115.5,2.8,31.5,890.0,701.77,512.36
2016,7,3,14,30,889.0,114.0,2.9,31.0,860.0,667.23,489.26
2016,7,3,14,45,880.5,112.0,3.05,31.0,824.5,628.9,462.02
2016,7,3,15,0,872.0,110.0,3.2,31.0,789.0,588.38,432.43
2016,7,3,15,15,860.5,108.0,3.3,30.5,748.0,544.34,400.1
2016,7,3,15,30,849.0,106.0,3.4,30.0,707.0,498.8,365.56
2016,7,3,15,45,834.5,103.0,3.5,29.5,661.5,449.98,327.48
2016,7,3,16,0,820.0,100.0,3.6,29.0,616.0,399.61,287.03
2016,7,3,16,15,800.5,96.5,3.7,28.5,567.5,346.78,243.75
2016,7,3,16,30,781.0,93.0,3.8,28.0,519.0,294.34,200.06
2016,7,3,16,45,756.0,89.0,3.9,27.5,468.0,240.98,155.96
2016,7,3,17,0,731.0,85.0,4.0,27.0,417.0,189.18,114.71
2016,7,3,17,15,696.5,80.0,4.0,26.0,365.5,133.26,74.92
2016,7,3,17,30,662.0,75.0,4.0,25.0,314.0,84.32,48.99
2016,7,3,17,45,615.0,69.0,4.0,24.5,263.5,55.46,42.15
2016,7,3,18,0,568.0,63.0,4.0,24.0,213.0,50.95,38.35
2016,7,3,18,15,498.5,55.0,3.9,23.0,166.0,44.67,32.92
2016,7,3,18,30,429.0,47.0,3.8,22.0,119.0,38.38,27.27
2016,7,3,18,45,323.0,35.5,3.75,21.0,79.5,29.01,18.7
2016,7,3,19,0,217.0,24.0,3.7,20.0,40.0,19.61,7.8
2016,7,3,19,15,108.5,12.0,3.55,19.0,20.0,9.44,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.5,1.6,13.5,31.0,12.49,0.0
2016,7,4,5,30,300.0,31.0,1.6,14.0,62.0,25.42,15.68
2016,7,4,5,45,393.0,40.5,1.65,14.5,104.5,33.13,23.39
2016,7,4,6,0,486.0,50.0,1.7,15.0,147.0,40.86,30.62
2016,7,4,6,15,358.5,79.5,1.65,15.5,162.0,58.5,46.41
2016,7,4,6,30,231.0,109.0,1.6,16.0,177.0,76.96,62.66
2016,7,4,6,45,252.0,127.5,1.55,17.0,214.5,92.38,70.2
2016,7,4,7,0,273.0,146.0,1.5,18.0,252.0,125.29,89.22
2016,7,4,7,15,515.0,114.5,1.5,19.0,350.5,160.22,104.23
2016,7,4,7,30,757.0,83.0,1.5,20.0,449.0,219.22,141.31
2016,7,4,7,45,558.0,152.0,1.5,21.0,438.0,260.31,183.6
2016,7,4,8,0,359.0,221.0,1.5,22.0,427.0,280.66,207.27
2016,7,4,8,15,600.0,158.0,1.6,22.5,536.5,348.89,256.23
2016,7,4,8,30,841.0,95.0,1.7,23.0,646.0,430.4,316.84
2016,7,4,8,45,447.0,203.5,1.8,24.0,498.5,375.83,281.94
2016,7,4,9,0,53.0,312.0,1.9,25.0,351.0,269.86,203.9
2016,7,4,9,15,472.5,207.5,1.95,25.5,582.5,437.89,330.14
2016,7,4,9,30,892.0,103.0,2.0,26.0,814.0,615.73,458.86
2016,7,4,9,45,892.5,109.0,2.15,26.5,846.0,653.91,485.62
2016,7,4,10,0,893.0,115.0,2.3,27.0,878.0,689.16,510.7
2016,7,4,10,15,899.5,116.0,2.4,27.5,906.0,721.4,533.01
2016,7,4,10,30,906.0,117.0,2.5,28.0,934.0,750.85,553.0
2016,7,4,10,45,910.5,118.5,2.7,28.5,955.0,776.28,570.49
2016,7,4,11,0,915.0,120.0,2.9,29.0,976.0,798.55,585.6
2016,7,4,11,15,917.5,120.5,3.05,29.0,990.0,815.21,597.07
2016,7,4,11,30,920.0,121.0,3.2,29.0,1004.0,828.49,606.37
2016,7,4,11,45,921.0,121.5,3.35,29.5,1010.5,837.19,611.47
2016,7,4,12,0,922.0,122.0,3.5,30.0,1017.0,842.48,614.37
2016,7,4,12,15,922.0,122.0,3.6,29.5,1016.0,843.18,616.52
2016,7,4,12,30,922.0,122.0,3.7,29.0,1015.0,840.49,616.5
2016,7,4,12,45,930.0,115.5,3.85,29.0,1009.0,835.45,613.99
2016,7,4,13,0,938.0,109.0,4.0,29.0,1003.0,826.69,609.01
2016,7,4,13,15,935.0,108.0,4.1,29.0,987.5,810.31,598.69
2016,7,4,13,30,932.0,107.0,4.2,29.0,972.0,790.51,586.0
2016,7,4,13,45,928.0,106.0,4.3,29.0,949.0,766.67,569.62
2016,7,4,14,0,924.0,105.0,4.4,29.0,926.0,739.64,550.73
2016,7,4,14,15,918.0,103.5,4.4,28.5,896.5,707.8,528.86
2016,7,4,14,30,912.0,102.0,4.4,28.0,867.0,673.18,504.49
2016,7,4,14,45,905.0,100.0,4.4,28.0,831.5,634.92,475.92
2016,7,4,15,0,898.0,98.0,4.4,28.0,796.0,594.31,444.98
2016,7,4,15,15,887.5,96.0,4.35,27.5,755.5,549.73,411.08
2016,7,4,15,30,877.0,94.0,4.3,27.0,715.0,503.52,374.95
2016,7,4,15,45,865.0,91.0,4.3,27.0,670.0,454.43,334.97
2016,7,4,16,0,853.0,88.0,4.3,27.0,625.0,404.33,293.2
2016,7,4,16,15,835.0,85.0,4.2,26.5,576.5,351.5,249.0
2016,7,4,16,30,817.0,82.0,4.1,26.0,528.0,296.28,202.34
2016,7,4,16,45,795.0,78.0,4.1,25.5,477.0,241.68,156.44
2016,7,4,17,0,773.0,74.0,4.1,25.0,426.0,188.26,113.17
2016,7,4,17,15,741.0,70.0,3.95,24.0,374.0,135.22,75.22
2016,7,4,17,30,709.0,66.0,3.8,23.0,322.0,85.04,48.53
2016,7,4,17,45,665.0,61.0,3.7,22.5,271.0,54.46,41.64
2016,7,4,18,0,621.0,56.0,3.6,22.0,220.0,46.29,34.65
2016,7,4,18,15,553.5,49.0,3.4,21.0,172.0,40.52,29.62
2016,7,4,18,30,486.0,42.0,3.2,20.0,124.0,34.78,24.42
2016,7,4,18,45,378.5,32.5,3.05,19.5,83.5,26.82,16.99
2016,7,4,19,0,271.0,23.0,2.9,19.0,43.0,18.94,7.29
2016,7,4,19,15,135.5,11.5,2.85,18.0,21.5,9.05,0.0
2016,7,4,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,154.5,15.5,1.75,13.0,31.0,12.52,0.0
2016,7,5,5,30,309.0,31.0,1.8,13.0,62.0,25.49,15.73
2016,7,5,5,45,405.5,40.0,1.9,13.5,105.0,32.82,23.2
2016,7,5,6,0,502.0,49.0,2.0,14.0,148.0,40.22,30.16
2016,7,5,6,15,253.5,74.0,2.0,14.5,124.5,53.71,42.34
2016,7,5,6,30,5.0,99.0,2.0,15.0,101.0,72.1,58.63
2016,7,5,6,45,10.5,118.0,2.05,16.0,122.0,85.85,67.09
2016,7,5,7,0,16.0,137.0,2.1,17.0,143.0,101.57,79.24
2016,7,5,7,15,115.5,168.0,2.1,17.5,223.0,138.12,104.39
2016,7,5,7,30,215.0,199.0,2.1,18.0,303.0,188.74,140.78
2016,7,5,7,45,261.0,215.5,2.15,19.0,355.0,228.86,171.24
2016,7,5,8,0,307.0,232.0,2.2,20.0,407.0,272.87,205.11
2016,7,5,8,15,583.0,160.0,2.3,20.5,528.5,344.67,256.49
2016,7,5,8,30,859.0,88.0,2.4,21.0,650.0,432.34,322.23
2016,7,5,8,45,874.5,89.0,2.5,22.0,694.5,481.79,361.84
2016,7,5,9,0,890.0,90.0,2.6,23.0,739.0,530.39,399.68
2016,7,5,9,15,900.0,91.5,2.75,23.5,778.5,575.31,434.6
2016,7,5,9,30,910.0,93.0,2.9,24.0,818.0,618.4,467.26
2016,7,5,9,45,920.5,92.5,3.05,24.5,852.5,658.04,496.66
2016,7,5,10,0,931.0,92.0,3.2,25.0,887.0,695.42,523.81
2016,7,5,10,15,937.0,93.0,3.3,25.0,915.0,728.56,548.22
2016,7,5,10,30,943.0,94.0,3.4,25.0,943.0,758.77,570.24
2016,7,5,10,45,947.0,94.5,3.55,25.5,964.0,784.01,587.6
2016,7,5,11,0,951.0,95.0,3.7,26.0,985.0,805.95,601.62
2016,7,5,11,15,954.0,95.5,3.8,26.0,999.5,823.71,613.71
2016,7,5,11,30,957.0,96.0,3.9,26.0,1014.0,837.98,623.5
2016,7,5,11,45,958.0,96.0,4.0,26.5,1020.5,846.71,628.37
2016,7,5,12,0,959.0,96.0,4.1,27.0,1027.0,851.86,630.9
2016,7,5,12,15,959.0,96.0,4.2,27.0,1026.0,852.64,631.81
2016,7,5,12,30,959.0,96.0,4.3,27.0,1025.0,849.84,630.4
2016,7,5,12,45,951.5,100.0,4.4,27.0,1015.0,840.92,624.9
2016,7,5,13,0,944.0,104.0,4.5,27.0,1005.0,828.55,617.13
2016,7,5,13,15,941.0,103.5,4.5,26.5,989.0,812.49,607.65
2016,7,5,13,30,938.0,103.0,4.5,26.0,973.0,793.01,595.9
2016,7,5,13,45,934.0,102.0,4.55,26.0,950.0,769.04,579.21
2016,7,5,14,0,930.0,101.0,4.6,26.0,927.0,741.85,559.88
2016,7,5,14,15,924.0,100.0,4.6,26.0,897.5,710.26,536.8
2016,7,5,14,30,918.0,99.0,4.6,26.0,868.0,675.86,511.28
2016,7,5,14,45,910.0,97.0,4.65,26.0,832.5,636.79,482.03
2016,7,5,15,0,902.0,95.0,4.7,26.0,797.0,595.42,450.36
2016,7,5,15,15,891.5,93.0,4.65,25.5,756.0,550.67,415.93
2016,7,5,15,30,881.0,91.0,4.6,25.0,715.0,504.27,379.24
2016,7,5,15,45,867.5,88.5,4.6,24.5,669.5,454.76,339.2
2016,7,5,16,0,854.0,86.0,4.6,24.0,624.0,404.37,297.29
2016,7,5,16,15,836.0,83.5,4.55,23.5,575.5,351.87,252.73
2016,7,5,16,30,818.0,81.0,4.5,23.0,527.0,296.98,205.66
2016,7,5,16,45,794.5,77.5,4.45,22.5,476.0,242.36,159.12
2016,7,5,17,0,771.0,74.0,4.4,22.0,425.0,189.07,115.36
2016,7,5,17,15,738.5,70.0,4.3,21.5,373.0,136.02,76.62
2016,7,5,17,30,706.0,66.0,4.2,21.0,321.0,85.9,49.27
2016,7,5,17,45,661.5,60.5,4.15,20.5,270.0,54.02,41.61
2016,7,5,18,0,617.0,55.0,4.1,20.0,219.0,45.5,34.26
2016,7,5,18,15,549.0,48.5,3.95,19.0,171.0,40.1,29.51
2016,7,5,18,30,481.0,42.0,3.8,18.0,123.0,34.75,24.6
2016,7,5,18,45,372.5,32.5,3.7,17.5,82.5,26.8,17.12
2016,7,5,19,0,264.0,23.0,3.6,17.0,42.0,18.93,7.25
2016,7,5,19,15,132.0,11.5,3.5,16.5,21.0,9.05,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,154.0,15.5,2.8,12.5,31.0,12.53,0.0
2016,7,6,5,30,308.0,31.0,2.8,13.0,62.0,25.51,15.64
2016,7,6,5,45,406.0,40.0,2.85,13.5,105.0,32.84,23.18
2016,7,6,6,0,504.0,49.0,2.9,14.0,148.0,40.25,30.17
2016,7,6,6,15,348.0,80.0,2.85,14.5,157.5,58.74,46.79
2016,7,6,6,30,192.0,111.0,2.8,15.0,167.0,77.65,63.53
2016,7,6,6,45,209.5,130.5,2.8,15.5,202.5,93.13,71.65
2016,7,6,7,0,227.0,150.0,2.8,16.0,238.0,124.08,90.72
2016,7,6,7,15,319.5,157.0,2.75,16.5,300.0,159.33,113.36
2016,7,6,7,30,412.0,164.0,2.7,17.0,362.0,205.7,146.99
2016,7,6,7,45,618.5,124.0,2.7,18.0,458.0,258.04,182.84
2016,7,6,8,0,825.0,84.0,2.7,19.0,554.0,327.58,234.99
2016,7,6,8,15,841.5,86.5,2.75,19.5,601.5,381.53,281.23
2016,7,6,8,30,858.0,89.0,2.8,20.0,649.0,433.19,324.75
2016,7,6,8,45,872.0,90.5,2.85,21.0,693.5,482.41,364.56
2016,7,6,9,0,886.0,92.0,2.9,22.0,738.0,530.64,402.28
2016,7,6,9,15,896.0,94.0,3.0,22.5,777.5,575.89,437.51
2016,7,6,9,30,906.0,96.0,3.1,23.0,817.0,619.32,470.42
2016,7,6,9,45,907.5,101.0,3.25,23.5,849.0,657.97,499.15
2016,7,6,10,0,909.0,106.0,3.4,24.0,881.0,693.75,525.14
2016,7,6,10,15,914.5,107.0,3.55,24.0,908.5,725.93,549.2
2016,7,6,10,30,920.0,108.0,3.7,24.0,936.0,755.21,570.88
2016,7,6,10,45,925.5,108.0,3.85,24.5,957.5,780.62,588.48
2016,7,6,11,0,931.0,108.0,4.0,25.0,979.0,802.87,603.17
2016,7,6,11,15,933.0,108.5,4.1,25.0,992.5,819.55,614.59
2016,7,6,11,30,935.0,109.0,4.2,25.0,1006.0,832.79,623.72
2016,7,6,11,45,937.5,108.5,4.3,25.5,1012.5,842.12,629.04
2016,7,6,12,0,940.0,108.0,4.4,26.0,1019.0,847.98,632.06
2016,7,6,12,15,939.0,107.5,4.5,26.0,1017.5,847.57,632.07
2016,7,6,12,30,938.0,107.0,4.6,26.0,1016.0,843.68,630.1
2016,7,6,12,45,939.0,105.0,4.7,26.0,1007.5,836.63,626.05
2016,7,6,13,0,940.0,103.0,4.8,26.0,999.0,826.02,619.59
2016,7,6,13,15,936.5,102.0,4.85,25.5,982.5,809.24,609.84
2016,7,6,13,30,933.0,101.0,4.9,25.0,966.0,789.05,597.7
2016,7,6,13,45,929.0,99.5,5.0,25.0,942.5,764.77,580.91
2016,7,6,14,0,925.0,98.0,5.1,25.0,919.0,737.29,561.31
2016,7,6,14,15,918.0,97.0,5.15,24.5,889.0,705.17,538.83
2016,7,6,14,30,911.0,96.0,5.2,24.0,859.0,670.32,513.78
2016,7,6,14,45,902.5,94.0,5.3,24.0,823.0,631.18,484.1
2016,7,6,15,0,894.0,92.0,5.4,24.0,787.0,589.81,451.99
2016,7,6,15,15,882.5,90.5,5.35,23.5,746.0,545.28,417.16
2016,7,6,15,30,871.0,89.0,5.3,23.0,705.0,499.21,380.14
2016,7,6,15,45,857.0,86.5,5.3,23.0,659.5,449.93,339.02
2016,7,6,16,0,843.0,84.0,5.3,23.0,614.0,399.85,296.28
2016,7,6,16,15,824.5,81.0,5.2,22.5,565.5,347.32,251.29
2016,7,6,16,30,806.0,78.0,5.1,22.0,517.0,292.41,203.83
2016,7,6,16,45,782.0,75.0,5.05,21.5,466.5,238.72,157.71
2016,7,6,17,0,758.0,72.0,5.0,21.0,416.0,186.44,114.41
2016,7,6,17,15,726.0,68.0,4.8,20.5,365.0,134.14,75.8
2016,7,6,17,30,694.0,64.0,4.6,20.0,314.0,84.71,48.35
2016,7,6,17,45,649.0,59.0,4.45,19.5,263.5,52.66,40.61
2016,7,6,18,0,604.0,54.0,4.3,19.0,213.0,44.61,33.62
2016,7,6,18,15,537.5,47.5,4.05,18.0,166.0,39.22,28.87
2016,7,6,18,30,471.0,41.0,3.8,17.0,119.0,33.88,23.95
2016,7,6,18,45,365.0,31.5,3.6,16.5,80.0,25.95,16.47
2016,7,6,19,0,259.0,22.0,3.4,16.0,41.0,18.08,6.57
2016,7,6,19,15,129.5,11.0,3.3,15.5,20.5,8.65,0.0
2016,7,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,14.0,2.45,12.5,30.0,11.32,0.0
2016,7,7,5,30,333.0,28.0,2.4,13.0,60.0,23.12,13.56
2016,7,7,5,45,429.0,35.5,2.4,13.5,102.5,29.36,20.12
2016,7,7,6,0,525.0,43.0,2.4,14.0,145.0,35.74,26.16
2016,7,7,6,15,366.0,75.0,2.35,14.5,156.0,55.56,43.97
2016,7,7,6,30,207.0,107.0,2.3,15.0,167.0,75.4,61.54
2016,7,7,6,45,219.0,128.0,2.3,15.5,202.5,91.9,70.51
2016,7,7,7,0,231.0,149.0,2.3,16.0,238.0,123.85,90.34
2016,7,7,7,15,507.0,109.0,2.3,16.5,341.5,155.38,101.85
2016,7,7,7,30,783.0,69.0,2.3,17.0,445.0,213.48,137.75
2016,7,7,7,45,806.0,71.5,2.35,18.0,495.0,269.48,185.19
2016,7,7,8,0,829.0,74.0,2.4,19.0,545.0,323.06,231.15
2016,7,7,8,15,845.0,76.0,2.45,19.5,592.0,374.47,275.52
2016,7,7,8,30,861.0,78.0,2.5,20.0,639.0,425.65,318.71
2016,7,7,8,45,875.0,79.5,2.6,21.0,683.0,474.98,358.74
2016,7,7,9,0,889.0,81.0,2.7,22.0,727.0,523.35,396.7
2016,7,7,9,15,898.5,82.5,2.8,22.5,766.0,568.06,431.57
2016,7,7,9,30,908.0,84.0,2.9,23.0,805.0,610.92,464.1
2016,7,7,9,45,914.0,86.0,3.0,23.5,838.5,649.97,493.03
2016,7,7,10,0,920.0,88.0,3.1,24.0,872.0,686.49,519.44
2016,7,7,10,15,925.5,89.0,3.25,24.5,899.5,719.08,542.74
2016,7,7,10,30,931.0,90.0,3.4,25.0,927.0,748.77,563.56
2016,7,7,10,45,934.0,91.0,3.55,25.5,947.5,773.55,580.52
2016,7,7,11,0,937.0,92.0,3.7,26.0,968.0,795.03,594.22
2016,7,7,11,15,939.5,92.5,3.8,26.0,982.0,812.31,606.01
2016,7,7,11,30,942.0,93.0,3.9,26.0,996.0,826.13,615.51
2016,7,7,11,45,942.5,94.0,4.05,26.0,1002.0,835.28,622.13
2016,7,7,12,0,943.0,95.0,4.2,26.0,1008.0,840.9,626.44
2016,7,7,12,15,942.5,95.0,4.25,26.0,1007.5,841.34,626.89
2016,7,7,12,30,942.0,95.0,4.3,26.0,1007.0,838.27,625.06
2016,7,7,12,45,930.5,101.5,4.4,26.0,995.5,828.45,618.89
2016,7,7,13,0,919.0,108.0,4.5,26.0,984.0,815.3,610.49
2016,7,7,13,15,916.0,107.5,4.5,26.0,968.5,799.65,600.08
2016,7,7,13,30,913.0,107.0,4.5,26.0,953.0,780.67,587.4
2016,7,7,13,45,908.5,106.0,4.55,26.0,930.5,756.91,570.77
2016,7,7,14,0,904.0,105.0,4.6,26.0,908.0,730.05,551.63
2016,7,7,14,15,898.0,104.0,4.6,25.5,878.5,699.22,530.14
2016,7,7,14,30,892.0,103.0,4.6,25.0,849.0,665.65,506.16
2016,7,7,14,45,884.5,101.0,4.65,25.0,814.5,627.78,477.65
2016,7,7,15,0,877.0,99.0,4.7,25.0,780.0,587.64,446.78
2016,7,7,15,15,866.0,97.0,4.7,24.5,739.5,543.61,412.9
2016,7,7,15,30,855.0,95.0,4.7,24.0,699.0,498.02,376.83
2016,7,7,15,45,842.5,92.0,4.7,24.0,655.0,449.65,336.87
2016,7,7,16,0,830.0,89.0,4.7,24.0,611.0,400.36,295.19
2016,7,7,16,15,812.0,86.0,4.65,23.5,563.0,346.83,249.93
2016,7,7,16,30,794.0,83.0,4.6,23.0,515.0,294.54,204.95
2016,7,7,16,45,771.5,79.0,4.55,22.5,465.0,240.9,159.16
2016,7,7,17,0,749.0,75.0,4.5,22.0,415.0,188.52,115.95
2016,7,7,17,15,523.5,101.5,4.4,21.5,325.0,134.53,83.88
2016,7,7,17,30,298.0,128.0,4.3,21.0,235.0,104.54,73.82
2016,7,7,17,45,448.0,92.0,4.25,20.5,224.0,67.63,53.43
2016,7,7,18,0,598.0,56.0,4.2,20.0,213.0,46.04,34.72
2016,7,7,18,15,530.0,49.0,4.0,19.0,166.0,40.31,29.69
2016,7,7,18,30,462.0,42.0,3.8,18.0,119.0,34.62,24.48
2016,7,7,18,45,358.0,32.0,3.65,17.5,79.5,26.33,16.69
2016,7,7,19,0,254.0,22.0,3.5,17.0,40.0,18.07,6.33
2016,7,7,19,15,127.0,11.0,3.35,16.5,20.0,8.65,0.0
2016,7,7,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.5,2.45,12.5,30.0,10.94,0.0
2016,7,8,5,30,349.0,27.0,2.5,13.0,60.0,22.37,12.84
2016,7,8,5,45,440.0,35.0,2.55,13.5,102.0,29.04,19.81
2016,7,8,6,0,531.0,43.0,2.6,14.0,144.0,35.79,26.19
2016,7,8,6,15,589.5,48.5,2.55,14.5,192.5,43.78,33.49
2016,7,8,6,30,648.0,54.0,2.5,15.0,241.0,48.76,37.94
2016,7,8,6,45,329.5,93.0,2.5,15.5,188.5,70.99,51.94
2016,7,8,7,0,11.0,132.0,2.5,16.0,136.0,97.81,76.65
2016,7,8,7,15,13.0,149.0,2.45,16.5,155.0,112.12,87.92
2016,7,8,7,30,15.0,166.0,2.4,17.0,174.0,126.72,99.36
2016,7,8,7,45,53.0,205.0,2.4,18.0,235.0,166.43,129.56
2016,7,8,8,0,91.0,244.0,2.4,19.0,296.0,211.22,163.62
2016,7,8,8,15,76.5,261.0,2.4,19.5,307.0,225.85,175.2
2016,7,8,8,30,62.0,278.0,2.4,20.0,318.0,238.86,185.21
2016,7,8,8,45,474.0,180.0,2.4,20.5,522.0,371.18,284.42
2016,7,8,9,0,886.0,82.0,2.4,21.0,726.0,523.42,398.17
2016,7,8,9,15,895.5,83.5,2.45,21.5,765.0,568.06,432.2
2016,7,8,9,30,905.0,85.0,2.5,22.0,804.0,610.88,464.49
2016,7,8,9,45,914.0,85.0,2.55,23.0,837.5,650.0,492.32
2016,7,8,10,0,923.0,85.0,2.6,24.0,871.0,686.8,517.67
2016,7,8,10,15,928.5,86.0,2.7,24.5,898.5,719.56,540.75
2016,7,8,10,30,934.0,87.0,2.8,25.0,926.0,749.39,561.35
2016,7,8,10,45,938.5,87.0,2.9,26.0,947.0,774.55,576.99
2016,7,8,11,0,943.0,87.0,3.0,27.0,968.0,796.47,589.5
2016,7,8,11,15,945.5,87.5,3.1,27.0,981.5,813.92,601.32
2016,7,8,11,30,948.0,88.0,3.2,27.0,995.0,827.89,610.87
2016,7,8,11,45,949.0,88.0,3.3,27.5,1001.5,836.7,615.83
2016,7,8,12,0,950.0,88.0,3.4,28.0,1008.0,841.95,618.48
2016,7,8,12,15,949.5,88.0,3.5,28.0,1006.5,842.44,619.27
2016,7,8,12,30,949.0,88.0,3.6,28.0,1005.0,839.36,617.77
2016,7,8,12,45,943.0,90.5,3.75,28.5,995.5,830.52,611.48
2016,7,8,13,0,937.0,93.0,3.9,29.0,986.0,818.23,602.93
2016,7,8,13,15,934.0,92.5,4.0,29.0,970.0,802.28,592.92
2016,7,8,13,30,931.0,92.0,4.1,29.0,954.0,782.93,580.6
2016,7,8,13,45,926.5,91.0,4.2,29.0,931.0,758.73,564.55
2016,7,8,14,0,922.0,90.0,4.3,29.0,908.0,731.37,545.44
2016,7,8,14,15,915.5,89.0,4.35,28.5,878.5,699.65,523.78
2016,7,8,14,30,909.0,88.0,4.4,28.0,849.0,665.19,499.62
2016,7,8,14,45,901.0,86.5,4.45,28.0,814.0,626.81,471.06
2016,7,8,15,0,893.0,85.0,4.5,28.0,779.0,586.18,440.18
2016,7,8,15,15,882.5,83.0,4.55,27.5,738.5,541.75,406.59
2016,7,8,15,30,872.0,81.0,4.6,27.0,698.0,495.71,370.7
2016,7,8,15,45,859.0,79.0,4.7,27.0,653.5,447.21,331.21
2016,7,8,16,0,846.0,77.0,4.8,27.0,609.0,397.81,289.93
2016,7,8,16,15,828.5,74.5,4.8,26.5,561.0,345.84,246.24
2016,7,8,16,30,811.0,72.0,4.8,26.0,513.0,293.95,201.89
2016,7,8,16,45,789.0,69.0,4.85,25.5,463.5,237.76,154.42
2016,7,8,17,0,767.0,66.0,4.9,25.0,414.0,185.38,111.44
2016,7,8,17,15,736.5,62.5,4.8,24.0,363.0,133.07,73.18
2016,7,8,17,30,706.0,59.0,4.7,23.0,312.0,83.44,45.55
2016,7,8,17,45,664.0,54.0,4.65,22.5,262.5,48.92,36.86
2016,7,8,18,0,622.0,49.0,4.6,22.0,213.0,44.48,33.07
2016,7,8,18,15,557.0,43.5,4.3,21.0,166.0,39.39,28.62
2016,7,8,18,30,492.0,38.0,4.0,20.0,119.0,31.66,21.7
2016,7,8,18,45,388.5,29.5,3.75,19.5,79.5,24.45,14.92
2016,7,8,19,0,285.0,21.0,3.5,19.0,40.0,17.33,5.56
2016,7,8,19,15,142.5,10.5,3.35,18.5,20.0,8.26,0.0
2016,7,8,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,190.5,12.0,1.45,14.5,30.0,9.74,0.0
2016,7,9,5,30,381.0,24.0,1.5,15.0,60.0,21.79,12.14
2016,7,9,5,45,472.0,30.5,1.55,15.5,102.0,27.83,18.58
2016,7,9,6,0,563.0,37.0,1.6,16.0,144.0,34.01,24.4
2016,7,9,6,15,618.5,41.5,1.7,17.0,192.0,38.33,28.34
2016,7,9,6,30,674.0,46.0,1.8,18.0,240.0,42.72,32.16
2016,7,9,6,45,712.0,49.5,1.95,19.0,290.5,54.58,34.09
2016,7,9,7,0,750.0,53.0,2.1,20.0,341.0,108.99,58.24
2016,7,9,7,15,777.0,56.0,2.25,20.5,391.5,160.28,92.62
2016,7,9,7,30,804.0,59.0,2.4,21.0,442.0,213.59,134.97
2016,7,9,7,45,824.0,61.0,2.55,22.0,491.5,266.06,179.34
2016,7,9,8,0,844.0,63.0,2.7,23.0,541.0,319.24,224.78
2016,7,9,8,15,859.0,65.0,2.8,23.5,587.5,371.07,269.19
2016,7,9,8,30,874.0,67.0,2.9,24.0,634.0,422.58,312.35
2016,7,9,8,45,885.5,68.5,3.0,25.0,677.5,471.45,351.71
2016,7,9,9,0,897.0,70.0,3.1,26.0,721.0,519.14,388.83
2016,7,9,9,15,906.5,71.5,3.2,26.0,760.0,564.29,424.52
2016,7,9,9,30,916.0,73.0,3.3,26.0,799.0,607.59,458.01
2016,7,9,9,45,916.0,78.5,3.45,26.5,831.0,646.48,486.7
2016,7,9,10,0,916.0,84.0,3.6,27.0,863.0,682.37,512.57
2016,7,9,10,15,921.5,85.0,3.7,27.0,891.0,714.98,536.56
2016,7,9,10,30,927.0,86.0,3.8,27.0,919.0,744.69,558.17
2016,7,9,10,45,931.0,86.5,3.9,27.5,940.0,769.81,574.87
2016,7,9,11,0,935.0,87.0,4.0,28.0,961.0,791.7,588.55
2016,7,9,11,15,938.0,87.5,4.1,28.0,975.0,809.46,600.6
2016,7,9,11,30,941.0,88.0,4.2,28.0,989.0,823.78,610.37
2016,7,9,11,45,943.0,88.0,4.3,28.5,995.5,833.37,615.79
2016,7,9,12,0,945.0,88.0,4.4,29.0,1002.0,839.43,618.9
2016,7,9,12,15,945.0,88.0,4.5,28.5,1001.5,840.35,621.08
2016,7,9,12,30,945.0,88.0,4.6,28.0,1001.0,837.72,621.05
2016,7,9,12,45,944.0,87.5,4.75,28.0,993.0,830.3,617.04
2016,7,9,13,0,943.0,87.0,4.9,28.0,985.0,819.34,610.63
2016,7,9,13,15,940.5,86.5,4.95,28.0,969.5,803.68,600.48
2016,7,9,13,30,938.0,86.0,5.0,28.0,954.0,784.57,587.97
2016,7,9,13,45,935.0,84.5,5.1,28.0,932.0,760.84,572.35
2016,7,9,14,0,932.0,83.0,5.2,28.0,910.0,733.86,553.3
2016,7,9,14,15,926.5,82.0,5.25,27.5,881.0,702.5,531.6
2016,7,9,14,30,921.0,81.0,5.3,27.0,852.0,668.3,507.29
2016,7,9,14,45,915.0,79.0,5.4,26.5,817.5,630.25,479.65
2016,7,9,15,0,909.0,77.0,5.5,26.0,783.0,589.75,449.33
2016,7,9,15,15,899.5,75.5,5.5,25.5,743.0,545.6,415.1
2016,7,9,15,30,890.0,74.0,5.5,25.0,703.0,499.72,378.5
2016,7,9,15,45,879.0,71.5,5.5,25.0,659.0,450.81,337.79
2016,7,9,16,0,868.0,69.0,5.5,25.0,615.0,400.78,295.19
2016,7,9,16,15,852.0,67.0,5.4,24.0,567.0,348.64,251.03
2016,7,9,16,30,836.0,65.0,5.3,23.0,519.0,296.4,205.93
2016,7,9,16,45,815.5,62.0,5.25,22.5,469.0,242.43,159.25
2016,7,9,17,0,795.0,59.0,5.2,22.0,419.0,189.38,114.91
2016,7,9,17,15,766.0,56.0,5.1,21.5,368.0,136.51,75.43
2016,7,9,17,30,737.0,53.0,5.0,21.0,317.0,81.47,43.08
2016,7,9,17,45,696.0,49.0,4.9,20.5,266.5,45.44,34.14
2016,7,9,18,0,655.0,45.0,4.8,20.0,216.0,41.62,30.86
2016,7,9,18,15,592.0,40.0,4.65,19.0,169.0,36.79,26.6
2016,7,9,18,30,529.0,35.0,4.5,18.0,122.0,32.06,22.23
2016,7,9,18,45,423.0,27.5,4.35,17.5,81.5,25.0,15.52
2016,7,9,19,0,317.0,20.0,4.2,17.0,41.0,18.08,5.88
2016,7,9,19,15,158.5,10.0,4.1,16.5,20.5,7.87,0.0
2016,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,13.5,3.2,11.5,30.0,10.96,0.0
2016,7,10,5,30,352.0,27.0,3.4,12.0,60.0,22.41,12.68
2016,7,10,5,45,454.5,34.5,3.6,12.5,103.5,28.74,19.58
2016,7,10,6,0,557.0,42.0,3.8,13.0,147.0,38.22,28.42
2016,7,10,6,15,616.5,47.5,3.85,13.5,196.5,43.24,33.12
2016,7,10,6,30,676.0,53.0,3.9,14.0,246.0,48.31,37.68
2016,7,10,6,45,718.0,56.5,3.95,14.5,298.0,60.42,39.49
2016,7,10,7,0,760.0,60.0,4.0,15.0,350.0,111.29,60.98
2016,7,10,7,15,788.0,63.5,4.0,15.5,402.5,164.29,97.49
2016,7,10,7,30,816.0,67.0,4.0,16.0,455.0,222.94,145.18
2016,7,10,7,45,838.0,69.0,4.05,17.0,506.0,276.81,191.66
2016,7,10,8,0,860.0,71.0,4.1,18.0,557.0,331.56,239.4
2016,7,10,8,15,876.0,73.5,4.1,18.5,605.0,385.18,286.29
2016,7,10,8,30,892.0,76.0,4.1,19.0,653.0,438.53,331.9
2016,7,10,8,45,904.0,77.5,4.1,19.5,698.0,488.63,373.78
2016,7,10,9,0,916.0,79.0,4.1,20.0,743.0,537.52,413.46
2016,7,10,9,15,926.0,80.5,4.1,20.5,783.0,583.86,450.0
2016,7,10,9,30,936.0,82.0,4.1,21.0,823.0,628.33,484.05
2016,7,10,9,45,942.5,84.0,4.2,21.5,857.5,668.93,514.57
2016,7,10,10,0,949.0,86.0,4.3,22.0,892.0,706.96,542.48
2016,7,10,10,15,955.0,87.0,4.35,22.5,920.5,740.98,566.76
2016,7,10,10,30,961.0,88.0,4.4,23.0,949.0,772.03,588.37
2016,7,10,10,45,964.5,89.0,4.45,23.5,971.0,798.08,605.73
2016,7,10,11,0,968.0,90.0,4.5,24.0,993.0,820.74,620.0
2016,7,10,11,15,971.0,90.5,4.6,24.0,1007.5,839.09,632.83
2016,7,10,11,30,974.0,91.0,4.7,24.0,1022.0,853.86,643.27
2016,7,10,11,45,975.0,91.5,4.8,24.5,1029.0,863.42,648.9
2016,7,10,12,0,976.0,92.0,4.9,25.0,1036.0,869.3,652.09
2016,7,10,12,15,976.5,92.0,4.95,25.0,1036.0,870.68,653.29
2016,7,10,12,30,977.0,92.0,5.0,25.0,1036.0,868.39,652.07
2016,7,10,12,45,970.0,96.0,5.1,25.5,1026.0,859.87,645.63
2016,7,10,13,0,963.0,100.0,5.2,26.0,1016.0,847.8,636.84
2016,7,10,13,15,960.5,99.5,5.2,26.0,1000.5,831.91,626.2
2016,7,10,13,30,958.0,99.0,5.2,26.0,985.0,812.48,613.17
2016,7,10,13,45,956.5,96.5,5.25,26.0,962.5,788.62,596.98
2016,7,10,14,0,955.0,94.0,5.3,26.0,940.0,761.32,577.45
2016,7,10,14,15,949.0,93.0,5.3,25.5,910.5,728.97,554.8
2016,7,10,14,30,943.0,92.0,5.3,25.0,881.0,693.72,529.52
2016,7,10,14,45,937.0,90.0,5.35,25.0,845.5,654.88,500.13
2016,7,10,15,0,931.0,88.0,5.4,25.0,810.0,613.51,468.14
2016,7,10,15,15,921.0,86.0,5.35,25.0,768.5,567.7,431.78
2016,7,10,15,30,911.0,84.0,5.3,25.0,727.0,520.12,393.18
2016,7,10,15,45,899.5,81.5,5.25,25.0,681.5,469.92,351.61
2016,7,10,16,0,888.0,79.0,5.2,25.0,636.0,418.59,308.11
2016,7,10,16,15,871.0,76.5,5.1,24.5,586.5,364.51,262.15
2016,7,10,16,30,854.0,74.0,5.0,24.0,537.0,310.37,215.4
2016,7,10,16,45,832.5,70.5,4.95,23.5,485.5,254.58,167.58
2016,7,10,17,0,811.0,67.0,4.9,23.0,434.0,196.18,119.19
2016,7,10,17,15,780.5,63.5,4.7,22.5,381.0,141.17,78.14
2016,7,10,17,30,750.0,60.0,4.5,22.0,328.0,88.8,48.15
2016,7,10,17,45,706.5,55.5,4.35,21.5,276.0,50.67,38.53
2016,7,10,18,0,663.0,51.0,4.2,21.0,224.0,46.56,35.03
2016,7,10,18,15,595.5,45.0,3.85,20.0,174.5,41.01,30.15
2016,7,10,18,30,528.0,39.0,3.5,19.0,125.0,32.72,22.69
2016,7,10,18,45,414.5,30.0,3.2,18.5,83.5,24.99,15.42
2016,7,10,19,0,301.0,21.0,2.9,18.0,42.0,17.4,5.13
2016,7,10,19,15,150.5,10.5,2.9,17.0,21.0,8.26,0.0
2016,7,10,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,174.0,13.0,1.65,12.5,29.0,10.55,0.0
2016,7,11,5,30,348.0,26.0,1.6,13.0,58.0,21.58,11.82
2016,7,11,5,45,452.0,34.0,1.6,13.5,101.5,28.33,19.14
2016,7,11,6,0,556.0,42.0,1.6,14.0,145.0,38.22,28.32
2016,7,11,6,15,616.0,47.5,1.6,15.0,195.0,43.24,32.93
2016,7,11,6,30,676.0,53.0,1.6,16.0,245.0,48.31,37.39
2016,7,11,6,45,719.0,56.5,1.65,17.0,297.5,60.74,39.15
2016,7,11,7,0,762.0,60.0,1.7,18.0,350.0,111.82,60.45
2016,7,11,7,15,790.0,63.5,1.8,19.0,402.0,165.01,96.36
2016,7,11,7,30,818.0,67.0,1.9,20.0,454.0,223.82,142.97
2016,7,11,7,45,839.5,69.0,2.05,21.0,505.0,277.75,188.44
2016,7,11,8,0,861.0,71.0,2.2,22.0,556.0,332.5,235.04
2016,7,11,8,15,877.0,73.5,2.25,22.5,604.5,386.26,280.74
2016,7,11,8,30,893.0,76.0,2.3,23.0,653.0,439.73,325.13
2016,7,11,8,45,905.0,77.5,2.4,24.0,697.5,489.96,365.26
2016,7,11,9,0,917.0,79.0,2.5,25.0,742.0,538.97,403.11
2016,7,11,9,15,926.0,80.5,2.55,25.5,782.0,584.88,438.11
2016,7,11,9,30,935.0,82.0,2.6,26.0,822.0,628.83,470.64
2016,7,11,9,45,934.5,87.5,2.65,26.5,854.0,668.17,498.92
2016,7,11,10,0,934.0,93.0,2.7,27.0,886.0,704.41,524.27
2016,7,11,10,15,939.5,94.0,2.75,27.5,914.0,737.69,547.08
2016,7,11,10,30,945.0,95.0,2.8,28.0,942.0,768.0,567.37
2016,7,11,10,45,948.0,96.5,2.9,28.5,963.0,793.77,584.24
2016,7,11,11,0,951.0,98.0,3.0,29.0,984.0,816.17,598.01
2016,7,11,11,15,953.5,98.5,3.05,29.0,998.0,833.88,609.56
2016,7,11,11,30,956.0,99.0,3.1,29.0,1012.0,848.06,618.86
2016,7,11,11,45,956.0,100.0,3.15,29.0,1018.5,857.1,624.84
2016,7,11,12,0,956.0,101.0,3.2,29.0,1025.0,862.53,628.54
2016,7,11,12,15,955.5,101.0,3.25,29.0,1024.0,863.11,629.15
2016,7,11,12,30,955.0,101.0,3.3,29.0,1023.0,860.12,627.51
2016,7,11,12,45,954.0,100.0,3.4,29.5,1014.5,852.29,621.78
2016,7,11,13,0,953.0,99.0,3.5,30.0,1006.0,840.86,613.76
2016,7,11,13,15,950.0,98.5,3.55,30.0,990.0,824.73,603.63
2016,7,11,13,30,947.0,98.0,3.6,30.0,974.0,805.12,591.21
2016,7,11,13,45,943.0,97.0,3.65,30.0,950.5,780.95,575.44
2016,7,11,14,0,939.0,96.0,3.7,30.0,927.0,753.53,556.51
2016,7,11,14,15,933.0,95.0,3.8,29.5,897.5,721.63,535.37
2016,7,11,14,30,927.0,94.0,3.9,29.0,868.0,686.88,511.63
