Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,395.0,197.0,2.8,28.0,470.0,370.13,278.91
2016,7,31,9,0,741.0,141.0,2.9,29.0,656.0,535.32,399.44
2016,7,31,9,15,755.0,144.5,2.9,29.5,696.0,580.6,431.94
2016,7,31,9,30,769.0,148.0,2.9,30.0,736.0,625.08,463.54
2016,7,31,9,45,746.0,169.5,2.95,30.5,761.5,661.99,488.66
2016,7,31,10,0,723.0,191.0,3.0,31.0,787.0,693.04,509.11
2016,7,31,10,15,732.0,193.5,3.0,31.0,815.0,726.62,532.25
2016,7,31,10,30,741.0,196.0,3.0,31.0,843.0,757.98,553.52
2016,7,31,10,45,720.0,215.0,3.05,31.5,856.5,778.04,565.44
2016,7,31,11,0,699.0,234.0,3.1,32.0,870.0,794.07,574.53
2016,7,31,11,15,703.5,235.5,3.1,32.0,884.5,812.18,586.45
2016,7,31,11,30,708.0,237.0,3.1,32.0,899.0,827.43,596.38
2016,7,31,11,45,678.0,258.0,3.1,32.5,896.0,827.33,594.21
2016,7,31,12,0,648.0,279.0,3.1,33.0,893.0,823.37,589.63
2016,7,31,12,15,528.5,343.0,3.15,33.0,844.0,776.95,556.61
2016,7,31,12,30,409.0,407.0,3.2,33.0,795.0,727.22,521.26
2016,7,31,12,45,594.0,299.5,3.25,33.0,856.5,788.56,567.16
2016,7,31,13,0,779.0,192.0,3.3,33.0,918.0,835.02,602.11
2016,7,31,13,15,774.5,190.5,3.35,32.5,902.0,818.27,592.17
2016,7,31,13,30,770.0,189.0,3.4,32.0,886.0,798.53,580.51
2016,7,31,13,45,716.0,214.5,3.45,32.0,849.5,767.68,558.88
2016,7,31,14,0,662.0,240.0,3.5,32.0,813.0,728.63,531.73
2016,7,31,14,15,652.0,236.0,3.55,31.5,784.0,696.37,510.92
2016,7,31,14,30,642.0,232.0,3.6,31.0,755.0,662.25,488.32
2016,7,31,14,45,600.5,241.0,3.65,31.0,713.0,616.46,455.72
2016,7,31,15,0,559.0,250.0,3.7,31.0,671.0,568.48,421.17
2016,7,31,15,15,542.0,242.0,3.7,30.5,631.0,525.2,390.35
2016,7,31,15,30,525.0,234.0,3.7,30.0,591.0,481.75,358.64
2016,7,31,15,45,496.0,227.0,3.75,29.5,546.0,433.5,322.73
2016,7,31,16,0,467.0,220.0,3.8,29.0,501.0,386.73,287.15
2016,7,31,16,15,441.5,207.5,3.75,28.5,455.0,338.85,249.93
2016,7,31,16,30,416.0,195.0,3.7,28.0,409.0,292.8,213.53
2016,7,31,16,45,385.5,180.0,3.7,27.5,361.5,242.31,173.58
2016,7,31,17,0,355.0,165.0,3.7,27.0,314.0,199.01,139.44
2016,7,31,17,15,318.5,147.0,3.6,26.0,267.0,155.85,106.92
2016,7,31,17,30,282.0,129.0,3.5,25.0,220.0,116.8,79.78
2016,7,31,17,45,240.0,107.5,3.4,24.5,175.5,79.74,57.78
2016,7,31,18,0,198.0,86.0,3.3,24.0,131.0,61.51,47.19
2016,7,31,18,15,150.0,62.5,3.15,23.0,91.5,45.5,33.24
2016,7,31,18,30,102.0,39.0,3.0,22.0,52.0,29.08,18.71
2016,7,31,18,45,60.0,22.0,2.85,21.0,28.5,16.71,5.72
2016,7,31,19,0,18.0,5.0,2.7,20.0,5.0,3.93,0.0
2016,7,31,19,15,9.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,54.0,7.5,0.85,16.0,9.5,5.9,0.0
2016,8,1,5,30,108.0,15.0,0.9,16.0,19.0,11.46,0.0
2016,8,1,5,45,222.0,28.5,1.0,16.5,54.5,21.82,11.96
2016,8,1,6,0,336.0,42.0,1.1,17.0,90.0,34.13,23.89
2016,8,1,6,15,411.0,52.5,1.15,18.0,135.0,42.32,31.45
2016,8,1,6,30,486.0,63.0,1.2,19.0,180.0,50.43,38.68
2016,8,1,6,45,243.0,66.5,1.25,20.0,125.0,59.64,38.63
2016,8,1,7,0,0.0,70.0,1.3,21.0,70.0,53.59,39.17
2016,8,1,7,15,0.0,98.0,1.35,21.5,98.0,74.44,56.19
2016,8,1,7,30,0.0,126.0,1.4,22.0,126.0,95.58,73.08
2016,8,1,7,45,70.5,177.5,1.45,23.0,215.0,156.02,118.74
2016,8,1,8,0,141.0,229.0,1.5,24.0,304.0,228.21,173.14
2016,8,1,8,15,155.0,253.0,1.55,24.5,342.5,262.8,199.43
2016,8,1,8,30,169.0,277.0,1.6,25.0,381.0,298.79,226.54
2016,8,1,8,45,492.0,191.0,1.65,26.0,526.0,414.47,311.56
2016,8,1,9,0,815.0,105.0,1.7,27.0,671.0,545.62,406.57
2016,8,1,9,15,827.5,107.5,1.75,27.5,711.0,589.07,437.86
2016,8,1,9,30,840.0,110.0,1.8,28.0,751.0,633.65,469.57
2016,8,1,9,45,852.5,110.0,1.9,28.5,786.5,674.37,498.11
2016,8,1,10,0,865.0,110.0,2.0,29.0,822.0,713.14,524.7
2016,8,1,10,15,872.0,111.5,2.1,29.5,851.0,747.0,547.4
2016,8,1,10,30,879.0,113.0,2.2,30.0,880.0,778.14,567.51
2016,8,1,10,45,877.5,118.0,2.3,30.5,899.5,802.76,582.51
2016,8,1,11,0,876.0,123.0,2.4,31.0,919.0,823.95,595.25
2016,8,1,11,15,879.5,123.5,2.45,31.0,934.0,841.96,606.81
2016,8,1,11,30,883.0,124.0,2.5,31.0,949.0,856.66,616.28
2016,8,1,11,45,876.5,129.5,2.6,31.5,953.5,863.76,620.02
2016,8,1,12,0,870.0,135.0,2.7,32.0,958.0,867.29,621.57
2016,8,1,12,15,870.0,135.0,2.75,32.0,957.5,868.34,622.53
2016,8,1,12,30,870.0,135.0,2.8,32.0,957.0,866.0,621.41
2016,8,1,12,45,866.5,136.0,2.9,32.0,948.0,858.16,617.13
2016,8,1,13,0,863.0,137.0,3.0,32.0,939.0,846.99,610.76
2016,8,1,13,15,859.5,136.0,3.05,32.0,923.5,830.9,600.91
2016,8,1,13,30,856.0,135.0,3.1,32.0,908.0,811.59,588.97
2016,8,1,13,45,843.5,138.0,3.2,32.0,883.0,785.46,572.72
2016,8,1,14,0,831.0,141.0,3.3,32.0,858.0,766.26,559.92
2016,8,1,14,15,823.0,139.0,3.35,31.5,828.5,733.29,538.61
2016,8,1,14,30,815.0,137.0,3.4,31.0,799.0,697.83,515.16
2016,8,1,14,45,800.5,136.0,3.45,31.0,762.0,656.74,486.14
2016,8,1,15,0,786.0,135.0,3.5,31.0,725.0,614.06,455.37
2016,8,1,15,15,569.5,208.0,3.55,30.5,623.5,518.76,385.86
2016,8,1,15,30,353.0,281.0,3.6,30.0,522.0,423.31,315.88
2016,8,1,15,45,344.0,261.5,3.65,29.5,482.5,383.11,286.4
2016,8,1,16,0,335.0,242.0,3.7,29.0,443.0,343.08,256.11
2016,8,1,16,15,498.0,179.0,3.7,28.5,448.5,339.02,249.47
2016,8,1,16,30,661.0,116.0,3.7,28.0,454.0,314.0,223.97
2016,8,1,16,45,438.5,141.5,3.7,27.5,355.5,231.63,163.71
2016,8,1,17,0,216.0,167.0,3.7,27.0,257.0,172.91,124.5
2016,8,1,17,15,196.0,147.0,3.6,26.0,220.5,137.71,97.69
2016,8,1,17,30,176.0,127.0,3.5,25.0,184.0,106.81,75.44
2016,8,1,17,45,274.5,98.5,3.45,24.0,168.5,75.36,53.77
2016,8,1,18,0,373.0,70.0,3.4,23.0,153.0,52.26,39.44
2016,8,1,18,15,297.5,55.5,3.25,22.0,110.5,41.61,30.04
2016,8,1,18,30,222.0,41.0,3.1,21.0,68.0,30.86,20.23
2016,8,1,18,45,131.5,24.0,3.0,20.0,38.0,18.17,6.13
2016,8,1,19,0,41.0,7.0,2.9,19.0,8.0,5.51,0.0
2016,8,1,19,15,20.5,3.5,2.8,18.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,54.5,7.0,0.7,14.5,9.5,5.51,0.0
2016,8,2,5,30,109.0,14.0,0.7,15.0,19.0,11.02,0.0
2016,8,2,5,45,223.5,28.5,0.75,15.5,54.5,21.82,11.84
2016,8,2,6,0,338.0,43.0,0.8,16.0,90.0,35.02,24.74
2016,8,2,6,15,415.0,53.0,0.85,16.5,135.5,42.79,32.06
2016,8,2,6,30,492.0,63.0,0.9,17.0,181.0,50.53,39.1
2016,8,2,6,45,246.0,71.5,0.95,18.0,130.5,63.95,42.28
2016,8,2,7,0,0.0,80.0,1.0,19.0,80.0,60.82,45.55
2016,8,2,7,15,344.0,84.0,1.05,20.0,233.5,125.94,83.87
2016,8,2,7,30,688.0,88.0,1.1,21.0,387.0,233.39,157.59
2016,8,2,7,45,511.5,146.0,1.2,22.0,384.0,268.19,193.57
2016,8,2,8,0,335.0,204.0,1.3,23.0,381.0,280.19,209.23
2016,8,2,8,15,563.5,153.5,1.4,23.5,485.0,362.04,269.72
2016,8,2,8,30,792.0,103.0,1.5,24.0,589.0,454.2,338.57
2016,8,2,8,45,805.5,107.5,1.6,25.0,634.0,505.72,377.8
2016,8,2,9,0,819.0,112.0,1.7,26.0,679.0,556.44,415.31
2016,8,2,9,15,832.5,114.5,1.85,26.5,720.0,604.26,450.69
2016,8,2,9,30,846.0,117.0,2.0,27.0,761.0,645.81,480.93
2016,8,2,9,45,855.0,120.0,2.2,27.5,797.0,687.1,510.45
2016,8,2,10,0,864.0,123.0,2.4,28.0,833.0,726.16,537.82
2016,8,2,10,15,872.0,124.5,2.5,28.5,862.5,760.78,561.13
2016,8,2,10,30,880.0,126.0,2.6,29.0,892.0,792.72,582.08
2016,8,2,10,45,861.0,142.5,2.75,29.5,907.0,813.04,594.55
2016,8,2,11,0,842.0,159.0,2.9,30.0,922.0,841.86,612.74
2016,8,2,11,15,846.0,159.5,3.0,30.0,937.5,860.42,624.97
2016,8,2,11,30,850.0,160.0,3.1,30.0,953.0,875.67,635.16
2016,8,2,11,45,828.5,175.5,3.25,30.5,953.5,879.15,636.73
2016,8,2,12,0,807.0,191.0,3.4,31.0,954.0,878.56,635.76
2016,8,2,12,15,807.5,191.5,3.5,31.0,953.5,880.43,637.52
2016,8,2,12,30,808.0,192.0,3.6,31.0,953.0,878.94,637.14
2016,8,2,12,45,821.5,181.5,3.7,31.0,949.5,875.74,635.73
2016,8,2,13,0,835.0,171.0,3.8,31.0,946.0,868.77,631.91
2016,8,2,13,15,831.0,170.0,3.85,31.0,930.0,851.94,621.36
2016,8,2,13,30,827.0,169.0,3.9,31.0,914.0,831.89,608.45
2016,8,2,13,45,798.5,179.5,3.95,31.0,884.0,799.51,586.38
2016,8,2,14,0,770.0,190.0,4.0,31.0,854.0,770.96,566.59
2016,8,2,14,15,761.0,187.0,4.0,30.5,823.5,737.23,544.47
2016,8,2,14,30,752.0,184.0,4.0,30.0,793.0,701.24,520.33
2016,8,2,14,45,734.5,183.0,4.0,30.0,755.5,659.39,490.46
2016,8,2,15,0,717.0,182.0,4.0,30.0,718.0,616.32,459.18
2016,8,2,15,15,701.0,177.0,3.95,29.5,676.5,569.78,425.58
2016,8,2,15,30,685.0,172.0,3.9,29.0,635.0,522.52,390.58
2016,8,2,15,45,665.0,165.5,3.9,28.5,589.5,471.68,352.08
2016,8,2,16,0,645.0,159.0,3.9,28.0,544.0,421.1,312.69
2016,8,2,16,15,618.5,151.5,3.85,27.5,495.0,367.82,270.31
2016,8,2,16,30,592.0,144.0,3.8,27.0,446.0,316.1,228.28
2016,8,2,16,45,560.5,134.5,3.75,26.5,395.5,259.26,182.01
2016,8,2,17,0,529.0,125.0,3.7,26.0,345.0,209.4,141.45
2016,8,2,17,15,485.5,114.5,3.55,25.0,294.5,160.01,103.56
2016,8,2,17,30,442.0,104.0,3.4,24.0,244.0,115.24,72.83
2016,8,2,17,45,390.5,89.5,3.3,23.5,196.5,72.36,49.92
2016,8,2,18,0,339.0,75.0,3.2,23.0,149.0,55.34,42.07
2016,8,2,18,15,265.0,58.0,3.05,22.0,106.5,43.11,31.28
2016,8,2,18,30,191.0,41.0,2.9,21.0,64.0,30.7,20.01
2016,8,2,18,45,109.5,23.5,2.8,20.0,35.0,17.74,5.05
2016,8,2,19,0,28.0,6.0,2.7,19.0,6.0,4.72,0.0
2016,8,2,19,15,14.0,3.0,2.65,18.5,3.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,1.1,14.5,8.0,5.11,0.0
2016,8,3,5,30,73.0,13.0,1.2,15.0,16.0,10.23,0.0
2016,8,3,5,45,182.0,30.0,1.3,15.5,51.5,22.73,12.31
2016,8,3,6,0,291.0,47.0,1.4,16.0,87.0,35.53,25.12
2016,8,3,6,15,370.0,60.0,1.4,16.5,133.0,45.32,34.23
2016,8,3,6,30,449.0,73.0,1.4,17.0,179.0,55.05,43.05
2016,8,3,6,45,255.5,101.0,1.45,18.0,164.5,85.61,59.92
2016,8,3,7,0,62.0,129.0,1.5,19.0,150.0,101.54,76.73
2016,8,3,7,15,356.5,117.0,1.5,20.0,268.5,154.03,106.23
2016,8,3,7,30,651.0,105.0,1.5,21.0,387.0,240.56,165.05
2016,8,3,7,45,680.0,111.0,1.55,22.0,438.5,294.28,209.48
2016,8,3,8,0,709.0,117.0,1.6,23.0,490.0,350.1,255.26
2016,8,3,8,15,732.5,122.0,1.65,23.5,539.5,404.68,299.75
2016,8,3,8,30,756.0,127.0,1.7,24.0,589.0,460.13,343.67
2016,8,3,8,45,765.5,134.5,1.8,25.0,633.0,511.35,382.69
2016,8,3,9,0,775.0,142.0,1.9,26.0,677.0,560.99,419.22
2016,8,3,9,15,789.0,145.5,2.05,26.5,718.5,608.36,454.12
2016,8,3,9,30,803.0,149.0,2.2,27.0,760.0,654.5,487.29
2016,8,3,9,45,817.0,150.0,2.35,28.0,796.5,696.98,516.2
2016,8,3,10,0,831.0,151.0,2.5,29.0,833.0,737.67,543.17
2016,8,3,10,15,839.0,153.5,2.65,29.5,862.5,773.22,567.11
2016,8,3,10,30,847.0,156.0,2.8,30.0,892.0,806.15,588.93
2016,8,3,10,45,800.0,189.0,2.95,30.5,898.0,819.06,596.02
2016,8,3,11,0,753.0,222.0,3.1,31.0,904.0,835.08,604.89
2016,8,3,11,15,757.0,223.5,3.25,31.0,919.0,853.73,617.93
2016,8,3,11,30,761.0,225.0,3.4,31.0,934.0,869.28,628.86
2016,8,3,11,45,719.0,253.5,3.6,31.0,927.0,866.04,626.57
2016,8,3,12,0,677.0,282.0,3.8,31.0,920.0,858.18,621.28
2016,8,3,12,15,676.5,282.0,3.9,31.0,919.0,858.67,622.12
2016,8,3,12,30,676.0,282.0,4.0,31.0,918.0,856.08,620.86
2016,8,3,12,45,693.0,268.5,4.1,31.0,915.5,854.09,620.51
2016,8,3,13,0,710.0,255.0,4.2,31.0,913.0,848.57,617.77
2016,8,3,13,15,705.0,253.0,4.25,30.5,896.5,831.13,607.56
2016,8,3,13,30,700.0,251.0,4.3,30.0,880.0,810.83,595.35
2016,8,3,13,45,661.0,265.5,4.4,30.0,847.5,774.84,570.59
2016,8,3,14,0,622.0,280.0,4.5,30.0,815.0,737.43,544.65
2016,8,3,14,15,611.0,275.0,4.55,29.5,785.0,704.34,522.89
2016,8,3,14,30,600.0,270.0,4.6,29.0,755.0,667.51,498.21
2016,8,3,14,45,587.5,262.5,4.65,29.0,719.5,628.09,470.18
2016,8,3,15,0,575.0,255.0,4.7,29.0,684.0,587.59,440.86
2016,8,3,15,15,557.5,246.5,4.65,28.5,643.0,542.58,408.24
2016,8,3,15,30,540.0,238.0,4.6,28.0,602.0,497.42,374.78
2016,8,3,15,45,542.5,219.0,4.6,27.5,563.0,453.58,341.59
2016,8,3,16,0,545.0,200.0,4.6,27.0,524.0,408.27,306.21
2016,8,3,16,15,518.0,189.5,4.45,26.0,475.5,357.19,266.13
2016,8,3,16,30,491.0,179.0,4.3,25.0,427.0,307.93,226.68
2016,8,3,16,45,492.0,157.5,4.2,24.5,383.5,259.89,186.5
2016,8,3,17,0,493.0,136.0,4.1,24.0,340.0,211.24,145.66
2016,8,3,17,15,450.0,123.0,3.9,23.0,289.5,161.85,107.46
2016,8,3,17,30,407.0,110.0,3.7,22.0,239.0,117.16,76.18
2016,8,3,17,45,386.5,91.0,3.5,21.5,195.0,73.88,51.29
2016,8,3,18,0,366.0,72.0,3.3,21.0,151.0,53.55,40.86
2016,8,3,18,15,288.0,56.0,3.1,20.0,107.5,41.88,30.46
2016,8,3,18,30,210.0,40.0,2.9,19.0,64.0,30.08,19.59
2016,8,3,18,45,105.0,20.0,2.75,18.5,32.0,15.17,2.68
2016,8,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,24.0,6.0,2.1,12.5,7.0,0.0,0.0
2016,8,4,5,30,48.0,12.0,2.1,13.0,14.0,9.44,0.0
2016,8,4,5,45,160.5,30.0,2.15,13.5,49.5,22.64,12.09
2016,8,4,6,0,273.0,48.0,2.2,14.0,85.0,36.12,25.79
2016,8,4,6,15,350.5,61.0,2.1,14.5,130.0,45.85,34.95
2016,8,4,6,30,428.0,74.0,2.0,15.0,175.0,55.51,43.8
2016,8,4,6,45,214.0,74.0,1.95,15.5,124.5,65.9,44.78
2016,8,4,7,0,0.0,74.0,1.9,16.0,74.0,56.47,42.45
2016,8,4,7,15,13.0,116.5,1.8,16.5,122.0,90.12,69.92
2016,8,4,7,30,26.0,159.0,1.7,17.0,170.0,126.96,99.52
2016,8,4,7,45,20.0,169.5,1.65,18.0,179.0,134.52,105.24
2016,8,4,8,0,14.0,180.0,1.6,19.0,188.0,142.41,111.1
2016,8,4,8,15,78.5,227.0,1.55,20.0,275.0,209.37,162.75
2016,8,4,8,30,143.0,274.0,1.5,21.0,362.0,287.29,221.82
2016,8,4,8,45,463.0,203.0,1.5,22.0,517.0,414.93,317.0
2016,8,4,9,0,783.0,132.0,1.5,23.0,672.0,559.21,422.16
2016,8,4,9,15,797.0,135.0,1.65,23.5,712.5,606.52,456.55
2016,8,4,9,30,811.0,138.0,1.8,24.0,753.0,652.57,489.96
2016,8,4,9,45,805.5,149.0,1.95,25.0,784.0,691.02,516.07
2016,8,4,10,0,800.0,160.0,2.1,26.0,815.0,726.27,539.31
2016,8,4,10,15,626.5,253.5,2.25,26.0,777.5,709.78,525.72
2016,8,4,10,30,453.0,347.0,2.4,26.0,740.0,672.62,497.65
2016,8,4,10,45,510.5,340.0,2.55,26.5,793.5,726.3,535.3
2016,8,4,11,0,568.0,333.0,2.7,27.0,847.0,780.13,571.89
2016,8,4,11,15,651.0,282.0,2.85,27.0,880.5,818.1,599.83
2016,8,4,11,30,734.0,231.0,3.0,27.0,914.0,854.61,626.83
2016,8,4,11,45,692.0,259.0,3.15,27.5,906.5,850.44,622.31
2016,8,4,12,0,650.0,287.0,3.3,28.0,899.0,841.77,615.06
2016,8,4,12,15,649.5,287.0,3.45,28.0,897.5,842.21,616.2
2016,8,4,12,30,649.0,287.0,3.6,28.0,896.0,839.67,615.25
2016,8,4,12,45,657.0,278.5,3.8,28.0,891.0,834.41,612.98
2016,8,4,13,0,665.0,270.0,4.0,28.0,886.0,826.01,608.53
2016,8,4,13,15,659.5,268.0,4.05,27.5,869.5,808.71,598.24
2016,8,4,13,30,654.0,266.0,4.1,27.0,853.0,788.72,586.02
2016,8,4,13,45,611.5,282.0,4.2,27.0,819.5,751.69,560.13
2016,8,4,14,0,569.0,298.0,4.3,27.0,786.0,713.16,533.01
2016,8,4,14,15,558.0,292.0,4.3,26.5,756.5,680.39,511.06
2016,8,4,14,30,547.0,286.0,4.3,26.0,727.0,646.16,487.63
2016,8,4,14,45,529.0,280.5,4.35,25.5,691.0,606.47,459.87
2016,8,4,15,0,511.0,275.0,4.4,25.0,655.0,566.27,431.16
2016,8,4,15,15,494.0,265.0,4.35,24.5,615.5,522.76,399.3
2016,8,4,15,30,477.0,255.0,4.3,24.0,576.0,479.24,366.73
2016,8,4,15,45,475.0,236.5,4.3,23.5,537.0,436.51,334.09
2016,8,4,16,0,473.0,218.0,4.3,23.0,498.0,392.88,299.8
2016,8,4,16,15,446.5,205.0,4.2,22.5,451.0,343.5,260.38
2016,8,4,16,30,420.0,192.0,4.1,22.0,404.0,296.07,221.9
2016,8,4,16,45,418.5,170.0,4.1,21.5,362.0,250.81,184.04
2016,8,4,17,0,417.0,148.0,4.1,21.0,320.0,205.32,145.79
2016,8,4,17,15,376.0,132.5,4.0,20.0,271.0,158.56,109.32
2016,8,4,17,30,335.0,117.0,3.9,19.0,222.0,115.54,78.37
2016,8,4,17,45,314.0,96.5,3.8,18.5,180.0,76.21,54.46
2016,8,4,18,0,293.0,76.0,3.7,18.0,138.0,55.61,43.16
2016,8,4,18,15,223.0,57.0,3.6,17.0,96.5,42.12,31.03
2016,8,4,18,30,153.0,38.0,3.5,16.0,55.0,28.38,18.33
2016,8,4,18,45,76.5,19.0,3.4,15.5,27.5,14.53,1.32
2016,8,4,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,7.0,2.25,12.0,8.5,0.0,0.0
2016,8,5,5,30,92.0,14.0,2.3,12.0,17.0,11.02,0.0
2016,8,5,5,45,226.0,28.0,2.4,12.5,53.5,22.92,12.04
2016,8,5,6,0,360.0,42.0,2.5,13.0,90.0,34.45,24.39
2016,8,5,6,15,443.5,52.0,2.5,13.5,137.5,42.34,31.96
2016,8,5,6,30,527.0,62.0,2.5,14.0,185.0,50.21,39.25
2016,8,5,6,45,263.5,64.5,2.5,14.5,126.0,62.04,40.09
2016,8,5,7,0,0.0,67.0,2.5,15.0,67.0,51.35,38.28
2016,8,5,7,15,0.0,83.0,2.45,15.5,83.0,63.44,48.35
2016,8,5,7,30,0.0,99.0,2.4,16.0,99.0,75.68,58.34
2016,8,5,7,45,0.0,116.5,2.35,17.0,116.5,89.16,69.08
2016,8,5,8,0,0.0,134.0,2.3,18.0,134.0,102.78,79.73
2016,8,5,8,15,11.5,178.5,2.25,18.5,185.5,141.87,110.87
2016,8,5,8,30,23.0,223.0,2.2,19.0,237.0,182.68,142.88
2016,8,5,8,45,20.5,232.5,2.2,20.0,245.5,190.69,148.27
2016,8,5,9,0,18.0,242.0,2.2,21.0,254.0,198.37,153.37
2016,8,5,9,15,30.0,279.0,2.2,21.5,301.0,243.89,188.17
2016,8,5,9,30,42.0,316.0,2.2,22.0,348.0,284.8,218.76
2016,8,5,9,45,460.5,220.5,2.2,22.5,595.5,521.0,400.28
2016,8,5,10,0,879.0,125.0,2.2,23.0,843.0,746.49,563.33
2016,8,5,10,15,606.5,261.0,2.25,23.5,765.0,703.45,526.14
2016,8,5,10,30,334.0,397.0,2.3,24.0,687.0,614.7,458.48
2016,8,5,10,45,605.5,271.5,2.35,24.5,812.5,747.9,556.21
2016,8,5,11,0,877.0,146.0,2.4,25.0,938.0,855.07,631.14
2016,8,5,11,15,880.5,147.0,2.45,25.5,953.0,873.56,641.18
2016,8,5,11,30,884.0,148.0,2.5,26.0,968.0,888.7,649.8
2016,8,5,11,45,872.5,156.5,2.6,26.5,971.0,893.67,652.2
2016,8,5,12,0,861.0,165.0,2.7,27.0,974.0,910.72,662.7
2016,8,5,12,15,860.5,165.0,2.75,27.0,973.0,911.3,663.29
2016,8,5,12,30,860.0,165.0,2.8,27.0,972.0,908.32,661.77
2016,8,5,12,45,878.5,151.5,2.9,27.5,969.5,891.78,650.51
2016,8,5,13,0,897.0,138.0,3.0,28.0,967.0,886.85,647.07
2016,8,5,13,15,893.5,137.0,3.1,28.0,950.5,870.01,636.97
2016,8,5,13,30,890.0,136.0,3.2,28.0,934.0,849.8,624.7
2016,8,5,13,45,870.0,143.0,3.3,28.0,905.5,820.01,605.91
2016,8,5,14,0,850.0,150.0,3.4,28.0,877.0,798.32,591.57
2016,8,5,14,15,842.0,147.5,3.45,27.5,846.5,763.95,569.2
2016,8,5,14,30,834.0,145.0,3.5,27.0,816.0,727.02,544.58
2016,8,5,14,45,818.5,144.5,3.6,27.0,778.0,684.54,514.49
2016,8,5,15,0,803.0,144.0,3.7,27.0,740.0,640.45,482.55
2016,8,5,15,15,788.0,140.5,3.7,26.5,697.5,592.76,447.88
2016,8,5,15,30,773.0,137.0,3.7,26.0,655.0,544.29,411.61
2016,8,5,15,45,759.0,130.5,3.75,26.0,609.0,492.08,370.84
2016,8,5,16,0,745.0,124.0,3.8,26.0,563.0,439.35,328.52
2016,8,5,16,15,720.0,119.0,3.8,25.5,513.0,383.48,283.35
2016,8,5,16,30,695.0,114.0,3.8,25.0,463.0,328.78,238.0
2016,8,5,16,45,673.0,105.0,3.8,24.5,412.5,273.04,191.13
2016,8,5,17,0,651.0,96.0,3.8,24.0,362.0,218.82,145.59
2016,8,5,17,15,607.0,89.0,3.7,23.0,309.0,164.68,102.99
2016,8,5,17,30,563.0,82.0,3.6,22.0,256.0,115.16,68.46
2016,8,5,17,45,513.0,71.0,3.5,21.0,206.5,67.26,43.55
2016,8,5,18,0,463.0,60.0,3.4,20.0,157.0,48.45,36.57
2016,8,5,18,15,372.5,48.0,3.25,19.0,112.0,39.0,28.04
2016,8,5,18,30,282.0,36.0,3.1,18.0,67.0,29.47,18.94
2016,8,5,18,45,141.0,18.0,3.0,17.5,33.5,13.79,0.0
2016,8,5,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,30.5,6.0,1.7,12.0,7.0,0.0,0.0
2016,8,6,5,30,61.0,12.0,1.7,12.0,14.0,9.44,0.0
2016,8,6,5,45,185.5,27.5,1.75,12.5,49.0,20.91,10.14
2016,8,6,6,0,310.0,43.0,1.8,13.0,84.0,32.79,22.91
2016,8,6,6,15,394.5,54.5,1.75,13.5,130.0,44.04,33.46
2016,8,6,6,30,479.0,66.0,1.7,14.0,176.0,52.93,41.67
2016,8,6,6,45,239.5,78.5,1.7,15.0,133.5,71.65,48.6
2016,8,6,7,0,0.0,91.0,1.7,16.0,91.0,68.68,52.76
2016,8,6,7,15,11.0,123.0,1.7,16.5,127.5,94.54,73.7
2016,8,6,7,30,22.0,155.0,1.7,17.0,164.0,122.2,95.79
2016,8,6,7,45,11.0,147.5,1.7,18.0,152.0,115.71,90.22
2016,8,6,8,0,0.0,140.0,1.7,19.0,140.0,107.38,83.08
2016,8,6,8,15,11.5,181.0,1.8,19.5,188.0,143.89,111.99
2016,8,6,8,30,23.0,222.0,1.9,20.0,236.0,182.1,141.78
2016,8,6,8,45,210.0,249.0,2.0,21.0,391.5,319.72,248.02
2016,8,6,9,0,397.0,276.0,2.1,22.0,547.0,458.33,351.53
2016,8,6,9,15,252.5,315.5,2.25,22.5,492.0,425.53,325.62
2016,8,6,9,30,108.0,355.0,2.4,23.0,437.0,360.29,275.16
2016,8,6,9,45,482.0,242.5,2.55,23.5,633.0,556.53,424.99
2016,8,6,10,0,856.0,130.0,2.7,24.0,829.0,737.13,557.12
2016,8,6,10,15,863.5,132.0,2.85,24.5,858.0,771.74,579.96
2016,8,6,10,30,871.0,134.0,3.0,25.0,887.0,803.66,601.29
2016,8,6,10,45,868.0,140.0,3.2,25.5,906.5,827.66,616.71
2016,8,6,11,0,865.0,146.0,3.4,26.0,926.0,848.15,629.77
2016,8,6,11,15,868.5,147.0,3.55,26.0,941.0,866.45,642.37
2016,8,6,11,30,872.0,148.0,3.7,26.0,956.0,881.44,652.82
2016,8,6,11,45,866.0,153.0,3.85,26.0,960.5,888.17,657.79
2016,8,6,12,0,860.0,158.0,4.0,26.0,965.0,906.49,670.73
2016,8,6,12,15,860.0,158.0,4.1,26.0,964.5,907.47,671.74
2016,8,6,12,30,860.0,158.0,4.2,26.0,964.0,904.88,670.56
2016,8,6,12,45,854.0,160.0,4.3,26.0,954.0,895.41,664.83
2016,8,6,13,0,848.0,162.0,4.4,26.0,944.0,882.51,656.87
2016,8,6,13,15,844.5,161.0,4.45,26.0,928.0,865.67,646.06
2016,8,6,13,30,841.0,160.0,4.5,26.0,912.0,845.52,632.99
2016,8,6,13,45,833.5,159.0,4.55,26.0,888.0,819.03,615.34
2016,8,6,14,0,826.0,158.0,4.6,26.0,864.0,789.65,595.13
2016,8,6,14,15,818.0,156.0,4.6,25.5,833.5,756.31,572.74
2016,8,6,14,30,810.0,154.0,4.6,25.0,803.0,720.47,548.1
2016,8,6,14,45,804.5,148.0,4.65,25.0,768.0,680.51,519.18
2016,8,6,15,0,799.0,142.0,4.7,25.0,733.0,638.29,487.95
2016,8,6,15,15,784.5,138.5,4.65,24.5,691.5,590.95,452.72
2016,8,6,15,30,770.0,135.0,4.6,24.0,650.0,542.53,415.72
2016,8,6,15,45,756.0,129.0,4.6,23.5,604.5,491.07,375.49
2016,8,6,16,0,742.0,123.0,4.6,23.0,559.0,438.83,333.41
2016,8,6,16,15,718.0,118.0,4.55,22.5,509.0,383.39,287.68
2016,8,6,16,30,694.0,113.0,4.5,22.0,459.0,329.01,241.76
2016,8,6,16,45,666.5,105.5,4.45,21.5,408.0,272.98,194.06
2016,8,6,17,0,639.0,98.0,4.4,21.0,357.0,219.08,148.3
2016,8,6,17,15,595.0,90.5,4.3,20.0,305.0,165.09,105.18
2016,8,6,17,30,551.0,83.0,4.2,19.0,253.0,115.75,70.13
2016,8,6,17,45,501.0,72.0,4.1,18.5,203.5,68.46,44.8
2016,8,6,18,0,451.0,61.0,4.0,18.0,154.0,49.22,37.53
2016,8,6,18,15,358.5,48.5,3.8,17.0,109.0,39.39,28.57
2016,8,6,18,30,266.0,36.0,3.6,16.0,64.0,27.45,17.29
2016,8,6,18,45,133.0,18.0,3.45,15.5,32.0,13.75,0.0
2016,8,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,29.0,6.0,2.4,11.5,7.0,0.0,0.0
2016,8,7,5,30,58.0,12.0,2.5,12.0,14.0,9.44,0.0
2016,8,7,5,45,209.5,26.5,2.7,12.5,50.5,20.26,9.23
2016,8,7,6,0,361.0,41.0,2.9,13.0,87.0,33.71,23.64
2016,8,7,6,15,447.0,51.0,2.9,13.5,135.0,41.63,31.29
2016,8,7,6,30,533.0,61.0,2.9,14.0,183.0,49.56,38.64
2016,8,7,6,45,437.5,85.0,2.95,14.5,202.5,88.55,56.92
2016,8,7,7,0,342.0,109.0,3.0,15.0,222.0,125.27,85.81
2016,8,7,7,15,545.0,95.0,3.0,15.5,310.5,179.05,121.15
2016,8,7,7,30,748.0,81.0,3.0,16.0,399.0,253.9,177.17
2016,8,7,7,45,601.5,127.0,3.0,17.0,404.0,292.05,216.46
2016,8,7,8,0,455.0,173.0,3.0,18.0,409.0,309.92,236.87
2016,8,7,8,15,654.0,132.5,3.0,18.5,508.0,390.67,299.7
2016,8,7,8,30,853.0,92.0,3.0,19.0,607.0,483.89,372.37
2016,8,7,8,45,866.5,95.0,3.0,20.0,653.5,535.58,412.96
2016,8,7,9,0,880.0,98.0,3.0,21.0,700.0,587.29,452.18
2016,8,7,9,15,892.0,100.5,3.05,21.5,742.0,636.35,489.14
2016,8,7,9,30,904.0,103.0,3.1,22.0,784.0,683.72,523.81
2016,8,7,9,45,889.5,117.0,3.15,23.0,813.5,721.21,549.12
2016,8,7,10,0,875.0,131.0,3.2,24.0,843.0,754.36,570.61
2016,8,7,10,15,882.0,132.5,3.25,24.5,872.5,788.83,593.96
2016,8,7,10,30,889.0,134.0,3.3,25.0,902.0,820.49,614.38
2016,8,7,10,45,873.0,148.0,3.35,25.5,918.0,841.17,626.66
2016,8,7,11,0,857.0,162.0,3.4,26.0,934.0,871.19,645.31
2016,8,7,11,15,860.5,163.0,3.4,26.5,948.5,890.11,656.07
2016,8,7,11,30,864.0,164.0,3.4,27.0,963.0,905.63,664.62
2016,8,7,11,45,848.0,175.5,3.45,27.5,964.5,910.2,666.28
2016,8,7,12,0,832.0,187.0,3.5,28.0,966.0,910.83,665.5
2016,8,7,12,15,832.0,186.5,3.55,28.0,965.0,911.33,666.09
2016,8,7,12,30,832.0,186.0,3.6,28.0,964.0,908.34,664.47
2016,8,7,12,45,844.0,177.0,3.7,28.5,959.5,904.78,661.56
2016,8,7,13,0,856.0,168.0,3.8,29.0,955.0,897.39,656.2
2016,8,7,13,15,852.0,166.5,3.85,29.0,938.5,879.49,644.96
2016,8,7,13,30,848.0,165.0,3.9,29.0,922.0,858.26,631.59
2016,8,7,13,45,822.0,174.0,3.95,29.0,892.0,825.61,609.7
2016,8,7,14,0,796.0,183.0,4.0,29.0,862.0,790.73,585.77
2016,8,7,14,15,787.0,180.5,4.0,28.5,831.0,756.92,563.57
2016,8,7,14,30,778.0,178.0,4.0,28.0,800.0,725.14,542.2
2016,8,7,14,45,767.0,173.5,4.05,28.0,763.5,683.07,512.33
2016,8,7,15,0,756.0,169.0,4.1,28.0,727.0,639.25,480.63
2016,8,7,15,15,740.0,164.5,4.1,27.5,684.0,591.03,445.76
2016,8,7,15,30,724.0,160.0,4.1,27.0,641.0,541.99,409.31
2016,8,7,15,45,716.0,149.5,4.1,26.5,597.0,491.2,370.51
2016,8,7,16,0,708.0,139.0,4.1,26.0,553.0,439.44,329.7
2016,8,7,16,15,681.5,133.0,4.05,25.5,502.5,383.65,284.74
2016,8,7,16,30,655.0,127.0,4.0,25.0,452.0,329.29,239.89
2016,8,7,16,45,639.5,115.0,4.0,24.5,403.0,274.75,193.99
2016,8,7,17,0,624.0,103.0,4.0,24.0,354.0,221.09,148.74
2016,8,7,17,15,578.5,94.5,3.8,23.0,301.0,166.77,105.95
2016,8,7,17,30,533.0,86.0,3.6,22.0,248.0,117.34,71.11
2016,8,7,17,45,491.0,73.0,3.45,21.5,200.0,69.69,45.04
2016,8,7,18,0,449.0,60.0,3.3,21.0,152.0,48.47,36.37
2016,8,7,18,15,355.0,47.5,3.1,20.0,106.5,38.61,27.48
2016,8,7,18,30,261.0,35.0,2.9,19.0,61.0,26.7,16.26
2016,8,7,18,45,130.5,17.5,2.7,18.0,30.5,13.37,0.0
2016,8,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,29.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,8,8,5,30,58.0,11.0,1.7,13.0,12.0,8.65,0.0
2016,8,8,5,45,189.0,26.0,1.95,13.5,46.5,19.82,8.38
2016,8,8,6,0,320.0,41.0,2.2,14.0,81.0,33.54,23.34
2016,8,8,6,15,406.0,52.0,2.15,14.5,128.0,42.18,31.62
2016,8,8,6,30,492.0,63.0,2.1,15.0,175.0,50.78,39.56
2016,8,8,6,45,308.0,95.0,2.1,16.0,171.5,88.83,60.35
2016,8,8,7,0,124.0,127.0,2.1,17.0,168.0,109.96,81.68
2016,8,8,7,15,264.5,134.0,2.05,17.5,240.0,153.11,110.88
2016,8,8,7,30,405.0,141.0,2.0,18.0,312.0,214.81,156.71
2016,8,8,7,45,591.5,116.0,2.0,19.0,402.0,282.0,206.84
2016,8,8,8,0,778.0,91.0,2.0,20.0,492.0,364.74,270.59
2016,8,8,8,15,799.0,94.5,2.0,20.5,542.0,420.52,316.89
2016,8,8,8,30,820.0,98.0,2.0,21.0,592.0,476.74,362.2
2016,8,8,8,45,830.5,103.0,2.05,22.0,637.0,529.07,402.58
2016,8,8,9,0,841.0,108.0,2.1,23.0,682.0,580.24,440.58
2016,8,8,9,15,853.5,110.5,2.2,23.5,723.0,624.7,473.73
2016,8,8,9,30,866.0,113.0,2.3,24.0,764.0,670.89,507.15
2016,8,8,9,45,849.5,129.0,2.4,25.0,792.5,714.02,535.93
2016,8,8,10,0,833.0,145.0,2.5,26.0,821.0,747.74,557.5
2016,8,8,10,15,841.0,146.5,2.65,26.0,850.0,782.67,582.43
2016,8,8,10,30,849.0,148.0,2.8,26.0,879.0,814.96,605.25
2016,8,8,10,45,817.5,171.5,2.95,26.5,890.0,832.28,615.71
2016,8,8,11,0,786.0,195.0,3.1,27.0,901.0,844.23,622.48
2016,8,8,11,15,790.0,196.5,3.2,27.0,915.5,862.88,635.48
2016,8,8,11,30,794.0,198.0,3.3,27.0,930.0,878.38,646.11
2016,8,8,11,45,767.5,216.5,3.45,27.5,928.5,889.12,651.88
2016,8,8,12,0,741.0,235.0,3.6,28.0,927.0,886.98,649.16
2016,8,8,12,15,740.5,234.5,3.7,28.0,926.0,886.94,649.7
2016,8,8,12,30,740.0,234.0,3.8,28.0,925.0,883.61,648.02
2016,8,8,12,45,715.5,247.0,3.95,28.0,909.5,868.21,637.93
2016,8,8,13,0,691.0,260.0,4.1,28.0,894.0,849.75,625.77
2016,8,8,13,15,686.0,258.0,4.2,27.5,878.0,832.24,615.71
2016,8,8,13,30,681.0,256.0,4.3,27.0,862.0,811.91,603.56
2016,8,8,13,45,666.0,257.0,4.45,27.0,836.5,783.46,584.44
2016,8,8,14,0,651.0,258.0,4.6,27.0,811.0,752.9,563.78
2016,8,8,14,15,640.5,253.5,4.65,26.5,781.5,719.34,541.58
2016,8,8,14,30,630.0,249.0,4.7,26.0,752.0,683.96,517.63
2016,8,8,14,45,636.0,233.0,4.8,26.0,721.0,648.71,492.74
2016,8,8,15,0,642.0,217.0,4.9,26.0,690.0,610.8,465.28
2016,8,8,15,15,624.5,211.0,4.9,25.5,648.5,564.76,431.51
2016,8,8,15,30,607.0,205.0,4.9,25.0,607.0,518.34,396.63
2016,8,8,15,45,628.5,180.5,4.95,24.5,570.5,476.08,364.07
2016,8,8,16,0,650.0,156.0,5.0,24.0,534.0,429.96,327.16
2016,8,8,16,15,622.5,149.0,4.95,23.5,484.5,375.71,283.0
2016,8,8,16,30,595.0,142.0,4.9,23.0,435.0,323.12,239.29
2016,8,8,16,45,606.5,121.5,4.85,22.5,391.0,272.3,195.27
2016,8,8,17,0,618.0,101.0,4.8,22.0,347.0,219.3,149.11
2016,8,8,17,15,572.0,93.0,4.6,21.0,295.0,165.54,106.23
2016,8,8,17,30,526.0,85.0,4.4,20.0,243.0,116.75,71.38
2016,8,8,17,45,495.0,70.5,4.2,19.5,196.0,68.57,44.08
2016,8,8,18,0,464.0,56.0,4.0,19.0,149.0,45.44,34.03
2016,8,8,18,15,368.0,44.5,3.75,18.0,104.5,36.28,25.67
2016,8,8,18,30,272.0,33.0,3.5,17.0,60.0,27.07,16.52
2016,8,8,18,45,136.0,16.5,3.25,16.5,30.0,12.63,0.0
2016,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,22.5,5.0,2.5,12.5,5.5,0.0,0.0
2016,8,9,5,30,45.0,10.0,2.6,13.0,11.0,7.87,0.0
2016,8,9,5,45,173.5,25.5,2.75,13.5,44.5,19.4,7.52
2016,8,9,6,0,302.0,41.0,2.9,14.0,78.0,31.29,21.32
2016,8,9,6,15,388.0,53.0,2.9,14.5,124.5,42.92,32.23
2016,8,9,6,30,474.0,65.0,2.9,15.0,171.0,52.24,40.83
2016,8,9,6,45,237.0,79.0,2.9,15.5,132.0,73.93,49.86
2016,8,9,7,0,0.0,93.0,2.9,16.0,93.0,70.12,53.99
2016,8,9,7,15,22.0,127.5,2.85,16.5,137.0,100.02,77.88
2016,8,9,7,30,44.0,162.0,2.8,17.0,181.0,134.71,105.49
2016,8,9,7,45,168.5,184.0,2.75,17.5,269.0,197.1,152.6
2016,8,9,8,0,293.0,206.0,2.7,18.0,357.0,275.6,213.36
2016,8,9,8,15,252.5,236.0,2.65,18.5,375.5,302.09,235.49
2016,8,9,8,30,212.0,266.0,2.6,19.0,394.0,317.29,247.87
2016,8,9,8,45,190.5,290.5,2.55,20.0,412.5,339.41,264.26
2016,8,9,9,0,169.0,315.0,2.5,21.0,431.0,359.19,278.15
2016,8,9,9,15,168.0,336.5,2.5,21.5,457.5,386.65,298.15
2016,8,9,9,30,167.0,358.0,2.5,22.0,484.0,413.67,317.4
2016,8,9,9,45,161.5,376.5,2.5,22.5,503.0,434.55,331.75
2016,8,9,10,0,156.0,395.0,2.5,23.0,522.0,454.53,345.23
2016,8,9,10,15,491.0,278.5,2.55,23.5,697.0,638.46,483.29
2016,8,9,10,30,826.0,162.0,2.6,24.0,872.0,812.52,607.92
2016,8,9,10,45,796.5,185.0,2.65,24.5,884.0,829.94,616.73
2016,8,9,11,0,767.0,208.0,2.7,25.0,896.0,851.22,629.01
2016,8,9,11,15,771.5,209.0,2.75,25.5,910.5,870.1,640.54
2016,8,9,11,30,776.0,210.0,2.8,26.0,925.0,885.82,649.88
2016,8,9,11,45,740.5,234.5,2.9,26.5,920.5,884.84,647.51
2016,8,9,12,0,705.0,259.0,3.0,27.0,916.0,879.45,642.34
2016,8,9,12,15,704.5,258.5,3.05,27.0,915.0,879.37,642.66
2016,8,9,12,30,704.0,258.0,3.1,27.0,914.0,876.1,640.83
2016,8,9,12,45,702.0,256.5,3.2,27.5,905.0,867.48,634.53
2016,8,9,13,0,700.0,255.0,3.3,28.0,896.0,855.76,626.18
2016,8,9,13,15,695.0,253.0,3.35,27.5,880.0,838.06,615.97
2016,8,9,13,30,690.0,251.0,3.4,27.0,864.0,817.51,603.73
2016,8,9,13,45,644.5,269.5,3.45,27.0,829.5,779.01,577.05
2016,8,9,14,0,599.0,288.0,3.5,27.0,795.0,737.95,548.47
2016,8,9,14,15,587.5,282.0,3.5,27.0,765.0,703.53,524.75
2016,8,9,14,30,576.0,276.0,3.5,27.0,735.0,667.58,499.58
2016,8,9,14,45,541.5,278.5,3.55,27.0,694.0,622.07,467.07
2016,8,9,15,0,507.0,281.0,3.6,27.0,653.0,577.04,434.45
2016,8,9,15,15,489.0,271.0,3.55,26.5,612.5,532.52,402.49
2016,8,9,15,30,471.0,261.0,3.5,26.0,572.0,488.1,369.88
2016,8,9,15,45,447.5,248.5,3.5,25.5,527.0,439.37,333.43
2016,8,9,16,0,424.0,236.0,3.5,25.0,482.0,385.49,292.33
2016,8,9,16,15,397.5,220.5,3.5,24.5,434.5,336.87,254.35
2016,8,9,16,30,371.0,205.0,3.5,24.0,387.0,290.37,217.33
2016,8,9,16,45,346.0,185.0,3.5,23.5,340.0,243.21,179.35
2016,8,9,17,0,321.0,165.0,3.5,23.0,293.0,198.58,143.34
2016,8,9,17,15,283.0,144.0,3.4,22.0,244.5,153.95,108.76
2016,8,9,17,30,245.0,123.0,3.3,21.0,196.0,113.85,79.4
2016,8,9,17,45,207.5,99.0,3.25,20.5,152.0,76.57,54.83
2016,8,9,18,0,170.0,75.0,3.2,20.0,108.0,53.94,41.2
2016,8,9,18,15,120.0,50.5,3.05,19.0,70.5,37.09,26.2
2016,8,9,18,30,70.0,26.0,2.9,18.0,33.0,19.72,10.26
2016,8,9,18,45,35.0,13.0,2.8,17.5,16.5,10.02,0.0
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,18.0,3.5,1.25,13.0,3.5,0.0,0.0
2016,8,10,5,30,36.0,7.0,1.4,13.0,7.0,5.51,0.0
2016,8,10,5,45,134.5,24.0,1.55,13.5,38.0,18.18,6.08
2016,8,10,6,0,233.0,41.0,1.7,14.0,69.0,30.92,20.97
2016,8,10,6,15,313.5,55.5,1.7,14.5,113.0,41.73,31.18
2016,8,10,6,30,394.0,70.0,1.7,15.0,157.0,52.45,41.02
2016,8,10,6,45,451.5,81.0,1.7,16.0,206.5,90.48,56.54
2016,8,10,7,0,509.0,92.0,1.7,17.0,256.0,140.78,90.44
2016,8,10,7,15,262.0,119.5,1.65,17.5,205.0,143.8,103.33
2016,8,10,7,30,15.0,147.0,1.6,18.0,154.0,115.15,89.85
2016,8,10,7,45,21.5,169.5,1.55,19.0,180.5,135.83,106.01
2016,8,10,8,0,28.0,192.0,1.5,20.0,207.0,160.74,125.23
2016,8,10,8,15,25.5,206.0,1.45,20.5,220.5,169.53,131.7
2016,8,10,8,30,23.0,220.0,1.4,21.0,234.0,181.33,140.45
2016,8,10,8,45,18.5,222.5,1.4,22.0,234.5,182.71,140.65
2016,8,10,9,0,14.0,225.0,1.4,23.0,235.0,183.51,140.37
2016,8,10,9,15,89.0,291.0,1.4,23.5,357.5,291.98,223.5
