Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,164.0,357.0,1.4,24.0,480.0,412.05,311.82
2016,8,10,9,45,330.5,328.5,1.4,25.0,591.0,522.29,391.21
2016,8,10,10,0,497.0,300.0,1.4,26.0,702.0,644.77,476.09
2016,8,10,10,15,694.5,210.5,1.4,26.5,794.0,739.99,541.95
2016,8,10,10,30,892.0,121.0,1.4,27.0,886.0,820.6,596.01
2016,8,10,10,45,887.5,128.0,1.4,27.5,905.5,844.95,609.11
2016,8,10,11,0,883.0,135.0,1.4,28.0,925.0,865.61,620.36
2016,8,10,11,15,886.5,136.0,1.5,28.5,940.0,884.27,631.57
2016,8,10,11,30,890.0,137.0,1.6,29.0,955.0,899.53,640.64
2016,8,10,11,45,880.0,144.5,1.7,29.5,958.5,905.07,643.63
2016,8,10,12,0,870.0,152.0,1.8,30.0,962.0,906.87,644.4
2016,8,10,12,15,870.0,152.0,1.95,30.0,961.0,907.68,646.45
2016,8,10,12,30,870.0,152.0,2.1,30.0,960.0,905.04,646.31
2016,8,10,12,45,866.0,152.5,2.25,30.0,950.5,895.88,642.01
2016,8,10,13,0,862.0,153.0,2.4,30.0,941.0,883.36,635.56
2016,8,10,13,15,858.0,152.0,2.55,29.5,924.0,879.6,636.08
2016,8,10,13,30,854.0,151.0,2.7,29.0,907.0,858.51,625.11
2016,8,10,13,45,838.0,154.5,2.85,29.0,880.0,828.7,607.08
2016,8,10,14,0,822.0,158.0,3.0,29.0,853.0,796.33,586.19
2016,8,10,14,15,812.5,155.5,3.15,28.5,821.5,761.16,564.17
2016,8,10,14,30,803.0,153.0,3.3,28.0,790.0,723.62,539.85
2016,8,10,14,45,788.0,151.5,3.45,28.0,752.0,681.09,510.23
2016,8,10,15,0,773.0,150.0,3.6,28.0,714.0,637.02,478.77
2016,8,10,15,15,757.0,146.0,3.65,27.5,671.5,590.34,445.22
2016,8,10,15,30,741.0,142.0,3.7,27.0,629.0,540.83,408.62
2016,8,10,15,45,721.5,137.0,3.8,26.5,582.5,488.15,368.63
2016,8,10,16,0,702.0,132.0,3.9,26.0,536.0,435.56,327.42
2016,8,10,16,15,675.0,126.0,3.9,25.5,486.0,379.59,282.39
2016,8,10,16,30,648.0,120.0,3.9,25.0,436.0,325.14,237.49
2016,8,10,16,45,614.5,112.0,3.95,24.5,384.5,269.08,190.89
2016,8,10,17,0,581.0,104.0,4.0,24.0,333.0,215.94,146.71
2016,8,10,17,15,534.0,95.0,3.85,23.0,281.5,163.13,105.02
2016,8,10,17,30,487.0,86.0,3.7,22.0,230.0,112.3,68.38
2016,8,10,17,45,422.5,74.0,3.6,21.5,181.0,67.38,43.27
2016,8,10,18,0,358.0,62.0,3.5,21.0,132.0,46.61,34.69
2016,8,10,18,15,269.0,46.5,3.35,20.0,90.0,35.06,24.3
2016,8,10,18,30,180.0,31.0,3.2,19.0,48.0,23.45,12.92
2016,8,10,18,45,90.0,15.5,3.05,18.0,24.0,12.2,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,102.5,19.5,1.35,14.5,32.0,14.8,3.25
2016,8,11,6,0,205.0,39.0,1.6,15.0,64.0,29.35,19.47
2016,8,11,6,15,282.0,55.5,1.6,15.5,107.5,41.49,30.81
2016,8,11,6,30,359.0,72.0,1.6,16.0,151.0,53.49,41.74
2016,8,11,6,45,190.0,94.0,1.6,16.5,137.0,82.54,58.01
2016,8,11,7,0,21.0,116.0,1.6,17.0,123.0,89.08,68.7
2016,8,11,7,15,28.5,137.0,1.6,18.0,148.0,109.34,84.78
2016,8,11,7,30,36.0,158.0,1.6,19.0,173.0,130.39,101.3
2016,8,11,7,45,151.5,183.0,1.6,20.0,259.0,192.68,147.84
2016,8,11,8,0,267.0,208.0,1.6,21.0,345.0,270.32,206.7
2016,8,11,8,15,484.5,173.5,1.6,22.0,451.5,358.01,271.87
2016,8,11,8,30,702.0,139.0,1.6,23.0,558.0,464.91,351.24
2016,8,11,8,45,726.5,141.5,1.65,24.0,605.0,517.62,390.42
2016,8,11,9,0,751.0,144.0,1.7,25.0,652.0,570.68,428.86
2016,8,11,9,15,766.0,148.0,1.7,25.5,693.5,619.32,463.51
2016,8,11,9,30,781.0,152.0,1.7,26.0,735.0,664.48,494.78
2016,8,11,9,45,821.5,140.0,1.75,27.0,779.5,713.51,527.6
2016,8,11,10,0,862.0,128.0,1.8,28.0,824.0,754.12,554.1
2016,8,11,10,15,870.0,130.0,1.8,28.5,853.5,789.51,576.58
2016,8,11,10,30,878.0,132.0,1.8,29.0,883.0,822.18,595.88
2016,8,11,10,45,875.5,138.0,1.8,29.5,903.5,846.84,609.77
2016,8,11,11,0,873.0,144.0,1.8,30.0,924.0,867.96,621.37
2016,8,11,11,15,876.5,145.0,1.8,30.0,938.5,886.43,632.54
2016,8,11,11,30,880.0,146.0,1.8,30.0,953.0,901.55,641.64
2016,8,11,11,45,871.0,153.0,1.85,30.5,957.0,907.3,644.14
2016,8,11,12,0,862.0,160.0,1.9,31.0,961.0,924.99,654.36
2016,8,11,12,15,862.0,160.0,1.9,31.0,960.0,925.8,654.67
2016,8,11,12,30,862.0,160.0,1.9,31.0,959.0,922.99,652.97
2016,8,11,12,45,859.5,159.5,1.95,31.0,949.5,913.95,648.0
2016,8,11,13,0,857.0,159.0,2.0,31.0,940.0,901.38,640.91
2016,8,11,13,15,852.5,158.0,2.05,31.0,923.0,883.19,630.31
2016,8,11,13,30,848.0,157.0,2.1,31.0,906.0,861.7,617.61
2016,8,11,13,45,829.0,162.0,2.2,31.0,878.0,830.79,599.06
2016,8,11,14,0,810.0,167.0,2.3,31.0,850.0,797.44,577.79
2016,8,11,14,15,800.5,164.5,2.35,30.5,819.0,762.49,556.08
2016,8,11,14,30,791.0,162.0,2.4,30.0,788.0,725.18,532.21
2016,8,11,14,45,770.5,162.5,2.45,30.0,748.5,684.11,503.91
2016,8,11,15,0,750.0,163.0,2.5,30.0,709.0,638.31,471.8
2016,8,11,15,15,733.5,158.5,2.6,29.5,666.0,589.63,438.04
2016,8,11,15,30,717.0,154.0,2.7,29.0,623.0,540.22,402.6
2016,8,11,15,45,693.5,149.5,2.8,28.5,576.0,486.89,363.12
2016,8,11,16,0,670.0,145.0,2.9,28.0,529.0,434.09,322.72
2016,8,11,16,15,642.0,138.0,2.95,27.5,479.0,378.31,278.85
2016,8,11,16,30,614.0,131.0,3.0,27.0,429.0,324.22,235.19
2016,8,11,16,45,578.5,122.5,3.15,26.5,377.5,268.89,190.12
2016,8,11,17,0,543.0,114.0,3.3,26.0,326.0,212.81,144.46
2016,8,11,17,15,495.5,103.5,3.2,25.0,274.5,161.0,104.05
2016,8,11,17,30,448.0,93.0,3.1,24.0,223.0,114.37,70.89
2016,8,11,17,45,385.5,79.0,3.05,23.0,174.5,70.15,45.62
2016,8,11,18,0,323.0,65.0,3.0,22.0,126.0,48.39,36.02
2016,8,11,18,15,238.0,47.5,2.9,21.0,85.0,35.58,24.56
2016,8,11,18,30,153.0,30.0,2.8,20.0,44.0,22.62,11.86
2016,8,11,18,45,76.5,15.0,2.7,19.5,22.0,11.8,0.0
2016,8,11,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,18.0,1.0,15.5,36.0,14.51,2.31
2016,8,12,6,0,316.0,36.0,1.1,16.0,72.0,29.5,19.44
2016,8,12,6,15,405.0,46.5,1.05,16.5,118.5,37.87,27.51
2016,8,12,6,30,494.0,57.0,1.0,17.0,165.0,46.34,35.3
2016,8,12,6,45,342.0,91.0,1.0,17.5,175.0,92.63,60.9
2016,8,12,7,0,190.0,125.0,1.0,18.0,185.0,120.75,87.18
2016,8,12,7,15,208.0,145.0,0.9,19.0,221.5,154.34,113.47
2016,8,12,7,30,226.0,165.0,0.8,20.0,258.0,190.07,141.86
2016,8,12,7,45,492.0,129.0,0.75,21.0,368.0,265.43,194.58
2016,8,12,8,0,758.0,93.0,0.7,22.0,478.0,368.97,270.46
2016,8,12,8,15,780.0,97.0,0.65,23.0,528.0,425.01,314.08
2016,8,12,8,30,802.0,101.0,0.6,24.0,578.0,481.62,356.58
2016,8,12,8,45,818.5,104.0,0.55,25.0,624.0,534.71,394.72
2016,8,12,9,0,835.0,107.0,0.5,26.0,670.0,587.19,430.68
2016,8,12,9,15,848.0,109.5,0.5,26.5,711.5,636.15,464.15
2016,8,12,9,30,861.0,112.0,0.5,27.0,753.0,678.24,492.08
2016,8,12,9,45,869.0,115.0,0.5,28.0,788.0,719.98,517.83
2016,8,12,10,0,877.0,118.0,0.5,29.0,823.0,759.35,541.15
2016,8,12,10,15,884.0,119.5,0.6,29.5,852.5,794.05,563.13
2016,8,12,10,30,891.0,121.0,0.7,30.0,882.0,825.93,582.5
2016,8,12,10,45,892.5,124.0,0.8,30.5,903.0,851.65,597.97
2016,8,12,11,0,894.0,127.0,0.9,31.0,924.0,874.0,611.37
2016,8,12,11,15,897.5,128.0,1.0,31.0,938.5,892.85,623.88
2016,8,12,11,30,901.0,129.0,1.1,31.0,953.0,908.26,634.36
2016,8,12,11,45,897.0,132.0,1.2,31.5,958.5,915.33,638.5
2016,8,12,12,0,893.0,135.0,1.3,32.0,964.0,918.74,640.52
2016,8,12,12,15,893.0,135.0,1.45,32.0,962.5,919.49,642.94
2016,8,12,12,30,893.0,135.0,1.6,32.0,961.0,916.67,643.14
2016,8,12,12,45,891.5,134.0,1.8,32.0,952.0,908.12,640.28
2016,8,12,13,0,890.0,133.0,2.0,32.0,943.0,896.04,635.07
2016,8,12,13,15,886.5,132.5,2.1,32.0,926.5,879.2,625.79
2016,8,12,13,30,883.0,132.0,2.2,32.0,910.0,858.99,614.33
2016,8,12,13,45,872.5,133.0,2.35,32.0,884.5,831.18,598.24
2016,8,12,14,0,862.0,134.0,2.5,32.0,859.0,800.56,580.08
2016,8,12,14,15,853.5,132.0,2.6,31.5,828.0,774.93,564.92
2016,8,12,14,30,845.0,130.0,2.7,31.0,797.0,737.08,540.86
2016,8,12,14,45,833.0,128.0,2.85,31.0,759.0,694.51,512.08
2016,8,12,15,0,821.0,126.0,3.0,31.0,721.0,650.07,481.18
2016,8,12,15,15,806.0,123.0,3.05,30.5,678.5,601.34,446.91
2016,8,12,15,30,791.0,120.0,3.1,30.0,636.0,551.53,410.76
2016,8,12,15,45,772.5,116.0,3.15,29.5,588.5,498.31,370.92
2016,8,12,16,0,754.0,112.0,3.2,29.0,541.0,444.04,328.97
2016,8,12,16,15,728.5,107.0,3.2,28.5,490.5,386.76,283.45
2016,8,12,16,30,703.0,102.0,3.2,28.0,440.0,330.73,237.67
2016,8,12,16,45,670.0,96.0,3.25,27.5,388.0,273.33,190.27
2016,8,12,17,0,637.0,90.0,3.3,27.0,336.0,218.67,145.03
2016,8,12,17,15,590.0,82.5,3.15,26.0,283.5,163.62,101.73
2016,8,12,17,30,543.0,75.0,3.0,25.0,231.0,113.64,66.23
2016,8,12,17,45,479.0,65.0,2.9,24.5,181.5,66.45,40.4
2016,8,12,18,0,415.0,55.0,2.8,24.0,132.0,44.51,32.37
2016,8,12,18,15,315.5,41.5,2.65,23.0,89.5,33.75,22.73
2016,8,12,18,30,216.0,28.0,2.5,22.0,47.0,21.4,10.38
2016,8,12,18,45,108.0,14.0,2.35,21.5,23.5,11.02,0.0
2016,8,12,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,45,156.5,17.5,0.35,18.5,35.0,14.12,1.16
2016,8,13,6,0,313.0,35.0,0.4,19.0,70.0,28.69,18.45
2016,8,13,6,15,404.0,45.5,0.45,19.5,116.0,37.09,26.47
2016,8,13,6,30,495.0,56.0,0.5,20.0,162.0,47.07,35.48
2016,8,13,6,45,556.5,63.0,0.55,21.0,213.5,91.29,51.31
2016,8,13,7,0,618.0,70.0,0.6,22.0,265.0,142.68,85.04
2016,8,13,7,15,659.0,75.5,0.7,23.0,317.5,195.7,126.07
2016,8,13,7,30,700.0,81.0,0.8,24.0,370.0,252.76,172.49
2016,8,13,7,45,732.0,85.0,0.95,25.0,422.5,311.46,220.84
2016,8,13,8,0,764.0,89.0,1.1,26.0,475.0,370.14,268.43
2016,8,13,8,15,786.0,92.5,1.15,26.5,525.0,426.11,313.2
2016,8,13,8,30,808.0,96.0,1.2,27.0,575.0,482.64,356.96
2016,8,13,8,45,824.0,99.0,1.3,28.0,621.0,535.79,396.39
2016,8,13,9,0,840.0,102.0,1.4,29.0,667.0,588.28,433.96
2016,8,13,9,15,853.0,104.5,1.4,29.5,708.5,633.23,465.44
2016,8,13,9,30,866.0,107.0,1.4,30.0,750.0,680.04,497.12
2016,8,13,9,45,879.0,107.0,1.45,31.0,786.5,722.81,524.58
2016,8,13,10,0,892.0,107.0,1.5,32.0,823.0,763.53,549.91
2016,8,13,10,15,899.0,108.5,1.5,32.5,852.5,798.73,570.7
2016,8,13,10,30,906.0,110.0,1.5,33.0,882.0,831.07,589.16
2016,8,13,10,45,900.5,117.0,1.5,33.5,901.0,855.08,602.19
2016,8,13,11,0,895.0,124.0,1.5,34.0,920.0,875.31,612.85
2016,8,13,11,15,898.5,125.0,1.55,34.0,935.0,894.18,624.54
2016,8,13,11,30,902.0,126.0,1.6,34.0,950.0,909.6,634.17
2016,8,13,11,45,891.5,134.0,1.65,34.5,953.0,915.29,636.58
2016,8,13,12,0,881.0,142.0,1.7,35.0,956.0,917.16,636.81
2016,8,13,12,15,881.0,142.0,1.8,35.0,955.0,917.86,638.31
2016,8,13,12,30,881.0,142.0,1.9,35.0,954.0,915.03,637.69
2016,8,13,12,45,870.0,146.5,2.05,35.0,942.5,902.87,631.8
2016,8,13,13,0,859.0,151.0,2.2,35.0,931.0,887.4,623.83
2016,8,13,13,15,855.0,150.0,2.35,34.5,914.0,883.42,624.39
2016,8,13,13,30,851.0,149.0,2.5,34.0,897.0,862.14,613.73
2016,8,13,13,45,832.5,154.0,2.65,34.0,869.5,831.45,595.68
2016,8,13,14,0,814.0,159.0,2.8,34.0,842.0,798.3,575.05
2016,8,13,14,15,805.0,156.5,2.9,33.5,811.0,763.42,553.64
2016,8,13,14,30,796.0,154.0,3.0,33.0,780.0,726.15,530.02
2016,8,13,14,45,780.5,152.5,3.1,33.0,742.0,683.17,500.75
2016,8,13,15,0,765.0,151.0,3.2,33.0,704.0,640.95,471.25
2016,8,13,15,15,748.5,147.0,3.3,32.5,661.0,591.95,437.21
2016,8,13,15,30,732.0,143.0,3.4,32.0,618.0,542.18,401.52
2016,8,13,15,45,713.0,137.5,3.5,31.5,571.5,489.36,362.45
2016,8,13,16,0,694.0,132.0,3.6,31.0,525.0,436.62,322.13
2016,8,13,16,15,666.5,126.0,3.65,30.5,475.0,380.48,278.07
2016,8,13,16,30,639.0,120.0,3.7,30.0,425.0,325.94,234.12
2016,8,13,16,45,608.5,111.0,3.8,29.5,374.0,270.0,188.48
2016,8,13,17,0,578.0,102.0,3.9,29.0,323.0,216.69,144.84
2016,8,13,17,15,529.0,93.0,3.75,28.0,271.5,163.36,103.39
2016,8,13,17,30,480.0,84.0,3.6,27.0,220.0,112.25,66.92
2016,8,13,17,45,422.0,71.0,3.5,26.0,172.0,66.91,41.27
2016,8,13,18,0,364.0,58.0,3.4,25.0,124.0,43.87,31.65
2016,8,13,18,15,267.0,43.0,3.2,24.0,82.5,32.55,21.54
2016,8,13,18,30,170.0,28.0,3.0,23.0,41.0,21.22,9.65
2016,8,13,18,45,85.0,14.0,2.85,22.5,20.5,11.02,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,14,5,45,128.5,18.0,0.35,19.0,32.0,13.76,0.0
2016,8,14,6,0,257.0,36.0,0.4,20.0,64.0,27.44,17.23
2016,8,14,6,15,345.0,49.0,0.45,20.5,109.0,37.38,26.58
2016,8,14,6,30,433.0,62.0,0.5,21.0,154.0,52.51,40.01
2016,8,14,6,45,491.0,72.0,0.6,21.5,204.0,95.27,56.3
2016,8,14,7,0,549.0,82.0,0.7,22.0,254.0,144.95,89.81
2016,8,14,7,15,592.5,89.5,0.65,23.0,306.0,196.34,129.37
2016,8,14,7,30,636.0,97.0,0.6,24.0,358.0,252.23,174.13
2016,8,14,7,45,664.0,104.0,0.6,25.5,409.0,306.98,218.13
2016,8,14,8,0,692.0,111.0,0.6,27.0,460.0,363.79,262.49
2016,8,14,8,15,716.5,116.0,0.65,27.5,509.5,419.09,305.64
2016,8,14,8,30,741.0,121.0,0.7,28.0,559.0,475.39,348.18
2016,8,14,8,45,754.0,127.5,0.8,29.0,603.5,527.65,386.13
2016,8,14,9,0,767.0,134.0,0.9,30.0,648.0,578.27,421.66
2016,8,14,9,15,782.0,137.5,1.0,30.5,689.5,626.74,455.53
2016,8,14,9,30,797.0,141.0,1.1,31.0,731.0,674.05,487.75
2016,8,14,9,45,814.5,140.0,1.25,31.5,768.5,717.61,517.34
2016,8,14,10,0,832.0,139.0,1.4,32.0,806.0,759.56,545.32
2016,8,14,10,15,840.5,141.0,1.55,32.5,835.5,795.49,568.81
2016,8,14,10,30,849.0,143.0,1.7,33.0,865.0,828.78,589.8
2016,8,14,10,45,832.0,157.5,1.85,33.5,880.0,849.81,602.48
2016,8,14,11,0,815.0,172.0,2.0,34.0,895.0,866.54,612.51
2016,8,14,11,15,819.0,173.0,2.15,34.0,910.0,885.22,625.11
2016,8,14,11,30,823.0,174.0,2.3,34.0,925.0,900.62,635.66
2016,8,14,11,45,796.5,192.0,2.45,34.0,923.0,900.71,636.59
2016,8,14,12,0,770.0,210.0,2.6,34.0,921.0,907.24,641.79
2016,8,14,12,15,769.5,210.0,2.7,34.0,920.0,907.43,642.6
2016,8,14,12,30,769.0,210.0,2.8,34.0,919.0,904.2,641.29
2016,8,14,12,45,797.5,190.5,2.95,34.0,919.0,896.01,637.36
2016,8,14,13,0,826.0,171.0,3.1,34.0,919.0,893.95,637.37
2016,8,14,13,15,821.5,170.0,3.2,34.0,902.0,875.96,626.76
2016,8,14,13,30,817.0,169.0,3.3,34.0,885.0,854.75,614.15
2016,8,14,13,45,780.0,183.0,3.4,34.0,852.0,817.3,590.01
2016,8,14,14,0,743.0,197.0,3.5,34.0,819.0,785.32,568.62
2016,8,14,14,15,733.0,194.0,3.6,33.5,788.0,750.42,546.8
2016,8,14,14,30,723.0,191.0,3.7,33.0,757.0,713.41,523.0
2016,8,14,14,45,692.0,194.5,3.8,33.0,715.5,665.94,490.11
2016,8,14,15,0,661.0,198.0,3.9,33.0,674.0,618.25,456.44
2016,8,14,15,15,642.5,192.0,3.9,32.5,632.0,570.23,422.66
2016,8,14,15,30,624.0,186.0,3.9,32.0,590.0,521.9,387.76
2016,8,14,15,45,599.5,179.0,3.95,31.5,543.0,469.74,349.21
2016,8,14,16,0,575.0,172.0,4.0,31.0,496.0,413.72,306.78
2016,8,14,16,15,545.5,162.5,4.0,30.0,447.5,359.91,265.42
2016,8,14,16,30,516.0,153.0,4.0,29.0,399.0,308.2,224.61
2016,8,14,16,45,488.0,139.5,4.0,28.5,350.0,256.14,182.4
2016,8,14,17,0,460.0,126.0,4.0,28.0,301.0,206.68,142.16
2016,8,14,17,15,412.5,112.5,3.85,27.0,251.0,156.92,103.66
2016,8,14,17,30,365.0,99.0,3.7,26.0,201.0,112.55,71.84
2016,8,14,17,45,315.5,81.0,3.6,25.0,156.0,70.52,46.15
2016,8,14,18,0,266.0,63.0,3.5,24.0,111.0,46.57,34.04
2016,8,14,18,15,187.5,43.5,3.3,23.0,72.0,32.46,21.49
2016,8,14,18,30,109.0,24.0,3.1,22.0,33.0,18.11,6.85
2016,8,14,18,45,54.5,12.0,2.95,21.5,16.5,9.44,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,14.0,1.55,14.5,14.0,10.67,0.0
2016,8,15,6,0,0.0,28.0,1.7,15.0,28.0,21.3,12.34
2016,8,15,6,15,0.0,47.5,1.7,15.5,47.5,35.39,25.36
2016,8,15,6,30,0.0,67.0,1.7,16.0,67.0,49.44,38.11
2016,8,15,6,45,4.0,87.0,1.7,17.0,88.0,65.0,49.3
2016,8,15,7,0,8.0,107.0,1.7,18.0,109.0,81.35,62.6
2016,8,15,7,15,13.0,126.0,1.65,18.5,131.0,97.86,75.85
2016,8,15,7,30,18.0,145.0,1.6,19.0,153.0,115.09,89.53
2016,8,15,7,45,69.0,180.0,1.6,20.0,214.5,162.89,126.42
2016,8,15,8,0,120.0,215.0,1.6,21.0,276.0,220.42,170.73
2016,8,15,8,15,483.5,151.0,1.6,21.5,431.0,346.6,265.15
2016,8,15,8,30,847.0,87.0,1.6,22.0,586.0,498.63,378.59
2016,8,15,8,45,862.0,90.0,1.6,23.0,633.0,551.0,417.35
2016,8,15,9,0,877.0,93.0,1.6,24.0,680.0,603.96,455.57
2016,8,15,9,15,889.0,95.5,1.7,24.5,722.0,653.41,491.46
2016,8,15,9,30,901.0,98.0,1.8,25.0,764.0,701.16,525.18
2016,8,15,9,45,897.0,106.5,1.95,26.0,796.5,741.16,551.84
2016,8,15,10,0,893.0,115.0,2.1,27.0,829.0,777.73,575.5
2016,8,15,10,15,900.5,116.5,2.2,27.5,858.5,813.4,598.08
2016,8,15,10,30,908.0,118.0,2.3,28.0,888.0,846.21,618.35
2016,8,15,10,45,904.5,124.0,2.45,29.0,907.5,870.93,632.33
2016,8,15,11,0,901.0,130.0,2.6,30.0,927.0,891.94,643.87
2016,8,15,11,15,904.0,130.5,2.7,30.0,942.0,910.02,655.73
2016,8,15,11,30,907.0,131.0,2.8,30.0,957.0,924.6,665.43
2016,8,15,11,45,898.0,138.0,2.95,30.5,960.5,930.65,668.74
2016,8,15,12,0,889.0,145.0,3.1,31.0,964.0,932.88,669.72
2016,8,15,12,15,889.0,145.0,3.2,31.0,962.5,933.49,670.76
2016,8,15,12,30,889.0,145.0,3.3,31.0,961.0,930.52,669.58
2016,8,15,12,45,870.5,154.0,3.4,31.0,947.0,915.3,660.52
2016,8,15,13,0,852.0,163.0,3.5,31.0,933.0,912.01,659.4
2016,8,15,13,15,847.5,162.0,3.6,30.5,915.5,893.56,649.6
2016,8,15,13,30,843.0,161.0,3.7,30.0,898.0,871.78,637.64
2016,8,15,13,45,829.0,163.5,3.8,30.0,871.5,842.26,619.13
2016,8,15,14,0,815.0,166.0,3.9,30.0,845.0,810.11,597.94
2016,8,15,14,15,805.5,163.0,3.95,29.5,813.5,774.13,574.76
2016,8,15,14,30,796.0,160.0,4.0,29.0,782.0,735.78,549.41
2016,8,15,14,45,782.0,157.5,4.05,29.0,743.5,692.65,519.0
2016,8,15,15,0,768.0,155.0,4.1,29.0,705.0,650.53,488.62
2016,8,15,15,15,751.0,151.0,4.1,28.5,662.0,600.81,452.94
2016,8,15,15,30,734.0,147.0,4.1,28.0,619.0,550.35,415.72
2016,8,15,15,45,714.5,141.0,4.1,27.5,572.0,496.43,374.86
2016,8,15,16,0,695.0,135.0,4.1,27.0,525.0,442.66,332.86
2016,8,15,16,15,666.5,128.5,4.05,26.0,474.0,385.34,287.58
2016,8,15,16,30,638.0,122.0,4.0,25.0,423.0,329.75,242.38
2016,8,15,16,45,604.5,113.5,3.95,24.5,371.5,273.15,195.26
2016,8,15,17,0,571.0,105.0,3.9,24.0,320.0,219.55,150.53
2016,8,15,17,15,521.0,95.0,3.7,23.0,268.0,165.38,107.52
2016,8,15,17,30,471.0,85.0,3.5,22.0,216.0,113.44,69.46
2016,8,15,17,45,408.5,71.5,3.3,21.5,167.5,67.81,42.58
2016,8,15,18,0,346.0,58.0,3.1,21.0,119.0,43.7,31.99
2016,8,15,18,15,248.0,41.5,2.9,20.0,77.5,31.36,20.78
2016,8,15,18,30,150.0,25.0,2.7,19.0,36.0,18.96,6.73
2016,8,15,18,45,75.0,12.5,2.55,18.5,18.0,9.83,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,17.0,0.65,14.5,32.5,13.75,0.0
2016,8,16,6,0,288.0,34.0,0.7,15.0,65.0,27.86,17.79
2016,8,16,6,15,382.0,46.0,0.7,15.5,111.0,37.47,27.18
2016,8,16,6,30,476.0,58.0,0.7,16.0,157.0,53.05,35.3
2016,8,16,6,45,537.0,67.0,0.7,17.0,208.5,98.32,57.48
2016,8,16,7,0,598.0,76.0,0.7,18.0,260.0,150.83,93.87
2016,8,16,7,15,642.0,82.5,0.7,19.0,314.0,204.72,136.54
2016,8,16,7,30,686.0,89.0,0.7,20.0,368.0,263.08,184.48
2016,8,16,7,45,715.0,95.0,0.75,21.0,420.5,320.34,232.06
2016,8,16,8,0,744.0,101.0,0.8,22.0,473.0,379.66,280.16
2016,8,16,8,15,767.5,105.5,0.85,23.0,523.5,437.94,326.03
2016,8,16,8,30,791.0,110.0,0.9,24.0,574.0,495.61,369.8
2016,8,16,8,45,804.0,115.5,0.95,25.0,619.5,549.0,408.9
2016,8,16,9,0,817.0,121.0,1.0,26.0,665.0,601.49,445.89
2016,8,16,9,15,831.0,124.0,1.05,26.5,707.5,651.14,480.59
2016,8,16,9,30,845.0,127.0,1.1,27.0,750.0,699.41,513.35
2016,8,16,9,45,840.5,137.0,1.15,28.0,782.0,739.39,538.43
2016,8,16,10,0,836.0,147.0,1.2,29.0,814.0,776.1,560.67
2016,8,16,10,15,844.5,149.0,1.2,29.5,843.5,812.27,582.81
2016,8,16,10,30,853.0,151.0,1.2,30.0,873.0,845.76,602.28
2016,8,16,10,45,839.0,164.0,1.3,30.5,889.5,867.79,615.27
2016,8,16,11,0,825.0,177.0,1.4,31.0,906.0,885.67,625.75
2016,8,16,11,15,829.0,178.0,1.45,31.0,920.5,904.52,637.56
2016,8,16,11,30,833.0,179.0,1.5,31.0,935.0,920.03,647.34
2016,8,16,11,45,814.0,192.0,1.6,31.5,935.5,922.25,648.25
2016,8,16,12,0,795.0,205.0,1.7,32.0,936.0,920.47,646.87
2016,8,16,12,15,795.0,205.0,1.8,32.0,934.5,921.01,648.33
2016,8,16,12,30,795.0,205.0,1.9,32.0,933.0,918.11,647.68
2016,8,16,12,45,794.0,203.0,2.0,32.0,924.0,909.23,643.33
2016,8,16,13,0,793.0,201.0,2.1,32.0,915.0,896.97,636.91
2016,8,16,13,15,788.0,199.5,2.2,32.0,897.5,878.39,626.45
2016,8,16,13,30,783.0,198.0,2.3,32.0,880.0,865.15,618.82
2016,8,16,13,45,763.5,201.5,2.4,32.0,852.0,832.73,598.47
2016,8,16,14,0,744.0,205.0,2.5,32.0,824.0,798.09,576.44
2016,8,16,14,15,733.5,201.5,2.55,31.5,792.5,762.05,554.13
2016,8,16,14,30,723.0,198.0,2.6,31.0,761.0,723.92,529.86
2016,8,16,14,45,710.5,193.0,2.7,31.0,723.5,681.23,501.08
2016,8,16,15,0,698.0,188.0,2.8,31.0,686.0,637.09,470.57
2016,8,16,15,15,680.0,182.5,2.85,30.5,643.0,588.01,436.5
2016,8,16,15,30,662.0,177.0,2.9,30.0,600.0,538.48,401.08
2016,8,16,15,45,647.0,167.0,3.0,29.5,554.5,486.54,362.94
2016,8,16,16,0,632.0,157.0,3.1,29.0,509.0,434.49,323.4
2016,8,16,16,15,602.5,148.5,3.1,28.5,458.5,378.1,279.37
2016,8,16,16,30,573.0,140.0,3.1,28.0,408.0,319.12,232.34
2016,8,16,16,45,547.0,127.5,3.1,27.5,358.5,265.1,188.2
2016,8,16,17,0,521.0,115.0,3.1,27.0,309.0,213.35,145.64
2016,8,16,17,15,470.5,103.0,2.95,26.0,257.0,160.54,104.42
2016,8,16,17,30,420.0,91.0,2.8,25.0,205.0,113.39,70.45
2016,8,16,17,45,365.0,75.0,2.7,24.0,158.5,69.11,43.81
2016,8,16,18,0,310.0,59.0,2.6,23.0,112.0,44.13,32.02
2016,8,16,18,15,218.0,41.0,2.5,22.0,71.5,30.84,20.05
2016,8,16,18,30,126.0,23.0,2.4,21.0,31.0,17.42,4.58
2016,8,16,18,45,63.0,11.5,2.3,20.0,15.5,9.05,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,5,45,95.5,18.0,1.0,17.0,27.5,13.66,0.0
2016,8,17,6,0,191.0,36.0,1.1,18.0,55.0,27.11,16.76
2016,8,17,6,15,276.5,52.0,1.2,18.5,98.5,39.0,28.07
2016,8,17,6,30,362.0,68.0,1.3,19.0,142.0,56.91,38.23
2016,8,17,6,45,419.5,80.5,1.45,20.0,190.5,97.76,60.33
2016,8,17,7,0,477.0,93.0,1.6,21.0,239.0,145.44,93.86
2016,8,17,7,15,523.0,103.0,1.6,21.5,290.5,195.4,133.35
2016,8,17,7,30,569.0,113.0,1.6,22.0,342.0,254.49,181.63
2016,8,17,7,45,443.0,153.5,1.6,23.0,347.0,278.77,206.73
2016,8,17,8,0,317.0,194.0,1.6,24.0,352.0,285.97,216.2
2016,8,17,8,15,500.5,168.0,1.7,25.0,447.0,372.33,280.95
2016,8,17,8,30,684.0,142.0,1.8,26.0,542.0,474.58,356.69
2016,8,17,8,45,695.0,151.0,1.95,27.0,585.5,525.6,394.31
2016,8,17,9,0,706.0,160.0,2.1,28.0,629.0,575.84,430.44
2016,8,17,9,15,722.0,164.5,2.15,28.5,670.5,624.21,464.69
2016,8,17,9,30,738.0,169.0,2.2,29.0,712.0,671.66,497.42
2016,8,17,9,45,760.5,167.0,2.25,29.5,750.0,716.55,527.79
2016,8,17,10,0,783.0,165.0,2.3,30.0,788.0,755.79,553.84
2016,8,17,10,15,792.0,167.5,2.35,30.5,817.0,791.25,576.6
2016,8,17,10,30,801.0,170.0,2.4,31.0,846.0,824.22,597.34
2016,8,17,10,45,783.5,185.5,2.45,31.5,861.0,843.87,608.54
2016,8,17,11,0,766.0,201.0,2.5,32.0,876.0,868.38,622.59
2016,8,17,11,15,770.5,202.5,2.55,32.0,890.5,887.65,635.12
2016,8,17,11,30,775.0,204.0,2.6,32.0,905.0,903.74,645.49
2016,8,17,11,45,752.0,219.5,2.65,32.5,904.0,905.14,644.73
2016,8,17,12,0,729.0,235.0,2.7,33.0,903.0,902.62,641.5
2016,8,17,12,15,728.5,235.0,2.75,33.0,902.0,902.64,641.89
2016,8,17,12,30,728.0,235.0,2.8,33.0,901.0,899.34,640.17
2016,8,17,12,45,748.5,220.0,2.9,33.0,898.5,897.66,640.46
2016,8,17,13,0,769.0,205.0,3.0,33.0,896.0,892.05,638.2
2016,8,17,13,15,764.0,203.5,3.05,32.5,879.0,873.27,627.75
2016,8,17,13,30,759.0,202.0,3.1,32.0,862.0,851.4,615.23
2016,8,17,13,45,729.0,211.5,3.15,32.0,831.0,816.28,592.02
2016,8,17,14,0,699.0,221.0,3.2,32.0,800.0,779.33,567.39
2016,8,17,14,15,688.0,217.0,3.25,31.5,768.5,743.62,544.83
2016,8,17,14,30,677.0,213.0,3.3,31.0,737.0,706.0,520.43
2016,8,17,14,45,650.5,213.0,3.35,31.0,697.0,659.47,488.1
2016,8,17,15,0,624.0,213.0,3.4,31.0,657.0,612.6,454.96
2016,8,17,15,15,605.0,206.0,3.4,30.5,615.0,564.53,421.15
2016,8,17,15,30,586.0,199.0,3.4,30.0,573.0,511.62,383.02
2016,8,17,15,45,548.0,195.0,3.45,30.0,523.5,456.77,341.76
2016,8,17,16,0,510.0,191.0,3.5,30.0,474.0,404.2,301.39
2016,8,17,16,15,480.5,179.5,3.5,29.0,425.5,351.61,261.23
2016,8,17,16,30,451.0,168.0,3.5,28.0,377.0,301.29,221.8
2016,8,17,16,45,401.0,156.0,3.5,27.5,325.0,247.34,179.09
2016,8,17,17,0,351.0,144.0,3.5,27.0,273.0,195.02,137.8
2016,8,17,17,15,307.0,124.5,3.35,26.0,224.5,148.2,101.59
2016,8,17,17,30,263.0,105.0,3.2,25.0,176.0,106.64,71.16
2016,8,17,17,45,206.5,82.5,3.05,24.0,130.5,68.06,46.0
2016,8,17,18,0,150.0,60.0,2.9,23.0,85.0,43.76,31.65
2016,8,17,18,15,97.5,37.5,2.75,22.0,51.5,27.92,17.51
2016,8,17,18,30,45.0,15.0,2.6,21.0,18.0,11.6,0.18
2016,8,17,18,45,22.5,7.5,2.5,20.0,9.0,5.9,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,13.5,1.4,15.5,13.5,10.29,0.0
2016,8,18,6,0,0.0,27.0,1.6,16.0,27.0,20.5,11.32
2016,8,18,6,15,29.5,51.0,1.6,16.5,57.0,37.53,27.01
2016,8,18,6,30,59.0,75.0,1.6,17.0,87.0,55.62,40.48
2016,8,18,6,45,85.0,101.0,1.65,17.5,123.5,82.62,60.8
2016,8,18,7,0,111.0,127.0,1.7,18.0,160.0,113.65,84.87
2016,8,18,7,15,148.5,144.5,1.7,19.0,198.5,144.52,108.58
2016,8,18,7,30,186.0,162.0,1.7,20.0,237.0,179.74,136.18
2016,8,18,7,45,228.0,181.5,1.75,21.0,286.0,227.08,173.4
2016,8,18,8,0,270.0,201.0,1.8,22.0,335.0,275.15,210.83
2016,8,18,8,15,294.0,220.0,1.9,22.5,380.0,319.25,245.39
2016,8,18,8,30,318.0,239.0,2.0,23.0,425.0,365.43,280.93
2016,8,18,8,45,283.0,268.5,2.1,24.0,443.5,390.45,299.13
2016,8,18,9,0,248.0,298.0,2.2,25.0,462.0,411.62,313.7
2016,8,18,9,15,291.0,309.0,2.25,26.0,513.5,462.56,350.25
2016,8,18,9,30,334.0,320.0,2.3,27.0,565.0,516.28,387.89
2016,8,18,9,45,455.0,293.0,2.4,28.0,644.0,606.98,452.17
2016,8,18,10,0,576.0,266.0,2.5,29.0,723.0,693.6,511.93
2016,8,18,10,15,586.5,271.0,2.55,29.5,751.0,727.3,533.49
2016,8,18,10,30,597.0,276.0,2.6,30.0,779.0,761.86,555.62
2016,8,18,10,45,565.5,302.0,2.65,30.5,788.5,773.13,561.06
2016,8,18,11,0,534.0,328.0,2.7,31.0,798.0,783.0,565.59
2016,8,18,11,15,539.0,331.0,2.7,31.0,812.0,800.8,577.16
2016,8,18,11,30,544.0,334.0,2.7,31.0,826.0,816.2,587.05
2016,8,18,11,45,508.5,357.0,2.7,31.0,819.5,810.51,582.11
2016,8,18,12,0,473.0,380.0,2.7,31.0,813.0,801.52,575.19
2016,8,18,12,15,473.0,380.0,2.7,31.0,812.0,801.84,575.47
2016,8,18,12,30,473.0,380.0,2.7,31.0,811.0,799.65,574.07
2016,8,18,12,45,507.0,357.0,2.7,31.0,815.0,805.3,578.86
2016,8,18,13,0,541.0,334.0,2.7,31.0,819.0,807.54,581.37
2016,8,18,13,15,535.5,330.5,2.7,31.0,802.5,789.44,569.55
2016,8,18,13,30,530.0,327.0,2.7,31.0,786.0,769.05,556.3
2016,8,18,13,45,484.5,340.0,2.7,31.0,750.5,728.02,528.3
2016,8,18,14,0,439.0,353.0,2.7,31.0,715.0,686.66,499.94
2016,8,18,14,15,428.0,343.5,2.75,30.5,685.5,653.21,478.72
2016,8,18,14,30,417.0,334.0,2.8,30.0,656.0,608.08,449.08
2016,8,18,14,45,387.0,327.5,2.85,29.5,615.0,563.27,418.63
2016,8,18,15,0,357.0,321.0,2.9,29.0,574.0,519.43,388.25
2016,8,18,15,15,341.0,305.0,2.95,28.5,534.5,477.15,358.61
2016,8,18,15,30,325.0,289.0,3.0,28.0,495.0,435.38,328.67
2016,8,18,15,45,303.0,270.0,3.15,27.5,450.0,388.79,294.61
2016,8,18,16,0,281.0,251.0,3.3,27.0,405.0,343.8,260.96
2016,8,18,16,15,258.5,227.5,3.3,26.0,359.0,296.78,225.39
2016,8,18,16,30,236.0,204.0,3.3,25.0,313.0,246.61,186.6
2016,8,18,16,45,211.5,178.0,3.3,24.5,267.0,202.72,151.81
2016,8,18,17,0,187.0,152.0,3.3,24.0,221.0,161.78,119.17
2016,8,18,17,15,159.5,124.0,3.2,23.0,176.0,122.1,88.03
2016,8,18,17,30,132.0,96.0,3.1,22.0,131.0,86.31,60.61
2016,8,18,17,45,103.5,69.5,3.05,21.0,93.5,55.67,38.43
2016,8,18,18,0,75.0,43.0,3.0,20.0,56.0,32.69,22.53
2016,8,18,18,15,37.5,26.0,2.85,19.5,32.5,20.15,11.13
2016,8,18,18,30,0.0,9.0,2.7,19.0,9.0,6.83,0.0
2016,8,18,18,45,0.0,4.5,2.55,18.5,4.5,3.54,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.5,12.5,1.4,14.5,15.5,9.66,0.0
2016,8,19,6,0,65.0,25.0,1.6,15.0,31.0,19.02,10.04
2016,8,19,6,15,110.5,49.5,1.65,15.5,68.0,36.42,26.13
2016,8,19,6,30,156.0,74.0,1.7,16.0,105.0,57.75,40.9
2016,8,19,6,45,83.0,90.0,1.75,17.0,107.0,75.48,54.95
2016,8,19,7,0,10.0,106.0,1.8,18.0,109.0,81.26,62.42
2016,8,19,7,15,20.5,127.5,1.75,18.5,135.5,101.05,78.25
2016,8,19,7,30,31.0,149.0,1.7,19.0,162.0,124.77,97.16
2016,8,19,7,45,113.5,179.0,1.65,20.0,234.0,183.54,142.23
2016,8,19,8,0,196.0,209.0,1.6,21.0,306.0,248.39,191.93
2016,8,19,8,15,192.5,233.5,1.45,22.0,337.0,280.04,216.08
2016,8,19,8,30,189.0,258.0,1.3,23.0,368.0,311.19,239.05
2016,8,19,8,45,361.5,243.0,1.15,24.0,474.5,413.04,314.34
2016,8,19,9,0,534.0,228.0,1.0,25.0,581.0,533.04,399.43
2016,8,19,9,15,429.5,274.5,0.95,25.5,570.0,533.27,396.86
2016,8,19,9,30,325.0,321.0,0.9,26.0,559.0,512.97,380.31
2016,8,19,9,45,362.0,325.5,0.85,27.0,602.5,558.77,410.75
2016,8,19,10,0,399.0,330.0,0.8,28.0,646.0,605.93,440.64
2016,8,19,10,15,469.5,318.5,0.75,28.5,704.0,679.75,488.6
2016,8,19,10,30,540.0,307.0,0.7,29.0,762.0,743.22,528.32
2016,8,19,10,45,546.5,312.0,0.7,29.5,782.5,768.77,542.65
2016,8,19,11,0,553.0,317.0,0.7,30.0,803.0,792.2,555.88
2016,8,19,11,15,558.0,320.0,0.7,30.5,816.5,810.26,565.65
2016,8,19,11,30,563.0,323.0,0.7,31.0,830.0,825.86,573.85
2016,8,19,11,45,565.5,324.0,0.75,31.5,836.0,834.82,578.76
2016,8,19,12,0,568.0,325.0,0.8,32.0,842.0,841.06,582.08
2016,8,19,12,15,567.5,324.5,0.85,32.0,840.5,840.47,582.4
2016,8,19,12,30,567.0,324.0,0.9,32.0,839.0,837.08,581.1
2016,8,19,12,45,557.0,326.0,1.0,32.0,827.5,824.72,574.77
2016,8,19,13,0,547.0,328.0,1.1,32.0,816.0,809.82,566.81
2016,8,19,13,15,541.0,324.0,1.25,31.5,799.5,790.7,557.92
2016,8,19,13,30,535.0,320.0,1.4,31.0,783.0,769.29,547.21
2016,8,19,13,45,525.0,315.5,1.55,31.0,759.0,742.03,531.19
2016,8,19,14,0,515.0,311.0,1.7,31.0,735.0,713.01,513.61
2016,8,19,14,15,503.5,303.5,1.85,30.5,705.0,678.69,493.06
2016,8,19,14,30,492.0,296.0,2.0,30.0,675.0,643.13,471.05
2016,8,19,14,45,477.5,286.5,2.15,30.0,639.0,602.8,444.17
2016,8,19,15,0,463.0,277.0,2.3,30.0,603.0,561.93,416.25
2016,8,19,15,15,444.5,265.0,2.45,29.5,562.5,516.29,384.99
2016,8,19,15,30,426.0,253.0,2.6,29.0,522.0,470.99,353.06
2016,8,19,15,45,405.0,238.0,2.8,28.5,478.0,414.45,312.09
2016,8,19,16,0,384.0,223.0,3.0,28.0,434.0,368.21,277.52
2016,8,19,16,15,356.5,206.0,3.1,27.0,387.0,319.18,240.33
2016,8,19,16,30,329.0,189.0,3.2,26.0,340.0,272.57,204.11
2016,8,19,16,45,298.0,168.5,3.35,25.5,292.5,224.85,166.15
2016,8,19,17,0,267.0,148.0,3.5,25.0,245.0,180.54,130.73
2016,8,19,17,15,230.0,124.5,3.45,24.0,198.0,136.62,96.43
2016,8,19,17,30,193.0,101.0,3.4,23.0,151.0,97.41,66.95
2016,8,19,17,45,153.0,75.5,3.35,22.0,110.0,61.71,42.07
2016,8,19,18,0,113.0,50.0,3.3,21.0,69.0,36.88,25.95
2016,8,19,18,15,71.5,29.5,3.15,20.0,40.0,22.26,12.71
2016,8,19,18,30,30.0,9.0,3.0,19.0,11.0,7.09,0.0
2016,8,19,18,45,15.0,4.5,2.9,18.5,5.5,3.54,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,13.0,0.6,14.5,17.0,10.02,0.0
2016,8,20,6,0,79.0,26.0,0.7,15.0,34.0,19.76,10.54
2016,8,20,6,15,132.0,49.5,0.7,15.5,71.5,36.52,26.22
2016,8,20,6,30,185.0,73.0,0.7,16.0,109.0,58.64,40.88
2016,8,20,6,45,96.0,88.0,0.7,16.5,107.0,75.73,54.68
2016,8,20,7,0,7.0,103.0,0.7,17.0,105.0,78.73,60.64
