Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,16.0,124.0,0.7,18.0,130.5,97.64,75.68
2016,8,20,7,30,25.0,145.0,0.7,19.0,156.0,120.36,93.55
2016,8,20,7,45,47.5,174.0,0.7,20.0,197.0,153.48,119.19
2016,8,20,8,0,70.0,203.0,0.7,21.0,238.0,189.61,146.87
2016,8,20,8,15,204.0,217.5,0.7,21.5,333.0,273.14,210.33
2016,8,20,8,30,338.0,232.0,0.7,22.0,428.0,372.8,284.76
2016,8,20,8,45,433.0,229.0,0.75,23.0,501.0,451.81,341.96
2016,8,20,9,0,528.0,226.0,0.8,24.0,574.0,530.22,397.49
2016,8,20,9,15,456.5,265.5,0.85,24.5,580.0,545.27,406.62
2016,8,20,9,30,385.0,305.0,0.9,25.0,586.0,541.66,402.8
2016,8,20,9,45,414.5,306.5,1.0,26.0,622.0,593.89,438.3
2016,8,20,10,0,444.0,308.0,1.1,27.0,658.0,635.71,465.67
2016,8,20,10,15,588.5,251.5,1.15,27.5,733.5,721.02,524.55
2016,8,20,10,30,733.0,195.0,1.2,28.0,809.0,807.81,582.58
2016,8,20,10,45,732.5,201.0,1.3,29.0,828.5,832.51,596.15
2016,8,20,11,0,732.0,207.0,1.4,30.0,848.0,854.15,608.22
2016,8,20,11,15,736.5,208.5,1.45,30.0,862.0,872.85,620.34
2016,8,20,11,30,741.0,210.0,1.5,30.0,876.0,888.47,630.52
2016,8,20,11,45,734.5,215.5,1.6,30.5,879.5,894.77,633.95
2016,8,20,12,0,728.0,221.0,1.7,31.0,883.0,897.67,635.32
2016,8,20,12,15,727.5,221.0,1.8,31.0,882.0,897.52,636.27
2016,8,20,12,30,727.0,221.0,1.9,31.0,881.0,894.07,635.16
2016,8,20,12,45,730.5,216.5,2.0,31.0,873.5,886.73,631.72
2016,8,20,13,0,734.0,212.0,2.1,31.0,866.0,876.05,626.14
2016,8,20,13,15,729.0,210.0,2.2,31.0,849.0,857.06,614.97
2016,8,20,13,30,724.0,208.0,2.3,31.0,832.0,835.1,601.78
2016,8,20,13,45,705.0,212.0,2.45,31.0,805.0,804.31,582.64
2016,8,20,14,0,686.0,216.0,2.6,31.0,778.0,771.43,561.76
2016,8,20,14,15,675.0,212.0,2.75,30.5,747.0,735.82,539.92
2016,8,20,14,30,664.0,208.0,2.9,30.0,716.0,698.34,516.18
2016,8,20,14,45,644.0,205.0,3.05,30.0,678.0,653.86,485.81
2016,8,20,15,0,624.0,202.0,3.2,30.0,640.0,608.66,454.21
2016,8,20,15,15,605.0,195.5,3.3,29.5,598.0,560.73,420.64
2016,8,20,15,30,586.0,189.0,3.4,29.0,556.0,507.47,382.3
2016,8,20,15,45,560.5,181.0,3.5,28.5,510.0,455.29,343.54
2016,8,20,16,0,535.0,173.0,3.6,28.0,464.0,404.26,304.53
2016,8,20,16,15,504.5,162.5,3.65,27.0,415.5,350.62,263.03
2016,8,20,16,30,474.0,152.0,3.7,26.0,367.0,299.33,222.26
2016,8,20,16,45,436.5,139.0,3.75,25.5,318.0,246.69,179.5
2016,8,20,17,0,399.0,126.0,3.8,25.0,269.0,197.84,139.69
2016,8,20,17,15,351.0,110.0,3.65,24.0,220.5,149.02,101.31
2016,8,20,17,30,303.0,94.0,3.5,23.0,172.0,105.85,69.35
2016,8,20,17,45,244.5,74.0,3.35,22.0,127.5,64.71,42.4
2016,8,20,18,0,186.0,54.0,3.2,21.0,83.0,39.91,28.48
2016,8,20,18,15,119.5,33.5,3.1,20.5,49.5,25.15,14.87
2016,8,20,18,30,53.0,13.0,3.0,20.0,16.0,10.09,0.0
2016,8,20,18,45,26.5,6.5,2.9,19.5,8.0,5.11,0.0
2016,8,20,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,14.0,0.95,14.5,18.5,11.02,0.0
2016,8,21,6,0,93.0,28.0,1.1,15.0,37.0,21.17,11.51
2016,8,21,6,15,154.5,50.0,1.1,15.5,76.0,36.95,26.52
2016,8,21,6,30,216.0,72.0,1.1,16.0,115.0,59.77,40.9
2016,8,21,6,45,108.0,83.5,1.1,16.5,105.0,74.21,52.86
2016,8,21,7,0,0.0,95.0,1.1,17.0,95.0,71.89,55.25
2016,8,21,7,15,5.0,115.5,1.1,18.0,117.5,89.04,69.05
2016,8,21,7,30,10.0,136.0,1.1,19.0,140.0,106.99,83.22
2016,8,21,7,45,86.0,172.5,1.1,20.0,214.0,165.68,128.48
2016,8,21,8,0,162.0,209.0,1.1,21.0,288.0,237.24,183.49
2016,8,21,8,15,110.0,225.0,1.1,21.5,281.5,238.39,184.58
2016,8,21,8,30,58.0,241.0,1.1,22.0,275.0,225.68,174.4
2016,8,21,8,45,330.5,217.0,1.15,23.0,432.0,377.1,290.05
2016,8,21,9,0,603.0,193.0,1.2,24.0,589.0,554.34,418.83
2016,8,21,9,15,504.0,244.0,1.25,24.5,589.0,559.89,420.29
2016,8,21,9,30,405.0,295.0,1.3,25.0,589.0,548.56,410.65
2016,8,21,9,45,535.0,255.0,1.4,26.0,663.5,638.99,474.57
2016,8,21,10,0,665.0,215.0,1.5,27.0,738.0,729.23,535.89
2016,8,21,10,15,675.0,218.5,1.55,27.5,766.5,763.78,557.48
2016,8,21,10,30,685.0,222.0,1.6,28.0,795.0,796.24,577.87
2016,8,21,10,45,682.5,230.5,1.65,28.5,813.5,820.35,592.29
2016,8,21,11,0,680.0,239.0,1.7,29.0,832.0,841.45,604.69
2016,8,21,11,15,684.5,240.5,1.8,29.0,846.0,859.44,616.95
2016,8,21,11,30,689.0,242.0,1.9,29.0,860.0,874.48,627.35
2016,8,21,11,45,681.0,249.0,2.05,29.5,863.5,880.14,630.66
2016,8,21,12,0,673.0,256.0,2.2,30.0,867.0,882.51,631.9
2016,8,21,12,15,672.0,256.0,2.35,30.0,865.0,881.84,632.7
2016,8,21,12,30,671.0,256.0,2.5,30.0,863.0,878.03,631.45
2016,8,21,12,45,686.0,244.0,2.65,30.5,858.5,874.79,629.77
2016,8,21,13,0,701.0,232.0,2.8,31.0,854.0,868.0,625.72
2016,8,21,13,15,695.0,229.5,2.9,30.5,836.5,848.04,614.71
2016,8,21,13,30,689.0,227.0,3.0,30.0,819.0,825.26,601.73
2016,8,21,13,45,666.5,231.5,3.2,30.0,790.5,792.43,580.76
2016,8,21,14,0,644.0,236.0,3.4,30.0,762.0,757.77,558.19
2016,8,21,14,15,632.0,231.5,3.5,29.5,731.0,722.0,535.37
2016,8,21,14,30,620.0,227.0,3.6,29.0,700.0,684.55,510.86
2016,8,21,14,45,599.5,223.5,3.7,29.0,662.0,640.6,480.12
2016,8,21,15,0,579.0,220.0,3.8,29.0,624.0,591.47,445.17
2016,8,21,15,15,559.5,212.0,3.85,28.5,582.5,543.82,411.26
2016,8,21,15,30,540.0,204.0,3.9,28.0,541.0,496.27,376.52
2016,8,21,15,45,515.5,194.0,3.95,27.5,495.5,444.86,338.0
2016,8,21,16,0,491.0,184.0,4.0,27.0,450.0,394.66,299.39
2016,8,21,16,15,460.5,172.5,4.0,26.0,402.0,342.3,258.72
2016,8,21,16,30,430.0,161.0,4.0,25.0,354.0,292.4,218.99
2016,8,21,16,45,394.5,146.0,4.05,24.5,305.5,241.04,177.23
2016,8,21,17,0,359.0,131.0,4.1,24.0,257.0,193.36,138.31
2016,8,21,17,15,312.5,113.0,4.0,23.0,209.5,142.68,98.28
2016,8,21,17,30,266.0,95.0,3.9,22.0,162.0,101.45,67.48
2016,8,21,17,45,213.0,73.5,3.8,21.0,119.5,63.3,41.99
2016,8,21,18,0,160.0,52.0,3.7,20.0,77.0,38.37,27.22
2016,8,21,18,15,100.0,31.5,3.55,19.5,45.0,23.66,13.49
2016,8,21,18,30,40.0,11.0,3.4,19.0,13.0,8.58,0.0
2016,8,21,18,45,20.0,5.5,3.25,18.5,6.5,4.33,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,13.0,14.5,2.15,13.5,15.5,11.41,0.0
2016,8,22,6,0,26.0,29.0,2.2,14.0,31.0,21.85,11.89
2016,8,22,6,15,73.0,51.5,2.2,14.5,64.0,37.63,27.15
2016,8,22,6,30,120.0,74.0,2.2,15.0,97.0,58.28,41.32
2016,8,22,6,45,158.0,96.0,2.2,15.5,136.5,88.3,62.85
2016,8,22,7,0,196.0,118.0,2.2,16.0,176.0,125.66,91.88
2016,8,22,7,15,239.5,132.5,2.15,16.5,217.5,161.98,120.84
2016,8,22,7,30,283.0,147.0,2.1,17.0,259.0,203.23,154.51
2016,8,22,7,45,345.5,159.0,2.05,17.5,314.0,253.64,195.28
2016,8,22,8,0,408.0,171.0,2.0,18.0,369.0,317.91,246.8
2016,8,22,8,15,400.0,194.5,1.9,18.5,406.0,359.98,280.7
2016,8,22,8,30,392.0,218.0,1.8,19.0,443.0,391.53,305.46
2016,8,22,8,45,508.5,200.0,1.75,20.0,516.5,473.37,367.02
2016,8,22,9,0,625.0,182.0,1.7,21.0,590.0,560.95,430.84
2016,8,22,9,15,642.0,187.0,1.7,21.5,630.0,607.43,463.73
2016,8,22,9,30,659.0,192.0,1.7,22.0,670.0,653.28,495.57
2016,8,22,9,45,648.0,209.0,1.7,23.0,698.0,688.43,517.69
2016,8,22,10,0,637.0,226.0,1.7,24.0,726.0,720.39,537.02
2016,8,22,10,15,647.5,230.0,1.85,24.5,754.0,755.02,560.41
2016,8,22,10,30,658.0,234.0,2.0,25.0,782.0,787.67,582.14
2016,8,22,10,45,659.5,240.0,2.15,26.0,801.5,812.28,596.94
2016,8,22,11,0,661.0,246.0,2.3,27.0,821.0,834.14,609.77
2016,8,22,11,15,666.0,247.5,2.45,27.0,835.0,852.28,622.59
2016,8,22,11,30,671.0,249.0,2.6,27.0,849.0,867.54,633.53
2016,8,22,11,45,667.0,253.5,2.8,27.5,853.0,874.36,637.81
2016,8,22,12,0,663.0,258.0,3.0,28.0,857.0,878.0,640.03
2016,8,22,12,15,662.5,257.5,3.1,28.0,855.5,877.29,640.17
2016,8,22,12,30,662.0,257.0,3.2,28.0,854.0,873.46,638.3
2016,8,22,12,45,625.5,275.5,3.35,28.0,835.0,850.64,623.18
2016,8,22,13,0,589.0,294.0,3.5,28.0,816.0,823.17,604.96
2016,8,22,13,15,583.0,291.0,3.6,28.0,799.0,804.17,592.9
2016,8,22,13,30,577.0,288.0,3.7,28.0,782.0,782.75,579.03
2016,8,22,13,45,567.0,284.5,3.8,28.0,758.0,755.3,560.85
2016,8,22,14,0,557.0,281.0,3.9,28.0,734.0,725.96,541.15
2016,8,22,14,15,545.0,274.5,3.95,27.5,703.5,690.73,517.96
2016,8,22,14,30,533.0,268.0,4.0,27.0,673.0,654.17,493.43
2016,8,22,14,45,522.0,258.5,4.05,27.0,638.5,614.6,465.37
2016,8,22,15,0,511.0,249.0,4.1,27.0,604.0,574.11,436.15
2016,8,22,15,15,491.5,239.0,4.1,26.5,563.0,527.33,402.42
2016,8,22,15,30,472.0,229.0,4.1,26.0,522.0,480.85,368.15
2016,8,22,15,45,456.0,214.5,4.1,25.5,479.0,433.01,332.07
2016,8,22,16,0,440.0,200.0,4.1,25.0,436.0,385.72,295.47
2016,8,22,16,15,410.5,186.0,4.05,24.5,389.0,334.18,254.78
2016,8,22,16,30,381.0,172.0,4.0,24.0,342.0,279.22,210.7
2016,8,22,16,45,352.5,154.0,3.95,23.5,295.5,231.14,171.4
2016,8,22,17,0,324.0,136.0,3.9,23.0,249.0,186.05,134.34
2016,8,22,17,15,279.5,116.0,3.75,22.0,202.0,139.96,97.86
2016,8,22,17,30,235.0,96.0,3.6,21.0,155.0,99.29,67.19
2016,8,22,17,45,188.5,73.5,3.5,20.5,113.5,62.48,41.83
2016,8,22,18,0,142.0,51.0,3.4,20.0,72.0,37.54,26.44
2016,8,22,18,15,86.5,30.0,3.25,19.0,41.0,22.52,12.33
2016,8,22,18,30,31.0,9.0,3.1,18.0,10.0,7.08,0.0
2016,8,22,18,45,15.5,4.5,3.0,17.5,5.0,3.54,0.0
2016,8,22,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,54.0,14.5,1.8,14.5,19.0,11.41,0.0
2016,8,23,6,0,108.0,29.0,2.1,15.0,38.0,21.85,11.58
2016,8,23,6,15,180.0,49.0,2.1,15.5,77.5,36.36,25.89
2016,8,23,6,30,252.0,69.0,2.1,16.0,117.0,61.46,40.75
2016,8,23,6,45,139.5,88.5,2.15,16.5,116.5,81.93,57.92
2016,8,23,7,0,27.0,108.0,2.2,17.0,116.0,87.17,66.89
2016,8,23,7,15,37.5,129.5,2.15,17.5,143.0,109.1,84.68
2016,8,23,7,30,48.0,151.0,2.1,18.0,170.0,132.54,103.58
2016,8,23,7,45,169.5,171.5,2.1,19.0,251.5,199.83,155.26
2016,8,23,8,0,291.0,192.0,2.1,20.0,333.0,283.31,219.92
2016,8,23,8,15,449.5,175.5,2.1,20.5,420.0,368.65,285.78
2016,8,23,8,30,608.0,159.0,2.1,21.0,507.0,467.45,361.23
2016,8,23,8,45,632.0,164.5,2.15,22.0,552.5,519.47,399.86
2016,8,23,9,0,656.0,170.0,2.2,23.0,598.0,572.04,437.92
2016,8,23,9,15,673.0,175.0,2.25,23.5,638.0,619.84,472.28
2016,8,23,9,30,690.0,180.0,2.3,24.0,678.0,666.92,505.31
2016,8,23,9,45,671.5,200.5,2.4,25.0,705.0,701.01,527.13
2016,8,23,10,0,653.0,221.0,2.5,26.0,732.0,731.19,545.72
2016,8,23,10,15,663.0,224.5,2.6,26.5,760.0,765.48,568.47
2016,8,23,10,30,673.0,228.0,2.7,27.0,788.0,797.7,589.45
2016,8,23,10,45,680.5,231.0,2.85,27.5,809.5,825.08,607.23
2016,8,23,11,0,688.0,234.0,3.0,28.0,831.0,849.89,623.16
2016,8,23,11,15,692.5,235.5,3.1,28.5,845.0,867.95,634.21
2016,8,23,11,30,697.0,237.0,3.2,29.0,859.0,883.03,643.28
2016,8,23,11,45,701.0,236.5,3.3,29.5,865.5,892.77,648.87
2016,8,23,12,0,705.0,236.0,3.4,30.0,872.0,899.32,652.41
2016,8,23,12,15,704.5,236.0,3.5,30.0,870.0,899.0,652.72
2016,8,23,12,30,704.0,236.0,3.6,30.0,868.0,895.42,650.97
2016,8,23,12,45,726.0,219.5,3.7,30.0,865.5,893.65,651.13
2016,8,23,13,0,748.0,203.0,3.8,30.0,863.0,887.91,648.64
2016,8,23,13,15,742.5,201.0,3.85,30.0,845.5,868.01,635.83
2016,8,23,13,30,737.0,199.0,3.9,30.0,828.0,845.12,620.99
2016,8,23,13,45,731.5,195.5,3.95,30.0,804.0,817.97,603.19
2016,8,23,14,0,726.0,192.0,4.0,30.0,780.0,788.15,583.36
2016,8,23,14,15,715.0,188.5,4.05,29.5,748.5,751.57,559.7
2016,8,23,14,30,704.0,185.0,4.1,29.0,717.0,713.02,534.17
2016,8,23,14,45,697.0,177.0,4.15,29.0,681.5,671.42,505.02
2016,8,23,15,0,690.0,169.0,4.2,29.0,646.0,628.03,473.98
2016,8,23,15,15,671.5,164.0,4.2,28.5,603.5,578.74,438.63
2016,8,23,15,30,653.0,159.0,4.2,28.0,561.0,529.11,402.08
2016,8,23,15,45,637.0,149.5,4.2,27.5,516.0,476.79,362.54
2016,8,23,16,0,621.0,140.0,4.2,27.0,471.0,424.53,321.83
2016,8,23,16,15,590.0,132.5,4.15,26.0,421.5,368.22,277.49
2016,8,23,16,30,559.0,125.0,4.1,25.0,372.0,314.14,233.68
2016,8,23,16,45,523.5,114.5,4.05,24.5,322.0,254.44,184.35
2016,8,23,17,0,488.0,104.0,4.0,24.0,272.0,202.98,141.37
2016,8,23,17,15,434.0,92.0,3.8,23.0,222.5,150.9,99.78
2016,8,23,17,30,380.0,80.0,3.6,22.0,173.0,105.05,65.65
2016,8,23,17,45,310.5,64.5,3.45,21.5,128.0,62.37,38.59
2016,8,23,18,0,241.0,49.0,3.3,21.0,83.0,36.65,25.49
2016,8,23,18,15,151.0,30.5,3.15,20.0,48.5,22.98,12.24
2016,8,23,18,30,61.0,12.0,3.0,19.0,14.0,9.44,0.0
2016,8,23,18,45,30.5,6.0,2.9,18.5,7.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,78.0,14.0,1.6,14.5,21.0,11.02,0.0
2016,8,24,6,0,156.0,28.0,1.8,15.0,42.0,21.18,10.79
2016,8,24,6,15,242.0,45.0,1.8,15.5,83.0,33.84,23.67
2016,8,24,6,30,328.0,62.0,1.8,16.0,124.0,60.74,37.97
2016,8,24,6,45,181.5,85.0,1.8,17.0,121.5,85.68,59.11
2016,8,24,7,0,35.0,108.0,1.8,18.0,119.0,88.77,67.58
2016,8,24,7,15,45.0,130.0,1.75,18.5,146.0,111.54,86.06
2016,8,24,7,30,55.0,152.0,1.7,19.0,173.0,135.77,105.58
2016,8,24,7,45,111.0,178.5,1.7,20.0,229.5,186.21,144.85
2016,8,24,8,0,167.0,205.0,1.7,21.0,286.0,239.08,185.74
2016,8,24,8,15,423.0,170.0,1.7,21.5,404.5,353.98,273.48
2016,8,24,8,30,679.0,135.0,1.7,22.0,523.0,485.37,372.45
2016,8,24,8,45,698.5,141.0,1.7,23.0,568.0,538.64,411.15
2016,8,24,9,0,718.0,147.0,1.7,24.0,613.0,591.89,448.91
2016,8,24,9,15,734.0,151.0,1.75,24.5,654.0,640.67,483.46
2016,8,24,9,30,750.0,155.0,1.8,25.0,695.0,688.47,516.45
2016,8,24,9,45,771.0,153.5,1.9,26.0,732.5,729.53,543.59
2016,8,24,10,0,792.0,152.0,2.0,27.0,770.0,772.91,571.61
2016,8,24,10,15,801.0,154.0,2.1,27.5,799.0,808.28,594.6
2016,8,24,10,30,810.0,156.0,2.2,28.0,828.0,841.11,614.9
2016,8,24,10,45,803.0,165.0,2.35,28.5,846.0,864.01,628.99
2016,8,24,11,0,796.0,174.0,2.5,29.0,864.0,883.28,640.76
2016,8,24,11,15,800.0,175.0,2.6,29.0,878.0,901.5,652.81
2016,8,24,11,30,804.0,176.0,2.7,29.0,892.0,916.44,662.81
2016,8,24,11,45,794.0,184.0,2.85,29.5,894.5,921.6,665.61
2016,8,24,12,0,784.0,192.0,3.0,30.0,897.0,923.09,666.17
2016,8,24,12,15,784.0,191.5,3.05,30.0,895.5,922.72,666.27
2016,8,24,12,30,784.0,191.0,3.1,30.0,894.0,918.93,664.25
2016,8,24,12,45,784.0,188.5,3.2,30.0,885.0,909.95,659.31
2016,8,24,13,0,784.0,186.0,3.3,30.0,876.0,897.6,652.24
2016,8,24,13,15,778.5,184.5,3.4,30.0,858.5,877.98,640.41
2016,8,24,13,30,773.0,183.0,3.5,30.0,841.0,855.3,626.56
2016,8,24,13,45,760.0,184.0,3.6,30.0,814.5,833.04,612.44
2016,8,24,14,0,747.0,185.0,3.7,30.0,788.0,800.64,591.07
2016,8,24,14,15,736.0,181.5,3.75,29.5,756.0,763.35,567.14
2016,8,24,14,30,725.0,178.0,3.8,29.0,724.0,724.01,541.28
2016,8,24,14,45,717.5,171.0,3.85,29.0,688.0,682.08,512.06
2016,8,24,15,0,710.0,164.0,3.9,29.0,652.0,638.35,480.93
2016,8,24,15,15,691.5,159.0,3.9,28.5,609.0,588.1,445.06
2016,8,24,15,30,673.0,154.0,3.9,28.0,566.0,537.46,407.91
2016,8,24,15,45,664.0,142.5,3.95,27.5,521.5,485.88,369.12
2016,8,24,16,0,655.0,131.0,4.0,27.0,477.0,433.6,328.46
2016,8,24,16,15,624.5,124.0,3.95,26.5,427.0,376.06,282.54
2016,8,24,16,30,594.0,117.0,3.9,26.0,377.0,320.63,237.15
2016,8,24,16,45,567.5,105.5,3.9,25.5,327.5,265.01,190.74
2016,8,24,17,0,541.0,94.0,3.9,25.0,278.0,211.74,145.89
2016,8,24,17,15,486.0,83.5,3.75,24.0,227.5,157.1,102.19
2016,8,24,17,30,431.0,73.0,3.6,23.0,177.0,105.7,63.75
2016,8,24,17,45,362.0,59.0,3.45,22.0,131.0,61.04,36.03
2016,8,24,18,0,293.0,45.0,3.3,21.0,85.0,34.13,23.28
2016,8,24,18,15,186.0,28.5,3.2,20.0,49.5,21.65,10.74
2016,8,24,18,30,79.0,12.0,3.1,19.0,14.0,9.44,0.0
2016,8,24,18,45,39.5,6.0,3.05,18.5,7.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,80.5,14.5,2.1,13.5,21.0,11.41,0.0
2016,8,25,6,0,161.0,29.0,2.2,14.0,42.0,21.92,11.07
2016,8,25,6,15,252.5,45.0,2.2,14.5,83.5,33.89,23.77
2016,8,25,6,30,344.0,61.0,2.2,15.0,125.0,62.07,38.31
2016,8,25,6,45,172.0,72.5,2.2,16.0,104.5,76.22,51.72
2016,8,25,7,0,0.0,84.0,2.2,17.0,84.0,63.95,48.59
2016,8,25,7,15,0.0,104.0,2.2,17.5,104.0,79.56,61.56
2016,8,25,7,30,0.0,124.0,2.2,18.0,124.0,95.38,74.42
2016,8,25,7,45,15.5,153.0,2.2,18.5,160.5,123.86,97.13
2016,8,25,8,0,31.0,182.0,2.2,19.0,197.0,159.43,125.42
2016,8,25,8,15,102.0,217.0,2.2,19.5,273.5,224.05,176.32
2016,8,25,8,30,173.0,252.0,2.2,20.0,350.0,305.27,239.53
2016,8,25,8,45,295.5,251.5,2.2,21.0,436.0,394.5,307.47
2016,8,25,9,0,418.0,251.0,2.2,22.0,522.0,496.73,383.33
2016,8,25,9,15,598.5,196.5,2.2,22.5,611.5,595.62,456.63
2016,8,25,9,30,779.0,142.0,2.2,23.0,701.0,696.54,529.77
2016,8,25,9,45,793.5,143.5,2.25,24.0,737.0,740.15,558.08
2016,8,25,10,0,808.0,145.0,2.3,25.0,773.0,781.99,584.85
2016,8,25,10,15,817.0,147.0,2.35,25.5,802.0,817.83,607.63
2016,8,25,10,30,826.0,149.0,2.4,26.0,831.0,851.07,628.0
2016,8,25,10,45,819.0,158.0,2.5,26.5,849.5,874.4,642.06
2016,8,25,11,0,812.0,167.0,2.6,27.0,868.0,894.04,653.74
2016,8,25,11,15,816.5,167.5,2.65,27.0,882.0,912.45,665.61
2016,8,25,11,30,821.0,168.0,2.7,27.0,896.0,927.54,675.37
2016,8,25,11,45,807.5,178.0,2.8,27.5,898.0,931.5,677.04
2016,8,25,12,0,794.0,188.0,2.9,28.0,900.0,931.64,676.4
2016,8,25,12,15,793.5,187.5,2.95,28.0,898.0,930.74,676.18
2016,8,25,12,30,793.0,187.0,3.0,28.0,896.0,926.38,673.81
2016,8,25,12,45,784.5,189.5,3.05,28.5,884.5,914.0,664.98
2016,8,25,13,0,776.0,192.0,3.1,29.0,873.0,898.36,654.16
2016,8,25,13,15,770.5,190.5,3.15,29.0,855.0,887.54,647.93
2016,8,25,13,30,765.0,189.0,3.2,29.0,837.0,864.42,633.49
2016,8,25,13,45,746.5,192.0,3.3,29.0,809.0,831.81,612.29
2016,8,25,14,0,728.0,195.0,3.4,29.0,781.0,797.0,589.34
2016,8,25,14,15,716.5,191.5,3.45,28.5,749.0,759.72,565.45
2016,8,25,14,30,705.0,188.0,3.5,28.0,717.0,720.47,539.68
2016,8,25,14,45,687.0,184.5,3.6,28.0,678.0,674.97,507.99
2016,8,25,15,0,669.0,181.0,3.7,28.0,639.0,628.5,474.94
2016,8,25,15,15,649.5,175.5,3.75,27.5,596.0,578.69,439.47
2016,8,25,15,30,630.0,170.0,3.8,27.0,553.0,528.68,402.86
2016,8,25,15,45,611.0,160.5,3.85,26.5,507.5,475.64,362.96
2016,8,25,16,0,592.0,151.0,3.9,26.0,462.0,423.02,322.15
2016,8,25,16,15,560.5,142.0,3.9,25.0,412.0,361.43,273.92
2016,8,25,16,30,529.0,133.0,3.9,24.0,362.0,307.63,230.38
2016,8,25,16,45,499.5,119.5,3.9,23.5,313.5,253.38,185.16
2016,8,25,17,0,470.0,106.0,3.9,23.0,265.0,201.99,141.96
2016,8,25,17,15,415.5,93.0,3.8,22.0,215.0,149.84,100.14
2016,8,25,17,30,361.0,80.0,3.7,21.0,165.0,104.04,65.73
2016,8,25,17,45,300.0,62.5,3.6,20.0,121.0,61.21,37.79
2016,8,25,18,0,239.0,45.0,3.5,19.0,77.0,33.81,23.13
2016,8,25,18,15,145.0,27.0,3.4,18.0,44.0,20.41,9.3
2016,8,25,18,30,51.0,9.0,3.3,17.0,11.0,7.08,0.0
2016,8,25,18,45,25.5,4.5,3.2,16.5,5.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,13.5,1.75,13.5,22.0,10.62,0.0
2016,8,26,6,0,216.0,27.0,2.0,14.0,44.0,20.65,9.72
2016,8,26,6,15,318.0,40.0,2.0,14.5,87.0,32.58,22.58
2016,8,26,6,30,420.0,53.0,2.0,15.0,130.0,63.56,37.05
2016,8,26,6,45,487.5,63.0,2.0,15.5,180.5,109.17,66.01
2016,8,26,7,0,555.0,73.0,2.0,16.0,231.0,162.92,107.29
2016,8,26,7,15,282.0,102.0,2.0,16.5,183.0,152.3,111.65
2016,8,26,7,30,9.0,131.0,2.0,17.0,135.0,103.55,81.15
2016,8,26,7,45,6.5,142.0,2.0,18.0,145.0,112.2,87.9
2016,8,26,8,0,4.0,153.0,2.0,19.0,155.0,120.53,94.11
2016,8,26,8,15,11.0,177.5,2.0,19.5,184.0,143.83,112.45
2016,8,26,8,30,18.0,202.0,2.0,20.0,213.0,168.1,131.32
2016,8,26,8,45,20.0,220.0,2.0,20.5,233.0,185.07,144.16
2016,8,26,9,0,22.0,238.0,2.0,21.0,253.0,202.29,157.06
2016,8,26,9,15,30.0,265.0,2.0,21.5,286.5,241.9,187.27
2016,8,26,9,30,38.0,292.0,2.0,22.0,320.0,273.42,210.74
2016,8,26,9,45,74.0,331.0,2.05,23.0,388.0,337.37,258.55
2016,8,26,10,0,110.0,370.0,2.1,24.0,456.0,404.35,307.29
2016,8,26,10,15,311.0,339.0,2.15,24.5,593.5,573.39,432.61
2016,8,26,10,30,512.0,308.0,2.2,25.0,731.0,739.4,549.62
2016,8,26,10,45,658.0,241.0,2.25,25.5,798.5,823.64,607.44
2016,8,26,11,0,804.0,174.0,2.3,26.0,866.0,896.57,656.09
2016,8,26,11,15,808.0,175.5,2.4,26.0,880.0,915.32,668.11
2016,8,26,11,30,812.0,177.0,2.5,26.0,894.0,930.75,678.54
2016,8,26,11,45,813.5,177.5,2.6,26.5,900.0,939.57,683.44
2016,8,26,12,0,815.0,178.0,2.7,27.0,906.0,944.88,686.18
2016,8,26,12,15,814.0,177.5,2.8,27.0,904.0,943.44,686.01
2016,8,26,12,30,813.0,177.0,2.9,27.0,902.0,938.46,683.67
2016,8,26,12,45,807.0,178.0,3.0,27.5,890.5,926.8,675.71
2016,8,26,13,0,801.0,179.0,3.1,28.0,879.0,911.78,665.64
2016,8,26,13,15,795.5,177.5,3.2,28.0,861.0,891.69,653.59
2016,8,26,13,30,790.0,176.0,3.3,28.0,843.0,868.48,639.45
2016,8,26,13,45,782.0,173.5,3.4,28.0,817.0,839.28,621.22
2016,8,26,14,0,774.0,171.0,3.5,28.0,791.0,807.37,600.57
2016,8,26,14,15,763.0,168.0,3.55,27.5,759.0,775.67,580.24
2016,8,26,14,30,752.0,165.0,3.6,27.0,727.0,735.74,553.89
2016,8,26,14,45,739.0,160.5,3.65,27.0,688.5,691.12,522.6
2016,8,26,15,0,726.0,156.0,3.7,27.0,650.0,645.04,489.6
2016,8,26,15,15,707.5,151.5,3.7,26.5,606.5,594.37,453.25
2016,8,26,15,30,689.0,147.0,3.7,26.0,563.0,543.27,415.56
2016,8,26,15,45,666.5,140.0,3.7,25.5,516.0,487.75,373.48
2016,8,26,16,0,644.0,133.0,3.7,25.0,469.0,432.85,330.6
2016,8,26,16,15,612.0,126.0,3.65,24.5,418.5,375.01,284.24
2016,8,26,16,30,580.0,119.0,3.6,24.0,368.0,319.47,238.57
2016,8,26,16,45,539.0,109.5,3.55,23.5,316.5,261.85,190.72
2016,8,26,17,0,498.0,100.0,3.5,23.0,265.0,204.35,142.81
2016,8,26,17,15,441.5,88.0,3.35,22.0,215.0,150.95,99.9
2016,8,26,17,30,385.0,76.0,3.2,21.0,165.0,104.1,64.7
2016,8,26,17,45,308.5,60.0,3.1,20.5,119.5,60.14,36.45
2016,8,26,18,0,232.0,44.0,3.0,20.0,74.0,33.05,22.29
2016,8,26,18,15,137.5,26.0,2.9,19.0,41.5,19.65,7.88
2016,8,26,18,30,43.0,8.0,2.8,18.0,9.0,6.29,0.0
2016,8,26,18,45,21.5,4.0,2.75,17.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.5,13.0,1.85,13.5,19.0,10.23,0.0
2016,8,27,6,0,145.0,26.0,1.9,14.0,38.0,19.68,8.56
2016,8,27,6,15,236.0,43.5,1.85,14.0,79.0,32.73,22.71
2016,8,27,6,30,327.0,61.0,1.8,14.0,120.0,64.04,39.54
2016,8,27,6,45,163.5,63.5,1.75,14.5,93.0,69.99,46.98
2016,8,27,7,0,0.0,66.0,1.7,15.0,66.0,50.49,37.57
2016,8,27,7,15,0.0,81.5,1.65,15.5,81.5,62.48,47.66
2016,8,27,7,30,0.0,97.0,1.6,16.0,97.0,74.6,57.62
2016,8,27,7,45,0.0,114.5,1.6,16.5,114.5,88.39,68.8
2016,8,27,8,0,0.0,132.0,1.6,17.0,132.0,102.31,79.91
2016,8,27,8,15,7.5,163.5,1.6,17.5,168.0,131.1,102.96
2016,8,27,8,30,15.0,195.0,1.6,18.0,204.0,161.06,126.61
2016,8,27,8,45,20.0,218.0,1.6,19.0,230.5,183.68,143.79
2016,8,27,9,0,25.0,241.0,1.6,20.0,257.0,206.93,161.18
2016,8,27,9,15,30.0,264.0,1.65,20.5,284.5,241.56,187.49
2016,8,27,9,30,35.0,287.0,1.7,21.0,312.0,267.46,206.68
2016,8,27,9,45,156.5,323.0,1.8,22.0,443.5,406.35,312.61
2016,8,27,10,0,278.0,359.0,1.9,23.0,575.0,555.88,421.02
2016,8,27,10,15,535.5,262.5,1.95,23.5,697.0,703.01,527.96
2016,8,27,10,30,793.0,166.0,2.0,24.0,819.0,845.68,627.28
2016,8,27,10,45,799.5,167.5,2.15,24.5,840.0,872.8,643.35
2016,8,27,11,0,806.0,169.0,2.3,25.0,861.0,896.91,658.52
2016,8,27,11,15,810.0,170.0,2.4,25.0,875.0,915.19,670.74
2016,8,27,11,30,814.0,171.0,2.5,25.0,889.0,930.14,680.91
2016,8,27,11,45,815.0,172.0,2.65,25.5,894.5,938.91,686.23
2016,8,27,12,0,816.0,173.0,2.8,26.0,900.0,944.17,689.35
2016,8,27,12,15,815.5,173.0,2.9,26.0,898.0,943.57,689.71
2016,8,27,12,30,815.0,173.0,3.0,26.0,896.0,939.43,687.87
2016,8,27,12,45,820.5,167.0,3.1,26.5,888.0,931.67,682.41
2016,8,27,13,0,826.0,161.0,3.2,27.0,880.0,920.23,674.63
2016,8,27,13,15,821.0,159.5,3.2,27.0,862.0,900.12,661.85
2016,8,27,13,30,816.0,158.0,3.2,27.0,844.0,876.77,647.02
2016,8,27,13,45,809.0,156.0,3.25,27.0,819.0,848.19,628.96
2016,8,27,14,0,802.0,154.0,3.3,27.0,794.0,816.77,608.9
2016,8,27,14,15,791.5,151.5,3.3,26.5,761.5,779.49,584.95
2016,8,27,14,30,781.0,149.0,3.3,26.0,729.0,739.97,558.69
2016,8,27,14,45,768.5,145.5,3.35,26.0,691.0,696.12,527.93
2016,8,27,15,0,756.0,142.0,3.4,26.0,653.0,653.37,497.21
2016,8,27,15,15,738.0,137.5,3.35,25.5,609.5,601.71,459.98
2016,8,27,15,30,720.0,133.0,3.3,25.0,566.0,549.52,421.34
2016,8,27,15,45,697.5,127.5,3.3,25.0,518.5,493.84,378.32
2016,8,27,16,0,675.0,122.0,3.3,25.0,471.0,438.7,334.55
2016,8,27,16,15,644.0,115.5,3.25,24.0,420.0,380.05,288.1
2016,8,27,16,30,613.0,109.0,3.2,23.0,369.0,323.53,241.91
2016,8,27,16,45,573.0,100.0,3.15,22.5,317.5,264.7,192.71
2016,8,27,17,0,533.0,91.0,3.1,22.0,266.0,209.78,146.43
2016,8,27,17,15,475.5,80.5,3.0,21.0,215.5,154.86,102.0
2016,8,27,17,30,418.0,70.0,2.9,20.0,165.0,103.6,63.08
2016,8,27,17,45,338.5,55.5,2.8,19.5,119.5,58.59,34.41
2016,8,27,18,0,259.0,41.0,2.7,19.0,74.0,31.06,20.6
2016,8,27,18,15,152.5,24.0,2.65,18.0,41.0,18.23,5.89
2016,8,27,18,30,46.0,7.0,2.6,17.0,8.0,5.51,0.0
2016,8,27,18,45,23.0,3.5,2.6,16.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,12.5,1.25,12.5,18.5,9.83,0.0
2016,8,28,6,0,162.0,25.0,1.3,13.0,37.0,19.0,7.63
2016,8,28,6,15,258.0,41.0,1.25,13.5,78.5,31.07,21.29
2016,8,28,6,30,354.0,57.0,1.2,14.0,120.0,63.94,38.21
2016,8,28,6,45,428.0,68.5,1.15,14.5,170.0,107.63,67.12
2016,8,28,7,0,502.0,80.0,1.1,15.0,220.0,163.72,110.61
2016,8,28,7,15,266.0,110.5,1.0,16.0,186.5,157.98,117.04
2016,8,28,7,30,30.0,141.0,0.9,17.0,153.0,121.31,95.06
2016,8,28,7,45,55.0,169.0,0.8,18.0,194.0,155.89,122.4
2016,8,28,8,0,80.0,197.0,0.7,19.0,235.0,193.73,151.72
2016,8,28,8,15,149.0,220.5,0.7,19.5,301.0,259.38,202.49
2016,8,28,8,30,218.0,244.0,0.7,20.0,367.0,325.59,252.72
2016,8,28,8,45,329.5,241.0,0.7,21.0,444.0,409.97,315.19
2016,8,28,9,0,441.0,238.0,0.7,22.0,521.0,506.66,384.44
2016,8,28,9,15,627.0,184.0,0.85,22.5,614.0,611.97,460.84
2016,8,28,9,30,813.0,130.0,1.0,23.0,707.0,718.97,536.77
2016,8,28,9,45,831.5,128.5,1.2,24.0,744.5,763.98,566.56
2016,8,28,10,0,850.0,127.0,1.4,25.0,782.0,807.31,594.65
2016,8,28,10,15,858.0,129.0,1.55,25.5,811.0,843.56,617.67
2016,8,28,10,30,866.0,131.0,1.7,26.0,840.0,865.81,631.44
2016,8,28,10,45,871.0,132.5,1.9,26.5,862.0,892.39,648.68
2016,8,28,11,0,876.0,134.0,2.1,27.0,884.0,915.75,663.7
2016,8,28,11,15,879.0,135.0,2.2,27.0,897.5,933.51,675.46
2016,8,28,11,30,882.0,136.0,2.3,27.0,911.0,947.79,685.12
2016,8,28,11,45,882.5,137.0,2.45,27.5,916.5,956.21,690.22
2016,8,28,12,0,883.0,138.0,2.6,28.0,922.0,961.01,693.1
2016,8,28,12,15,882.5,138.0,2.7,28.0,920.0,960.33,693.49
2016,8,28,12,30,882.0,138.0,2.8,28.0,918.0,956.02,691.67
2016,8,28,12,45,896.0,127.5,2.9,28.5,912.5,951.73,688.6
2016,8,28,13,0,910.0,117.0,3.0,29.0,907.0,943.26,682.9
2016,8,28,13,15,906.0,116.0,3.1,29.0,888.5,923.68,671.39
2016,8,28,13,30,902.0,115.0,3.2,29.0,870.0,900.62,657.65
2016,8,28,13,45,894.5,114.5,3.3,29.0,844.0,871.74,639.98
2016,8,28,14,0,887.0,114.0,3.4,29.0,818.0,839.82,620.16
2016,8,28,14,15,878.5,112.0,3.45,28.5,785.5,802.84,597.68
2016,8,28,14,30,870.0,110.0,3.5,28.0,753.0,763.25,573.1
2016,8,28,14,45,858.5,107.5,3.55,28.0,714.0,718.69,542.05
2016,8,28,15,0,847.0,105.0,3.6,28.0,675.0,677.76,512.66
2016,8,28,15,15,831.0,102.0,3.55,27.5,630.5,625.42,475.12
2016,8,28,15,30,815.0,99.0,3.5,27.0,586.0,572.09,435.78
2016,8,28,15,45,790.0,97.0,3.5,26.5,536.5,514.37,392.02
2016,8,28,16,0,765.0,95.0,3.5,26.0,487.0,457.15,347.22
2016,8,28,16,15,736.5,90.5,3.4,25.5,435.0,396.26,298.11
2016,8,28,16,30,708.0,86.0,3.3,25.0,383.0,337.5,249.29
2016,8,28,16,45,663.0,81.0,3.25,24.5,329.5,275.42,197.32
2016,8,28,17,0,618.0,76.0,3.2,24.0,276.0,217.61,148.54
2016,8,28,17,15,560.0,68.0,3.05,23.0,223.5,159.59,101.45
2016,8,28,17,30,502.0,60.0,2.9,22.0,171.0,108.2,62.78
2016,8,28,17,45,414.5,48.5,2.75,21.0,123.5,59.48,32.83
2016,8,28,18,0,327.0,37.0,2.6,20.0,76.0,30.36,19.79
2016,8,28,18,15,163.5,18.5,2.5,19.5,38.0,14.94,2.52
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,101.0,12.5,1.75,12.5,19.5,9.83,0.0
2016,8,29,6,0,202.0,25.0,1.9,13.0,39.0,19.12,7.08
2016,8,29,6,15,309.0,38.5,1.9,13.5,82.0,31.42,21.51
2016,8,29,6,30,416.0,52.0,1.9,14.0,125.0,67.62,38.92
2016,8,29,6,45,492.0,60.5,1.95,14.5,175.5,113.53,69.21
2016,8,29,7,0,568.0,69.0,2.0,15.0,226.0,168.61,112.22
2016,8,29,7,15,294.0,102.0,2.0,15.5,184.5,163.81,121.59
2016,8,29,7,30,20.0,135.0,2.0,16.0,143.0,110.5,86.99
2016,8,29,7,45,10.0,134.0,2.0,17.0,138.0,107.54,84.38
2016,8,29,8,0,0.0,133.0,2.0,18.0,133.0,103.26,80.4
2016,8,29,8,15,390.0,117.0,2.0,18.5,334.5,301.31,238.44
2016,8,29,8,30,780.0,101.0,2.0,19.0,536.0,521.03,406.84
2016,8,29,8,45,795.5,105.5,2.05,20.0,581.5,575.2,446.34
2016,8,29,9,0,811.0,110.0,2.1,21.0,627.0,628.67,484.96
2016,8,29,9,15,825.0,112.5,2.1,21.5,668.5,678.2,520.21
2016,8,29,9,30,839.0,115.0,2.1,22.0,710.0,726.29,553.42
2016,8,29,9,45,862.5,110.5,2.15,23.0,748.5,765.21,578.8
2016,8,29,10,0,886.0,106.0,2.2,24.0,787.0,809.8,606.06
2016,8,29,10,15,893.0,107.5,2.2,24.5,816.0,844.95,627.26
2016,8,29,10,30,900.0,109.0,2.2,25.0,845.0,877.18,646.35
2016,8,29,10,45,886.0,121.0,2.25,26.0,861.0,898.01,656.97
2016,8,29,11,0,872.0,133.0,2.3,27.0,877.0,914.48,664.79
2016,8,29,11,15,875.5,133.5,2.35,27.5,890.5,932.13,674.76
2016,8,29,11,30,879.0,134.0,2.4,28.0,904.0,946.33,682.52
2016,8,29,11,45,864.0,144.0,2.45,28.5,905.0,948.47,682.63
2016,8,29,12,0,849.0,154.0,2.5,29.0,906.0,962.67,690.69
2016,8,29,12,15,848.5,153.5,2.6,29.0,903.5,961.43,690.67
2016,8,29,12,30,848.0,153.0,2.7,29.0,901.0,956.53,688.52
2016,8,29,12,45,844.5,153.0,2.8,29.5,890.5,945.72,681.3
2016,8,29,13,0,841.0,153.0,2.9,30.0,880.0,931.38,671.89
2016,8,29,13,15,836.0,151.5,2.9,30.0,862.0,910.83,659.13
2016,8,29,13,30,831.0,150.0,2.9,30.0,844.0,886.99,644.3
2016,8,29,13,45,681.0,216.0,2.95,30.0,773.0,808.42,591.5
2016,8,29,14,0,531.0,282.0,3.0,30.0,702.0,719.45,529.23
2016,8,29,14,15,649.0,219.0,3.05,29.5,711.0,740.13,547.98
2016,8,29,14,30,767.0,156.0,3.1,29.0,720.0,744.2,554.41
2016,8,29,14,45,751.0,153.0,3.2,29.0,681.0,698.03,522.48
2016,8,29,15,0,735.0,150.0,3.3,29.0,642.0,650.6,489.2
2016,8,29,15,15,716.0,145.5,3.35,28.5,598.0,598.91,452.79
2016,8,29,15,30,697.0,141.0,3.4,28.0,554.0,546.84,414.99
2016,8,29,15,45,680.5,132.5,3.45,27.5,507.5,492.35,374.25
2016,8,29,16,0,664.0,124.0,3.5,27.0,461.0,437.89,332.13
2016,8,29,16,15,631.5,117.0,3.55,26.0,410.5,378.5,285.57
2016,8,29,16,30,599.0,110.0,3.6,25.0,360.0,321.45,239.39
2016,8,29,16,45,567.0,99.0,3.65,24.5,309.5,263.84,191.25
2016,8,29,17,0,535.0,88.0,3.7,24.0,259.0,209.26,145.15
2016,8,29,17,15,475.0,77.5,3.65,23.0,208.5,153.58,100.29
2016,8,29,17,30,415.0,67.0,3.6,22.0,158.0,101.97,61.23
2016,8,29,17,45,338.5,52.5,3.55,21.0,113.0,57.12,32.63
2016,8,29,18,0,262.0,38.0,3.5,20.0,68.0,28.9,18.42
2016,8,29,18,15,131.0,19.0,3.45,19.5,34.0,14.5,0.58
2016,8,29,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
