Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.5,11.5,2.25,13.5,20.0,9.05,0.0
2016,8,30,6,0,251.0,23.0,2.4,14.0,40.0,18.95,6.18
2016,8,30,6,15,365.0,34.0,2.45,14.5,84.0,28.0,18.41
2016,8,30,6,30,479.0,45.0,2.5,15.0,128.0,67.37,36.02
2016,8,30,6,45,563.5,50.0,2.65,16.0,180.5,115.48,67.22
2016,8,30,7,0,648.0,55.0,2.8,17.0,233.0,175.35,113.85
2016,8,30,7,15,692.5,60.0,2.8,17.5,287.0,233.04,163.56
2016,8,30,7,30,737.0,65.0,2.8,18.0,341.0,295.16,217.68
2016,8,30,7,45,770.5,68.0,2.85,19.0,394.0,355.41,269.59
2016,8,30,8,0,804.0,71.0,2.9,20.0,447.0,418.04,321.9
2016,8,30,8,15,826.0,74.0,2.95,20.5,497.5,477.2,370.58
2016,8,30,8,30,848.0,77.0,3.0,21.0,548.0,534.32,416.17
2016,8,30,8,45,676.0,144.5,3.05,22.0,540.0,546.71,424.64
2016,8,30,9,0,504.0,212.0,3.1,23.0,532.0,528.1,408.66
2016,8,30,9,15,704.0,149.0,3.15,23.5,628.0,637.34,491.04
2016,8,30,9,30,904.0,86.0,3.2,24.0,724.0,741.02,567.22
2016,8,30,9,45,910.0,89.0,3.25,25.0,758.5,783.41,593.29
2016,8,30,10,0,916.0,92.0,3.3,26.0,793.0,823.07,617.23
2016,8,30,10,15,922.5,93.0,3.35,26.5,822.0,858.24,639.02
2016,8,30,10,30,929.0,94.0,3.4,27.0,851.0,890.36,658.59
2016,8,30,10,45,923.5,100.5,3.45,28.0,869.5,914.21,671.22
2016,8,30,11,0,918.0,107.0,3.5,29.0,888.0,934.13,681.22
2016,8,30,11,15,921.0,107.5,3.55,29.0,901.5,952.02,692.66
2016,8,30,11,30,924.0,108.0,3.6,29.0,915.0,966.26,701.8
2016,8,30,11,45,915.0,114.0,3.65,29.5,917.5,970.94,703.42
2016,8,30,12,0,906.0,120.0,3.7,30.0,920.0,971.67,702.65
2016,8,30,12,15,905.0,120.0,3.8,30.0,917.5,970.37,702.43
2016,8,30,12,30,904.0,120.0,3.9,30.0,915.0,965.33,699.88
2016,8,30,12,45,912.0,113.5,4.0,30.0,907.0,958.64,696.38
2016,8,30,13,0,920.0,107.0,4.1,30.0,899.0,947.98,690.35
2016,8,30,13,15,915.0,106.0,4.15,29.5,880.0,927.11,678.75
2016,8,30,13,30,910.0,105.0,4.2,29.0,861.0,902.77,664.85
2016,8,30,13,45,891.0,110.0,4.3,29.0,831.5,869.1,643.5
2016,8,30,14,0,872.0,115.0,4.4,29.0,802.0,832.93,620.32
2016,8,30,14,15,862.5,113.0,4.4,28.5,768.5,795.41,596.84
2016,8,30,14,30,853.0,111.0,4.4,28.0,735.0,755.41,571.33
2016,8,30,14,45,840.0,109.0,4.45,28.0,696.0,717.36,544.31
2016,8,30,15,0,827.0,107.0,4.5,28.0,657.0,669.97,510.07
2016,8,30,15,15,809.5,104.0,4.5,27.5,612.0,617.33,472.12
2016,8,30,15,30,792.0,101.0,4.5,27.0,567.0,563.91,432.46
2016,8,30,15,45,780.5,93.5,4.55,27.0,520.5,508.85,389.68
2016,8,30,16,0,769.0,86.0,4.6,27.0,474.0,453.04,344.97
2016,8,30,16,15,740.0,82.0,4.5,26.0,422.5,392.86,296.64
2016,8,30,16,30,711.0,78.0,4.4,25.0,371.0,334.39,248.13
2016,8,30,16,45,684.5,70.0,4.35,24.5,320.5,273.63,196.22
2016,8,30,17,0,658.0,62.0,4.3,24.0,270.0,216.2,146.51
2016,8,30,17,15,600.5,56.0,4.1,23.0,218.0,157.62,98.33
2016,8,30,17,30,543.0,50.0,3.9,22.0,166.0,105.51,58.75
2016,8,30,17,45,461.5,40.0,3.7,21.5,119.0,55.63,28.01
2016,8,30,18,0,380.0,30.0,3.5,21.0,72.0,24.9,14.86
2016,8,30,18,15,190.0,15.0,3.35,20.5,36.0,12.18,0.0
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,10.0,2.5,13.5,20.5,7.87,0.0
2016,8,31,6,0,309.0,20.0,2.7,14.0,41.0,16.6,3.92
2016,8,31,6,15,425.5,29.0,2.7,14.5,85.5,24.23,15.11
2016,8,31,6,30,542.0,38.0,2.7,15.0,130.0,69.48,35.15
2016,8,31,6,45,613.0,43.5,2.7,16.0,182.5,120.17,68.85
2016,8,31,7,0,684.0,49.0,2.7,17.0,235.0,179.22,115.68
2016,8,31,7,15,727.0,53.0,2.7,17.5,289.0,237.84,166.58
2016,8,31,7,30,770.0,57.0,2.7,18.0,343.0,300.65,221.6
2016,8,31,7,45,801.0,59.5,2.7,18.5,396.5,361.06,274.34
2016,8,31,8,0,832.0,62.0,2.7,19.0,450.0,423.23,327.05
2016,8,31,8,15,853.0,64.5,2.65,19.5,500.5,482.23,375.61
2016,8,31,8,30,874.0,67.0,2.6,20.0,551.0,541.46,422.52
2016,8,31,8,45,890.5,69.0,2.55,21.0,598.0,597.47,464.43
2016,8,31,9,0,907.0,71.0,2.5,22.0,645.0,652.61,504.0
2016,8,31,9,15,918.5,73.0,2.55,22.5,687.0,703.2,540.33
2016,8,31,9,30,930.0,75.0,2.6,23.0,729.0,751.9,573.93
2016,8,31,9,45,933.0,79.5,2.7,23.5,764.0,794.57,601.56
2016,8,31,10,0,936.0,84.0,2.8,24.0,799.0,834.21,626.85
2016,8,31,10,15,943.0,85.0,2.9,24.5,828.0,870.4,649.58
2016,8,31,10,30,950.0,86.0,3.0,25.0,857.0,903.48,670.09
2016,8,31,10,45,952.5,88.0,3.15,25.5,878.5,930.35,686.72
2016,8,31,11,0,955.0,90.0,3.3,26.0,900.0,953.59,700.97
2016,8,31,11,15,958.0,90.5,3.45,26.0,914.0,972.03,713.49
2016,8,31,11,30,961.0,91.0,3.6,26.0,928.0,986.66,723.64
2016,8,31,11,45,960.5,92.5,3.75,26.0,933.5,995.16,729.87
2016,8,31,12,0,960.0,94.0,3.9,26.0,939.0,999.69,733.65
2016,8,31,12,15,959.5,94.0,4.0,26.0,936.5,998.74,733.63
2016,8,31,12,30,959.0,94.0,4.1,26.0,934.0,993.83,731.14
2016,8,31,12,45,951.5,96.5,4.25,26.5,922.0,981.02,722.38
2016,8,31,13,0,944.0,99.0,4.4,27.0,910.0,964.48,711.24
2016,8,31,13,15,940.0,98.5,4.45,26.5,891.0,944.46,700.12
2016,8,31,13,30,936.0,98.0,4.5,26.0,872.0,920.85,686.55
2016,8,31,13,45,930.0,96.5,4.6,26.0,846.0,891.07,667.78
2016,8,31,14,0,924.0,95.0,4.7,26.0,820.0,858.06,646.79
2016,8,31,14,15,915.5,93.5,4.75,25.5,786.5,820.02,623.05
2016,8,31,14,30,907.0,92.0,4.8,25.0,753.0,779.27,597.07
2016,8,31,14,45,897.5,89.5,4.85,25.0,713.5,734.33,565.92
2016,8,31,15,0,888.0,87.0,4.9,25.0,674.0,687.2,531.41
2016,8,31,15,15,872.5,84.5,4.9,24.5,629.0,634.41,492.63
2016,8,31,15,30,857.0,82.0,4.9,24.0,584.0,580.5,451.82
2016,8,31,15,45,831.0,81.0,4.9,24.0,533.0,524.26,407.04
2016,8,31,16,0,805.0,80.0,4.9,24.0,482.0,465.31,359.01
2016,8,31,16,15,776.5,76.0,4.8,23.0,429.5,403.32,308.47
2016,8,31,16,30,748.0,72.0,4.7,22.0,377.0,342.93,257.56
2016,8,31,16,45,701.5,68.5,4.65,21.5,322.5,279.57,203.14
2016,8,31,17,0,655.0,65.0,4.6,21.0,268.0,219.04,150.85
2016,8,31,17,15,594.0,58.0,4.35,20.0,215.5,158.96,100.92
2016,8,31,17,30,533.0,51.0,4.1,19.0,163.0,105.85,60.09
2016,8,31,17,45,437.0,41.5,3.95,18.5,115.5,56.18,29.26
2016,8,31,18,0,341.0,32.0,3.8,18.0,68.0,26.45,16.16
2016,8,31,18,15,170.5,16.0,3.6,17.5,34.0,13.0,0.0
2016,8,31,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,11.5,2.3,13.5,18.0,9.05,0.0
2016,9,1,6,0,211.0,23.0,2.5,14.0,36.0,18.91,4.17
2016,9,1,6,15,329.5,35.5,2.5,14.5,79.5,29.15,19.24
2016,9,1,6,30,448.0,48.0,2.5,15.0,123.0,71.68,39.5
2016,9,1,6,45,545.5,53.0,2.5,15.5,177.0,120.24,71.86
2016,9,1,7,0,643.0,58.0,2.5,16.0,231.0,180.44,119.01
2016,9,1,7,15,417.0,102.0,2.45,16.5,224.0,199.53,146.81
2016,9,1,7,30,191.0,146.0,2.4,17.0,217.0,182.62,141.85
2016,9,1,7,45,208.5,168.5,2.4,18.0,256.5,221.04,173.49
2016,9,1,8,0,226.0,191.0,2.4,19.0,296.0,268.98,211.89
2016,9,1,8,15,169.5,216.5,2.35,19.5,300.5,270.25,213.19
2016,9,1,8,30,113.0,242.0,2.3,20.0,305.0,272.97,214.8
2016,9,1,8,45,262.5,243.0,2.25,21.0,404.5,379.89,297.55
2016,9,1,9,0,412.0,244.0,2.2,22.0,504.0,502.69,389.18
2016,9,1,9,15,662.0,167.0,2.2,22.5,617.0,631.79,485.18
2016,9,1,9,30,912.0,90.0,2.2,23.0,730.0,757.52,576.08
2016,9,1,9,45,903.0,101.0,2.2,23.5,761.0,796.67,599.69
2016,9,1,10,0,894.0,112.0,2.2,24.0,792.0,831.84,621.01
2016,9,1,10,15,901.5,113.5,2.3,24.5,821.5,867.62,643.37
2016,9,1,10,30,909.0,115.0,2.4,25.0,851.0,900.46,663.61
2016,9,1,10,45,891.0,129.0,2.5,25.5,866.0,919.55,674.72
2016,9,1,11,0,873.0,143.0,2.6,26.0,881.0,947.79,691.96
2016,9,1,11,15,876.5,144.0,2.75,26.0,894.5,951.98,695.22
2016,9,1,11,30,880.0,145.0,2.9,26.0,908.0,966.49,705.53
2016,9,1,11,45,858.0,158.5,3.05,26.5,907.0,981.13,714.52
2016,9,1,12,0,836.0,172.0,3.2,27.0,906.0,976.56,711.04
2016,9,1,12,15,835.0,172.0,3.35,27.0,903.0,975.1,711.23
2016,9,1,12,30,834.0,172.0,3.5,27.0,900.0,970.0,709.07
2016,9,1,12,45,864.0,153.0,3.7,27.0,898.5,971.78,711.88
2016,9,1,13,0,894.0,134.0,3.9,27.0,897.0,955.16,702.47
2016,9,1,13,15,889.0,132.5,4.0,26.5,878.0,934.06,690.98
2016,9,1,13,30,884.0,131.0,4.1,26.0,859.0,909.58,677.15
2016,9,1,13,45,848.0,144.0,4.25,26.0,825.0,881.08,659.41
2016,9,1,14,0,812.0,157.0,4.4,26.0,791.0,838.44,631.76
2016,9,1,14,15,801.0,154.5,4.4,25.5,757.0,799.8,606.91
2016,9,1,14,30,790.0,152.0,4.4,25.0,723.0,758.92,579.36
2016,9,1,14,45,768.0,151.0,4.45,25.0,682.0,713.61,546.9
2016,9,1,15,0,746.0,150.0,4.5,25.0,641.0,663.0,510.17
2016,9,1,15,15,726.0,145.5,4.4,24.5,596.0,609.82,471.22
2016,9,1,15,30,706.0,141.0,4.3,24.0,551.0,556.31,431.12
2016,9,1,15,45,689.0,132.0,4.25,23.5,503.5,500.29,388.12
2016,9,1,16,0,672.0,123.0,4.2,23.0,456.0,444.36,343.83
2016,9,1,16,15,637.5,116.0,4.15,22.5,404.0,383.32,294.36
2016,9,1,16,30,603.0,109.0,4.1,22.0,352.0,324.87,245.69
2016,9,1,16,45,567.5,98.0,4.05,21.5,301.0,265.65,195.53
2016,9,1,17,0,532.0,87.0,4.0,21.0,250.0,209.9,147.82
2016,9,1,17,15,467.5,76.0,3.9,20.0,198.5,152.86,101.25
2016,9,1,17,30,403.0,65.0,3.8,19.0,147.0,100.57,61.07
2016,9,1,17,45,316.0,49.5,3.75,18.0,102.0,54.87,31.24
2016,9,1,18,0,229.0,34.0,3.7,17.0,57.0,25.83,15.46
2016,9,1,18,15,114.5,17.0,3.55,16.5,28.5,12.95,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,11.0,2.05,13.5,16.0,8.65,0.0
2016,9,2,6,0,162.0,22.0,2.3,14.0,32.0,16.77,1.88
2016,9,2,6,15,277.0,36.0,2.4,14.5,73.5,30.33,20.17
2016,9,2,6,30,392.0,50.0,2.5,15.0,115.0,71.25,40.58
2016,9,2,6,45,207.0,73.0,2.65,15.5,108.5,88.17,59.83
2016,9,2,7,0,22.0,96.0,2.8,16.0,102.0,79.88,61.27
2016,9,2,7,15,29.0,117.0,2.75,16.5,127.0,100.75,78.62
2016,9,2,7,30,36.0,138.0,2.7,17.0,152.0,122.7,96.66
2016,9,2,7,45,59.5,165.0,2.7,18.0,191.0,156.96,124.08
2016,9,2,8,0,83.0,192.0,2.7,19.0,230.0,194.26,153.63
2016,9,2,8,15,80.5,213.5,2.65,19.5,254.0,216.87,171.38
2016,9,2,8,30,78.0,235.0,2.6,20.0,278.0,239.26,188.57
2016,9,2,8,45,265.0,232.0,2.6,21.0,396.0,373.08,293.3
2016,9,2,9,0,452.0,229.0,2.6,22.0,514.0,517.43,401.98
2016,9,2,9,15,656.0,166.0,2.65,22.5,609.0,629.72,485.71
2016,9,2,9,30,860.0,103.0,2.7,23.0,704.0,735.99,563.61
2016,9,2,9,45,882.5,98.5,2.75,23.5,742.0,781.96,593.42
2016,9,2,10,0,905.0,94.0,2.8,24.0,780.0,826.36,621.77
2016,9,2,10,15,912.0,95.0,2.9,24.5,808.5,861.54,643.85
2016,9,2,10,30,919.0,96.0,3.0,25.0,837.0,893.71,663.82
2016,9,2,10,45,907.5,105.5,3.1,25.5,853.5,914.83,676.32
2016,9,2,11,0,896.0,115.0,3.2,26.0,870.0,931.7,686.11
2016,9,2,11,15,899.0,116.0,3.35,26.0,883.5,949.57,698.36
2016,9,2,11,30,902.0,117.0,3.5,26.0,897.0,963.86,708.31
2016,9,2,11,45,890.5,124.5,3.7,26.5,898.5,967.11,710.01
2016,9,2,12,0,879.0,132.0,3.9,27.0,900.0,966.45,709.26
2016,9,2,12,15,878.0,132.0,4.0,27.0,897.0,964.91,708.85
2016,9,2,12,30,877.0,132.0,4.1,27.0,894.0,959.73,706.14
2016,9,2,12,45,872.0,132.5,4.2,27.0,882.5,947.7,698.97
2016,9,2,13,0,867.0,133.0,4.3,27.0,871.0,932.19,689.58
2016,9,2,13,15,862.0,132.0,4.3,27.0,852.5,911.91,676.54
2016,9,2,13,30,857.0,131.0,4.3,27.0,834.0,888.35,661.34
2016,9,2,13,45,840.5,134.0,4.3,27.0,805.5,867.18,647.82
2016,9,2,14,0,824.0,137.0,4.3,27.0,777.0,831.4,624.23
2016,9,2,14,15,813.5,134.5,4.25,26.5,743.5,792.79,599.61
2016,9,2,14,30,803.0,132.0,4.2,26.0,710.0,751.89,572.34
2016,9,2,14,45,791.0,128.0,4.2,26.0,671.5,706.44,539.99
2016,9,2,15,0,779.0,124.0,4.2,26.0,633.0,659.32,505.77
2016,9,2,15,15,665.0,147.5,4.2,25.5,561.0,575.2,443.56
2016,9,2,15,30,551.0,171.0,4.2,25.0,489.0,489.3,379.02
2016,9,2,15,45,586.0,144.0,4.2,24.5,455.5,458.38,355.43
2016,9,2,16,0,621.0,117.0,4.2,24.0,422.0,416.12,321.72
2016,9,2,16,15,627.5,105.5,4.15,23.5,384.0,370.83,284.08
2016,9,2,16,30,634.0,94.0,4.1,23.0,346.0,323.65,243.5
2016,9,2,16,45,592.5,85.5,4.1,22.5,294.5,263.07,192.24
2016,9,2,17,0,551.0,77.0,4.1,22.0,243.0,206.6,144.02
2016,9,2,17,15,485.5,68.0,3.95,21.0,192.5,149.92,97.7
2016,9,2,17,30,420.0,59.0,3.8,20.0,142.0,100.97,60.35
2016,9,2,17,45,327.0,45.5,3.7,19.0,98.0,52.75,28.89
2016,9,2,18,0,234.0,32.0,3.6,18.0,54.0,24.39,13.88
2016,9,2,18,15,117.0,16.0,3.45,17.5,27.0,12.59,0.0
2016,9,2,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.0,3.4,13.0,9.0,7.08,0.0
2016,9,3,6,0,0.0,18.0,3.5,13.0,18.0,13.67,0.0
2016,9,3,6,15,27.5,38.5,3.6,13.0,43.0,28.78,18.87
2016,9,3,6,30,55.0,59.0,3.7,13.0,68.0,49.98,34.66
2016,9,3,6,45,75.0,81.5,3.8,13.5,98.5,75.61,55.53
2016,9,3,7,0,95.0,104.0,3.9,14.0,129.0,104.16,79.31
2016,9,3,7,15,111.5,125.5,3.9,14.5,161.5,133.73,104.26
2016,9,3,7,30,128.0,147.0,3.9,15.0,194.0,165.44,130.94
2016,9,3,7,45,128.5,173.0,3.9,15.5,226.0,196.93,157.41
2016,9,3,8,0,129.0,199.0,3.9,16.0,258.0,228.63,183.45
2016,9,3,8,15,445.5,151.5,3.85,16.5,389.5,369.62,296.33
2016,9,3,8,30,762.0,104.0,3.8,17.0,521.0,529.81,422.49
2016,9,3,8,45,445.0,195.0,3.8,17.5,443.5,460.48,367.15
2016,9,3,9,0,128.0,286.0,3.8,18.0,366.0,338.78,268.55
2016,9,3,9,15,257.5,286.5,3.8,18.5,461.5,448.74,355.17
2016,9,3,9,30,387.0,287.0,3.8,19.0,557.0,556.55,437.39
2016,9,3,9,45,630.5,198.5,3.85,20.0,664.0,700.73,545.81
2016,9,3,10,0,874.0,110.0,3.9,21.0,771.0,820.56,631.46
2016,9,3,10,15,882.0,111.5,3.95,21.0,800.0,856.1,654.9
2016,9,3,10,30,890.0,113.0,4.0,21.0,829.0,888.78,676.82
2016,9,3,10,45,872.5,127.5,4.05,21.5,844.5,908.26,688.26
2016,9,3,11,0,855.0,142.0,4.1,22.0,860.0,936.99,706.15
2016,9,3,11,15,859.0,142.5,4.2,22.0,873.5,955.17,718.4
2016,9,3,11,30,863.0,143.0,4.3,22.0,887.0,969.81,728.41
2016,9,3,11,45,848.5,153.5,4.4,22.5,888.5,973.37,729.62
2016,9,3,12,0,834.0,164.0,4.5,23.0,890.0,972.89,728.33
2016,9,3,12,15,447.5,279.0,4.65,22.5,669.0,721.88,550.72
2016,9,3,12,30,61.0,394.0,4.8,22.0,448.0,407.99,312.39
2016,9,3,12,45,61.0,391.0,5.0,22.0,444.5,404.31,310.92
2016,9,3,13,0,61.0,388.0,5.2,22.0,441.0,400.3,308.31
2016,9,3,13,15,39.5,334.5,5.3,21.5,368.5,328.59,254.13
2016,9,3,13,30,18.0,281.0,5.4,21.0,296.0,243.23,188.38
2016,9,3,13,45,17.0,271.5,5.5,21.0,285.0,233.7,181.28
2016,9,3,14,0,16.0,262.0,5.6,21.0,274.0,224.2,174.09
2016,9,3,14,15,10.0,218.0,5.6,20.5,225.0,181.62,140.91
2016,9,3,14,30,4.0,174.0,5.6,20.0,176.0,140.14,108.18
2016,9,3,14,45,3.5,172.5,5.6,20.0,174.5,138.35,107.0
2016,9,3,15,0,3.0,171.0,5.6,20.0,173.0,136.62,105.85
2016,9,3,15,15,1.5,137.5,5.45,19.5,138.5,108.2,83.25
2016,9,3,15,30,0.0,104.0,5.3,19.0,104.0,80.39,60.86
2016,9,3,15,45,0.0,95.0,5.2,19.0,95.0,73.25,55.2
2016,9,3,16,0,0.0,86.0,5.1,19.0,86.0,66.16,49.53
2016,9,3,16,15,0.0,76.0,4.95,18.5,76.0,58.36,43.31
2016,9,3,16,30,0.0,66.0,4.8,18.0,66.0,50.61,37.05
2016,9,3,16,45,0.0,56.0,4.7,17.5,56.0,42.87,30.7
2016,9,3,17,0,0.0,46.0,4.6,17.0,46.0,35.16,24.27
2016,9,3,17,15,198.0,54.0,4.4,16.5,92.5,84.65,57.49
2016,9,3,17,30,396.0,62.0,4.2,16.0,139.0,98.38,60.15
2016,9,3,17,45,294.0,47.5,4.05,15.5,95.0,52.96,30.22
2016,9,3,18,0,192.0,33.0,3.9,15.0,51.0,24.92,14.05
2016,9,3,18,15,96.0,16.5,3.8,14.5,25.5,12.98,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,16.5,9.5,3.7,12.0,10.5,7.47,0.0
2016,9,4,6,0,33.0,19.0,3.8,12.0,21.0,14.5,0.0
2016,9,4,6,15,101.0,44.5,3.75,12.0,59.0,34.13,21.44
2016,9,4,6,30,169.0,70.0,3.7,12.0,97.0,68.55,46.16
2016,9,4,6,45,85.5,79.5,3.7,12.5,93.0,76.09,55.65
2016,9,4,7,0,2.0,89.0,3.7,13.0,89.0,68.83,53.43
2016,9,4,7,15,10.5,109.5,3.6,13.5,113.0,87.58,69.07
2016,9,4,7,30,19.0,130.0,3.5,14.0,137.0,107.53,85.55
2016,9,4,7,45,9.5,121.0,3.45,14.5,124.5,97.77,77.24
2016,9,4,8,0,0.0,112.0,3.4,15.0,112.0,86.86,67.82
2016,9,4,8,15,90.5,175.5,3.35,15.5,225.0,198.47,159.8
2016,9,4,8,30,181.0,239.0,3.3,16.0,338.0,310.72,249.88
2016,9,4,8,45,185.5,261.5,3.25,16.5,370.5,344.37,275.62
2016,9,4,9,0,190.0,284.0,3.2,17.0,403.0,378.18,301.18
2016,9,4,9,15,205.5,303.5,3.25,17.5,439.5,416.87,330.36
2016,9,4,9,30,221.0,323.0,3.3,18.0,476.0,456.42,359.7
2016,9,4,9,45,200.5,343.0,3.4,18.5,487.5,469.36,367.9
2016,9,4,10,0,180.0,363.0,3.5,19.0,499.0,480.24,374.5
2016,9,4,10,15,321.0,337.0,3.6,19.0,590.0,597.53,464.77
2016,9,4,10,30,462.0,311.0,3.7,19.0,681.0,722.31,557.65
2016,9,4,10,45,583.5,274.0,3.8,19.5,753.5,809.04,620.35
2016,9,4,11,0,705.0,237.0,3.9,20.0,826.0,903.61,687.21
2016,9,4,11,15,709.5,238.0,4.0,20.0,839.0,921.15,698.95
2016,9,4,11,30,714.0,239.0,4.1,20.0,852.0,935.55,709.12
2016,9,4,11,45,688.0,256.0,4.25,20.5,850.0,932.56,705.49
2016,9,4,12,0,662.0,273.0,4.4,21.0,848.0,925.62,699.25
2016,9,4,12,15,661.5,272.5,4.5,21.0,845.0,924.04,699.02
2016,9,4,12,30,661.0,272.0,4.6,21.0,842.0,919.25,696.58
2016,9,4,12,45,734.5,225.0,4.75,21.5,851.0,938.09,711.69
2016,9,4,13,0,808.0,178.0,4.9,22.0,860.0,940.08,713.14
2016,9,4,13,15,802.5,176.0,4.95,22.0,841.0,918.45,699.01
2016,9,4,13,30,797.0,174.0,5.0,22.0,822.0,893.64,682.82
2016,9,4,13,45,745.5,194.0,5.1,22.0,785.0,855.36,656.93
2016,9,4,14,0,694.0,214.0,5.2,22.0,748.0,807.76,622.93
2016,9,4,14,15,681.0,210.0,5.2,21.5,715.0,768.53,596.26
2016,9,4,14,30,668.0,206.0,5.2,21.0,682.0,727.54,567.76
2016,9,4,14,45,658.5,197.0,5.25,21.0,644.5,683.19,535.47
2016,9,4,15,0,649.0,188.0,5.3,21.0,607.0,637.37,501.46
2016,9,4,15,15,346.0,212.5,5.2,20.5,434.5,417.88,331.93
2016,9,4,15,30,43.0,237.0,5.1,20.0,262.0,225.08,177.62
2016,9,4,15,45,47.0,215.5,5.1,20.0,240.5,205.39,162.51
2016,9,4,16,0,51.0,194.0,5.1,20.0,219.0,185.4,146.65
2016,9,4,16,15,31.0,164.5,4.95,19.5,179.5,148.18,116.87
2016,9,4,16,30,11.0,135.0,4.8,19.0,140.0,109.44,85.61
2016,9,4,16,45,6.5,116.5,4.65,18.5,119.5,92.47,71.91
2016,9,4,17,0,2.0,98.0,4.5,18.0,99.0,76.15,58.56
2016,9,4,17,15,182.5,81.5,4.2,17.0,116.5,101.89,72.41
2016,9,4,17,30,363.0,65.0,3.9,16.0,134.0,97.47,60.67
2016,9,4,17,45,276.5,48.0,3.6,15.5,91.0,52.78,30.36
2016,9,4,18,0,190.0,31.0,3.3,15.0,48.0,23.46,12.29
2016,9,4,18,15,95.0,15.5,3.15,14.5,24.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,27.5,9.5,1.35,11.5,11.0,7.47,0.0
2016,9,5,6,0,55.0,19.0,1.5,12.0,22.0,14.38,0.0
2016,9,5,6,15,140.0,41.0,1.5,12.5,60.0,33.05,19.8
2016,9,5,6,30,225.0,63.0,1.5,13.0,98.0,68.83,43.92
2016,9,5,6,45,132.0,80.5,1.5,13.5,103.5,84.14,60.1
2016,9,5,7,0,39.0,98.0,1.5,14.0,109.0,85.89,66.11
2016,9,5,7,15,51.5,119.5,1.4,14.5,136.5,109.96,86.21
2016,9,5,7,30,64.0,141.0,1.3,15.0,164.0,135.74,107.52
2016,9,5,7,45,364.5,125.0,1.25,16.0,287.5,263.07,206.58
2016,9,5,8,0,665.0,109.0,1.2,17.0,411.0,411.46,320.79
2016,9,5,8,15,693.0,114.5,1.25,17.5,460.5,469.9,366.71
2016,9,5,8,30,721.0,120.0,1.3,18.0,510.0,529.68,412.74
2016,9,5,8,45,735.0,127.0,1.4,19.0,554.5,583.48,452.33
2016,9,5,9,0,749.0,134.0,1.5,20.0,599.0,636.61,490.13
2016,9,5,9,15,765.0,137.5,1.6,20.5,640.0,686.73,525.71
2016,9,5,9,30,781.0,141.0,1.7,21.0,681.0,731.97,557.17
2016,9,5,9,45,817.0,132.0,1.85,22.0,722.0,782.6,591.35
2016,9,5,10,0,853.0,123.0,2.0,23.0,763.0,832.33,622.63
2016,9,5,10,15,861.0,124.5,2.15,23.5,791.5,868.07,645.31
2016,9,5,10,30,869.0,126.0,2.3,24.0,820.0,889.47,658.45
2016,9,5,10,45,826.0,154.5,2.5,24.5,828.0,912.2,673.03
2016,9,5,11,0,783.0,183.0,2.7,25.0,836.0,916.7,675.51
2016,9,5,11,15,787.0,184.0,2.85,25.0,849.0,934.3,687.83
2016,9,5,11,30,791.0,185.0,3.0,25.0,862.0,948.59,697.92
2016,9,5,11,45,759.0,205.0,3.15,25.5,858.0,954.37,701.13
2016,9,5,12,0,727.0,225.0,3.3,26.0,854.0,946.1,695.2
2016,9,5,12,15,726.0,225.0,3.4,26.0,851.0,944.37,694.82
2016,9,5,12,30,725.0,225.0,3.5,26.0,848.0,939.26,692.23
2016,9,5,12,45,756.0,204.0,3.6,26.5,846.5,940.43,692.62
2016,9,5,13,0,787.0,183.0,3.7,27.0,845.0,927.77,683.83
2016,9,5,13,15,781.0,181.5,3.75,26.5,825.5,915.19,677.67
2016,9,5,13,30,775.0,180.0,3.8,26.0,806.0,890.31,663.22
2016,9,5,13,45,731.0,195.0,3.9,26.0,771.0,846.05,633.92
2016,9,5,14,0,687.0,210.0,4.0,26.0,736.0,800.29,602.46
2016,9,5,14,15,674.0,205.5,4.05,26.0,702.5,760.75,575.51
2016,9,5,14,30,661.0,201.0,4.1,26.0,669.0,719.51,546.87
2016,9,5,14,45,646.5,194.0,4.15,26.0,631.0,673.53,514.38
2016,9,5,15,0,632.0,187.0,4.2,26.0,593.0,626.51,480.5
2016,9,5,15,15,610.0,180.5,4.2,25.5,549.0,574.44,442.89
2016,9,5,15,30,588.0,174.0,4.2,25.0,505.0,517.1,400.46
2016,9,5,15,45,583.5,157.5,4.25,24.5,461.5,466.53,362.07
2016,9,5,16,0,579.0,141.0,4.3,24.0,418.0,415.16,321.69
2016,9,5,16,15,542.0,132.0,4.2,23.5,367.5,356.31,274.23
2016,9,5,16,30,505.0,123.0,4.1,23.0,317.0,300.6,228.21
2016,9,5,16,45,489.5,105.5,4.0,22.5,270.5,247.52,182.99
2016,9,5,17,0,474.0,88.0,3.9,22.0,224.0,195.83,138.24
2016,9,5,17,15,406.0,75.0,3.45,21.0,174.5,140.17,93.0
2016,9,5,17,30,338.0,62.0,3.0,20.0,125.0,92.68,56.67
2016,9,5,17,45,265.0,45.0,2.6,19.5,84.0,50.23,27.89
2016,9,5,18,0,192.0,28.0,2.2,19.0,43.0,21.28,9.64
2016,9,5,18,15,96.0,14.0,2.05,18.0,21.5,11.02,0.0
2016,9,5,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,9.0,0.5,13.5,12.5,7.08,0.0
2016,9,6,6,0,142.0,18.0,0.5,14.0,25.0,13.76,0.0
2016,9,6,6,15,262.5,32.5,0.6,14.5,65.5,32.28,17.08
2016,9,6,6,30,383.0,47.0,0.7,15.0,106.0,74.86,42.34
2016,9,6,6,45,461.0,56.5,0.8,16.0,155.5,122.14,76.5
2016,9,6,7,0,539.0,66.0,0.9,17.0,205.0,178.9,121.95
2016,9,6,7,15,591.0,73.5,1.0,17.5,257.5,235.97,170.53
2016,9,6,7,30,643.0,81.0,1.1,18.0,310.0,298.57,223.69
2016,9,6,7,45,681.0,86.0,1.2,19.0,362.5,358.51,273.71
2016,9,6,8,0,719.0,91.0,1.3,20.0,415.0,421.51,324.58
2016,9,6,8,15,745.5,95.0,1.45,21.0,465.0,480.25,370.82
2016,9,6,8,30,772.0,99.0,1.6,22.0,515.0,539.94,416.17
2016,9,6,8,45,789.5,103.5,1.8,23.5,560.5,595.34,456.24
2016,9,6,9,0,807.0,108.0,2.0,25.0,606.0,650.21,494.5
2016,9,6,9,15,821.5,111.0,2.05,25.5,647.5,700.65,529.56
2016,9,6,9,30,836.0,114.0,2.1,26.0,689.0,749.67,562.73
2016,9,6,9,45,842.5,118.5,2.2,27.0,723.5,792.29,589.15
2016,9,6,10,0,849.0,123.0,2.3,28.0,758.0,832.38,613.02
2016,9,6,10,15,857.5,124.5,2.35,28.0,786.5,868.39,636.01
2016,9,6,10,30,866.0,126.0,2.4,28.0,815.0,890.02,649.49
2016,9,6,10,45,835.0,147.0,2.45,28.5,825.5,916.06,664.71
2016,9,6,11,0,804.0,168.0,2.5,29.0,836.0,925.03,668.79
2016,9,6,11,15,808.0,169.0,2.55,29.0,849.5,942.85,680.19
2016,9,6,11,30,812.0,170.0,2.6,29.0,863.0,957.29,689.42
2016,9,6,11,45,783.5,187.5,2.65,29.5,859.5,952.76,685.21
2016,9,6,12,0,755.0,205.0,2.7,30.0,856.0,956.0,686.28
2016,9,6,12,15,754.5,205.5,2.75,30.0,853.5,955.14,686.15
2016,9,6,12,30,754.0,206.0,2.8,30.0,851.0,950.81,683.93
2016,9,6,12,45,772.0,192.5,2.85,30.5,846.0,946.47,680.49
2016,9,6,13,0,790.0,179.0,2.9,31.0,841.0,929.24,668.82
2016,9,6,13,15,784.5,177.5,2.95,30.5,822.0,908.15,657.48
2016,9,6,13,30,779.0,176.0,3.0,30.0,803.0,892.04,649.4
2016,9,6,13,45,740.0,188.5,3.05,30.0,768.5,849.55,622.23
2016,9,6,14,0,701.0,201.0,3.1,30.0,734.0,805.46,592.82
2016,9,6,14,15,688.0,196.5,3.15,29.5,701.0,765.43,567.56
2016,9,6,14,30,675.0,192.0,3.2,29.0,668.0,723.66,540.49
2016,9,6,14,45,657.5,187.0,3.25,29.0,628.5,676.73,508.1
2016,9,6,15,0,640.0,182.0,3.3,29.0,589.0,628.94,474.45
2016,9,6,15,15,617.0,175.5,3.3,28.5,545.0,575.82,436.91
2016,9,6,15,30,594.0,169.0,3.3,28.0,501.0,517.22,394.46
2016,9,6,15,45,587.0,154.0,3.35,28.0,457.0,466.32,355.88
2016,9,6,16,0,580.0,139.0,3.4,28.0,413.0,414.87,315.63
2016,9,6,16,15,542.0,129.5,3.2,27.0,362.5,355.02,268.83
2016,9,6,16,30,504.0,120.0,3.0,26.0,312.0,298.46,223.37
2016,9,6,16,45,485.5,103.5,2.85,25.5,265.0,245.34,178.86
2016,9,6,17,0,467.0,87.0,2.7,25.0,218.0,193.97,135.11
2016,9,6,17,15,396.5,74.0,2.3,24.0,169.0,138.2,90.52
2016,9,6,17,30,326.0,61.0,1.9,23.0,120.0,90.94,54.9
2016,9,6,17,45,251.5,43.5,1.55,22.0,79.5,48.7,26.51
2016,9,6,18,0,177.0,26.0,1.2,21.0,39.0,19.77,7.45
2016,9,6,18,15,88.5,13.0,1.15,20.5,19.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,5,45,56.0,8.0,0.9,17.5,10.5,6.29,0.0
2016,9,7,6,0,112.0,16.0,0.9,18.0,21.0,12.21,0.0
2016,9,7,6,15,222.0,32.5,1.0,19.0,60.0,30.87,15.42
2016,9,7,6,30,332.0,49.0,1.1,20.0,99.0,71.39,40.23
2016,9,7,6,45,404.0,62.0,1.2,21.0,147.5,117.27,73.53
2016,9,7,7,0,476.0,75.0,1.3,22.0,196.0,175.48,119.68
2016,9,7,7,15,529.5,84.5,1.4,22.5,248.0,231.28,166.14
2016,9,7,7,30,583.0,94.0,1.5,23.0,300.0,292.91,217.33
2016,9,7,7,45,616.0,103.0,1.6,24.0,351.0,351.49,265.26
2016,9,7,8,0,649.0,112.0,1.7,25.0,402.0,412.76,313.77
2016,9,7,8,15,677.5,117.5,1.65,25.5,452.0,470.86,358.57
2016,9,7,8,30,706.0,123.0,1.6,26.0,502.0,530.36,402.78
2016,9,7,8,45,721.5,130.5,1.6,27.0,546.5,584.94,441.21
2016,9,7,9,0,737.0,138.0,1.6,28.0,591.0,639.01,477.84
2016,9,7,9,15,753.5,142.0,1.55,28.5,632.5,689.57,511.45
2016,9,7,9,30,770.0,146.0,1.5,29.0,674.0,739.07,543.28
2016,9,7,9,45,828.5,126.5,1.45,29.5,721.0,792.63,577.37
2016,9,7,10,0,887.0,107.0,1.4,30.0,768.0,841.15,605.63
2016,9,7,10,15,894.5,108.5,1.4,30.0,796.5,876.59,626.87
2016,9,7,10,30,902.0,110.0,1.4,30.0,825.0,909.06,646.21
2016,9,7,10,45,887.0,122.0,1.4,30.5,840.0,928.48,656.0
2016,9,7,11,0,872.0,134.0,1.4,31.0,855.0,943.47,663.18
2016,9,7,11,15,875.0,134.5,1.45,31.0,868.0,960.21,673.6
2016,9,7,11,30,878.0,135.0,1.5,31.0,881.0,973.43,681.92
2016,9,7,11,45,859.5,146.5,1.55,31.5,880.0,988.48,690.12
2016,9,7,12,0,841.0,158.0,1.6,32.0,879.0,984.97,687.0
2016,9,7,12,15,839.5,158.0,1.65,32.0,876.0,982.52,686.24
2016,9,7,12,30,838.0,158.0,1.7,32.0,873.0,976.4,683.32
2016,9,7,12,45,829.0,160.5,1.8,32.0,859.5,962.06,676.03
2016,9,7,13,0,820.0,163.0,1.9,32.0,846.0,944.29,666.66
2016,9,7,13,15,813.5,161.5,1.95,32.0,826.5,921.72,653.71
2016,9,7,13,30,807.0,160.0,2.0,32.0,807.0,895.99,638.75
2016,9,7,13,45,779.5,167.0,2.1,32.0,775.0,857.11,615.68
2016,9,7,14,0,752.0,174.0,2.2,32.0,743.0,823.74,595.71
2016,9,7,14,15,739.5,170.5,2.3,31.5,709.0,783.51,571.5
2016,9,7,14,30,727.0,167.0,2.4,31.0,675.0,741.37,545.36
2016,9,7,14,45,701.5,166.0,2.5,31.0,633.5,690.57,511.31
2016,9,7,15,0,676.0,165.0,2.6,31.0,592.0,639.37,476.15
2016,9,7,15,15,653.5,159.0,2.65,30.5,547.5,585.47,438.98
2016,9,7,15,30,631.0,153.0,2.7,30.0,503.0,531.72,400.75
2016,9,7,15,45,594.0,148.0,2.75,30.0,453.5,471.62,355.91
2016,9,7,16,0,557.0,143.0,2.8,30.0,404.0,408.6,307.83
2016,9,7,16,15,519.0,132.5,2.75,29.0,353.5,348.98,262.05
2016,9,7,16,30,481.0,122.0,2.7,28.0,303.0,292.72,217.51
2016,9,7,16,45,424.0,110.5,2.7,27.5,251.5,233.54,169.86
2016,9,7,17,0,367.0,99.0,2.7,27.0,200.0,180.64,127.02
2016,9,7,17,15,303.0,81.5,2.45,25.5,152.5,128.2,85.83
2016,9,7,17,30,239.0,64.0,2.2,24.0,105.0,83.69,52.35
2016,9,7,17,45,161.0,42.5,2.0,23.0,66.0,42.41,23.67
2016,9,7,18,0,83.0,21.0,1.8,22.0,27.0,16.01,3.76
2016,9,7,18,15,41.5,10.5,1.7,21.5,13.5,8.26,0.0
2016,9,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,26.5,7.0,1.05,13.5,8.0,5.51,0.0
2016,9,8,6,0,53.0,14.0,1.1,14.0,16.0,10.77,0.0
2016,9,8,6,15,136.0,35.0,1.15,14.5,52.5,30.9,16.55
2016,9,8,6,30,219.0,56.0,1.2,15.0,89.0,68.19,42.61
2016,9,8,6,45,303.5,71.5,1.25,16.0,137.0,111.44,74.59
2016,9,8,7,0,388.0,87.0,1.3,17.0,185.0,165.2,117.25
2016,9,8,7,15,200.0,105.0,1.2,17.5,156.5,149.78,113.41
2016,9,8,7,30,12.0,123.0,1.1,18.0,128.0,100.4,78.25
2016,9,8,7,45,36.0,151.5,1.05,19.0,167.5,139.45,109.61
2016,9,8,8,0,60.0,180.0,1.0,20.0,207.0,177.65,139.57
2016,9,8,8,15,216.0,192.0,0.95,20.5,304.5,289.81,227.36
2016,9,8,8,30,372.0,204.0,0.9,21.0,402.0,401.86,312.3
2016,9,8,8,45,530.0,178.5,0.9,22.0,488.0,508.7,390.47
2016,9,8,9,0,688.0,153.0,0.9,23.0,574.0,624.18,471.83
2016,9,8,9,15,705.5,157.5,0.9,23.5,614.5,674.02,504.62
2016,9,8,9,30,723.0,162.0,0.9,24.0,655.0,723.0,536.55
2016,9,8,9,45,738.5,164.0,0.95,25.0,690.5,766.82,563.8
2016,9,8,10,0,754.0,166.0,1.0,26.0,726.0,809.0,589.35
2016,9,8,10,15,763.5,168.5,1.05,26.5,754.0,844.69,610.85
2016,9,8,10,30,773.0,171.0,1.1,27.0,782.0,877.9,630.38
2016,9,8,10,45,741.5,194.0,1.2,27.5,792.0,892.07,638.48
2016,9,8,11,0,710.0,217.0,1.3,28.0,802.0,901.2,643.4
2016,9,8,11,15,714.0,218.5,1.4,28.0,815.0,918.52,655.37
2016,9,8,11,30,718.0,220.0,1.5,28.0,828.0,932.69,665.18
2016,9,8,11,45,684.5,240.5,1.6,28.5,822.5,925.85,659.7
2016,9,8,12,0,651.0,261.0,1.7,29.0,817.0,914.77,651.68
2016,9,8,12,15,649.5,261.0,1.75,29.0,814.0,912.39,650.87
2016,9,8,12,30,648.0,261.0,1.8,29.0,811.0,906.85,648.0
2016,9,8,12,45,707.5,224.0,1.9,29.5,817.5,921.62,659.07
2016,9,8,13,0,767.0,187.0,2.0,30.0,824.0,929.73,664.45
2016,9,8,13,15,760.5,185.0,2.05,30.0,804.5,907.02,650.89
2016,9,8,13,30,754.0,183.0,2.1,30.0,785.0,881.29,635.66
2016,9,8,13,45,701.0,202.5,2.2,30.0,747.5,833.51,605.42
2016,9,8,14,0,648.0,222.0,2.3,30.0,710.0,784.34,573.24
2016,9,8,14,15,634.5,217.0,2.4,29.5,676.5,744.76,549.0
2016,9,8,14,30,621.0,212.0,2.5,29.0,643.0,703.64,522.96
2016,9,8,14,45,587.0,212.0,2.6,29.0,601.0,645.51,483.18
2016,9,8,15,0,553.0,212.0,2.7,29.0,559.0,594.15,447.21
2016,9,8,15,15,530.0,202.5,2.75,28.5,515.5,542.18,410.85
2016,9,8,15,30,507.0,193.0,2.8,28.0,472.0,490.85,373.92
2016,9,8,15,45,484.0,180.0,2.9,27.5,426.5,437.38,334.44
2016,9,8,16,0,461.0,167.0,3.0,27.0,381.0,385.22,294.72
2016,9,8,16,15,424.5,153.5,3.05,26.5,332.0,328.55,250.41
2016,9,8,16,30,388.0,140.0,3.1,26.0,283.0,275.28,207.74
2016,9,8,16,45,355.5,121.0,3.15,25.5,236.5,222.37,164.5
2016,9,8,17,0,323.0,102.0,3.2,25.0,190.0,173.08,123.71
2016,9,8,17,15,263.0,82.5,3.05,24.0,143.5,118.78,80.44
2016,9,8,17,30,203.0,63.0,2.9,23.0,97.0,76.72,48.35
2016,9,8,17,45,142.0,41.5,2.8,22.0,61.0,40.86,22.86
2016,9,8,18,0,81.0,20.0,2.7,21.0,25.0,15.25,1.73
2016,9,8,18,15,40.5,10.0,2.65,20.5,12.5,7.87,0.0
2016,9,8,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,56.0,7.5,0.4,14.5,9.5,5.9,0.0
2016,9,9,6,0,112.0,15.0,0.4,15.0,19.0,11.46,0.0
2016,9,9,6,15,227.5,30.5,0.4,15.5,57.5,31.74,15.08
2016,9,9,6,30,343.0,46.0,0.4,16.0,96.0,75.37,43.24
2016,9,9,6,45,423.5,57.0,0.4,16.5,144.5,122.71,78.32
2016,9,9,7,0,504.0,68.0,0.4,17.0,193.0,179.93,124.33
2016,9,9,7,15,557.0,76.0,0.45,17.5,245.0,236.28,171.92
2016,9,9,7,30,610.0,84.0,0.5,18.0,297.0,298.31,223.87
2016,9,9,7,45,650.5,89.5,0.55,19.0,349.0,358.31,272.94
2016,9,9,8,0,691.0,95.0,0.6,20.0,401.0,421.71,322.94
2016,9,9,8,15,372.0,156.5,0.7,21.0,323.5,349.65,270.77
