Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,53.0,218.0,0.8,22.0,246.0,215.25,166.52
2016,9,9,8,45,421.5,164.5,0.95,23.0,419.5,431.37,334.24
2016,9,9,9,0,790.0,111.0,1.1,24.0,593.0,651.59,493.48
2016,9,9,9,15,805.5,114.0,1.2,24.5,634.0,702.1,526.66
2016,9,9,9,30,821.0,117.0,1.3,25.0,675.0,751.28,559.85
2016,9,9,9,45,849.0,111.0,1.4,26.0,714.0,799.5,589.55
2016,9,9,10,0,877.0,105.0,1.5,27.0,753.0,837.41,611.73
2016,9,9,10,15,884.5,106.5,1.55,27.5,781.5,872.47,632.54
2016,9,9,10,30,892.0,108.0,1.6,28.0,810.0,904.61,651.33
2016,9,9,10,45,892.5,112.0,1.65,28.5,829.5,929.81,665.63
2016,9,9,11,0,893.0,116.0,1.7,29.0,849.0,951.46,677.72
2016,9,9,11,15,896.0,116.5,1.65,29.5,862.0,968.38,685.63
2016,9,9,11,30,899.0,117.0,1.6,30.0,875.0,981.7,691.33
2016,9,9,11,45,895.0,120.5,1.6,30.5,878.5,987.61,693.22
2016,9,9,12,0,891.0,124.0,1.6,31.0,882.0,989.72,692.98
2016,9,9,12,15,890.5,124.0,1.6,31.0,879.0,988.04,691.96
2016,9,9,12,30,890.0,124.0,1.6,31.0,876.0,982.63,688.82
2016,9,9,12,45,880.0,127.0,1.6,31.0,862.5,967.49,679.83
2016,9,9,13,0,870.0,130.0,1.6,31.0,849.0,948.93,668.89
2016,9,9,13,15,864.5,129.0,1.65,31.0,829.5,927.37,656.78
2016,9,9,13,30,859.0,128.0,1.7,31.0,810.0,914.71,650.31
2016,9,9,13,45,844.0,129.5,1.75,31.0,781.0,880.37,629.94
2016,9,9,14,0,829.0,131.0,1.8,31.0,752.0,843.46,607.92
2016,9,9,14,15,817.5,128.5,1.85,30.5,718.0,803.08,584.54
2016,9,9,14,30,806.0,126.0,1.9,30.0,684.0,760.51,559.11
2016,9,9,14,45,788.5,124.0,2.0,30.0,643.5,712.11,527.26
2016,9,9,15,0,771.0,122.0,2.1,30.0,603.0,662.5,493.66
2016,9,9,15,15,750.5,118.0,2.2,29.5,557.5,610.21,458.03
2016,9,9,15,30,730.0,114.0,2.3,29.0,512.0,555.22,419.21
2016,9,9,15,45,700.0,110.0,2.4,28.5,463.0,495.24,375.27
2016,9,9,16,0,670.0,106.0,2.5,28.0,414.0,436.63,330.73
2016,9,9,16,15,632.5,99.5,2.6,27.0,362.5,374.25,282.4
2016,9,9,16,30,595.0,93.0,2.7,26.0,311.0,314.86,234.66
2016,9,9,16,45,541.0,85.0,2.8,25.5,259.0,252.49,183.28
2016,9,9,17,0,487.0,77.0,2.9,25.0,207.0,195.81,136.05
2016,9,9,17,15,411.5,65.0,2.85,24.0,158.0,134.95,87.24
2016,9,9,17,30,336.0,53.0,2.8,23.0,109.0,86.94,50.96
2016,9,9,17,45,231.0,37.0,2.75,22.0,69.0,43.51,22.24
2016,9,9,18,0,126.0,21.0,2.7,21.0,29.0,15.94,0.0
2016,9,9,18,15,63.0,10.5,2.6,20.0,14.5,8.26,0.0
2016,9,9,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,7.0,1.0,13.5,8.0,0.0,0.0
2016,9,10,6,0,57.0,14.0,1.1,14.0,16.0,11.02,0.0
2016,9,10,6,15,158.5,32.0,1.1,14.5,52.0,31.65,15.75
2016,9,10,6,30,260.0,50.0,1.1,15.0,88.0,69.83,41.92
2016,9,10,6,45,339.0,64.0,1.15,15.5,134.5,114.03,75.32
2016,9,10,7,0,418.0,78.0,1.2,16.0,181.0,168.02,119.14
2016,9,10,7,15,473.5,88.0,1.2,17.0,231.0,221.27,164.06
2016,9,10,7,30,529.0,98.0,1.2,18.0,281.0,285.42,217.44
2016,9,10,7,45,569.0,106.0,1.2,19.0,331.5,343.27,264.95
2016,9,10,8,0,609.0,114.0,1.2,20.0,382.0,404.64,313.64
2016,9,10,8,15,639.0,120.0,1.2,20.5,430.5,462.16,358.44
2016,9,10,8,30,669.0,126.0,1.2,21.0,479.0,521.31,402.93
2016,9,10,8,45,688.5,132.0,1.25,22.0,523.5,575.26,441.61
2016,9,10,9,0,708.0,138.0,1.3,23.0,568.0,629.12,478.93
2016,9,10,9,15,725.0,141.5,1.4,23.5,608.0,678.36,513.25
2016,9,10,9,30,742.0,145.0,1.5,24.0,648.0,726.63,546.17
2016,9,10,9,45,746.5,152.0,1.65,25.0,680.0,767.33,572.41
2016,9,10,10,0,751.0,159.0,1.8,26.0,712.0,805.68,596.49
2016,9,10,10,15,760.5,161.5,1.9,26.5,739.5,841.17,618.54
2016,9,10,10,30,770.0,164.0,2.0,27.0,767.0,867.02,634.13
2016,9,10,10,45,760.0,175.0,2.1,27.5,783.0,895.64,651.57
2016,9,10,11,0,750.0,186.0,2.2,28.0,799.0,913.4,661.9
2016,9,10,11,15,754.0,187.0,2.3,28.0,812.0,930.56,673.31
2016,9,10,11,30,758.0,188.0,2.4,28.0,825.0,944.46,682.71
2016,9,10,11,45,742.5,198.5,2.55,28.5,825.0,945.97,683.33
2016,9,10,12,0,727.0,209.0,2.7,29.0,825.0,943.78,681.72
2016,9,10,12,15,725.5,208.5,2.75,29.0,821.5,940.68,680.18
2016,9,10,12,30,724.0,208.0,2.8,29.0,818.0,934.22,676.59
2016,9,10,12,45,748.0,191.5,2.9,29.0,814.0,932.59,676.64
2016,9,10,13,0,772.0,175.0,3.0,29.0,810.0,917.93,668.23
2016,9,10,13,15,766.0,173.0,3.05,29.0,790.5,904.2,660.22
2016,9,10,13,30,760.0,171.0,3.1,29.0,771.0,878.67,644.42
2016,9,10,13,45,732.0,178.0,3.2,29.0,740.0,840.31,620.33
2016,9,10,14,0,704.0,185.0,3.3,29.0,709.0,800.17,593.95
2016,9,10,14,15,691.0,181.0,3.35,28.5,676.0,760.19,568.42
2016,9,10,14,30,678.0,177.0,3.4,28.0,643.0,718.5,541.13
2016,9,10,14,45,653.5,175.0,3.45,28.0,602.5,668.87,506.41
2016,9,10,15,0,629.0,173.0,3.5,28.0,562.0,618.91,470.78
2016,9,10,15,15,606.0,166.5,3.5,27.5,518.5,565.94,433.0
2016,9,10,15,30,583.0,160.0,3.5,27.0,475.0,507.2,390.05
2016,9,10,15,45,556.0,150.5,3.55,26.5,428.5,451.02,347.78
2016,9,10,16,0,529.0,141.0,3.6,26.0,382.0,396.39,305.4
2016,9,10,16,15,490.5,130.5,3.55,25.0,332.5,337.86,259.31
2016,9,10,16,30,452.0,120.0,3.5,24.0,283.0,282.82,214.72
2016,9,10,16,45,407.5,105.5,3.45,23.5,234.5,226.3,167.86
2016,9,10,17,0,363.0,91.0,3.4,23.0,186.0,174.73,124.7
2016,9,10,17,15,295.5,74.5,3.25,22.0,140.0,122.56,82.73
2016,9,10,17,30,228.0,58.0,3.1,21.0,94.0,78.78,49.16
2016,9,10,17,45,149.5,37.5,3.0,20.5,57.5,38.64,20.53
2016,9,10,18,0,71.0,17.0,2.9,20.0,21.0,13.01,0.0
2016,9,10,18,15,35.5,8.5,2.75,19.5,10.5,6.69,0.0
2016,9,10,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,32.5,6.5,1.5,13.5,7.5,0.0,0.0
2016,9,11,6,0,65.0,13.0,1.7,14.0,15.0,10.23,0.0
2016,9,11,6,15,168.0,30.5,1.75,14.5,51.0,31.77,15.08
2016,9,11,6,30,271.0,48.0,1.8,15.0,87.0,70.66,41.95
2016,9,11,6,45,354.5,61.0,1.85,15.5,134.0,115.7,76.11
2016,9,11,7,0,438.0,74.0,1.9,16.0,181.0,171.05,121.3
2016,9,11,7,15,493.0,84.0,1.85,16.5,231.5,229.67,171.38
2016,9,11,7,30,548.0,94.0,1.8,17.0,282.0,290.94,223.41
2016,9,11,7,45,284.0,126.5,1.8,18.0,225.0,233.97,184.06
2016,9,11,8,0,20.0,159.0,1.8,19.0,168.0,135.67,106.51
2016,9,11,8,15,19.5,174.5,1.75,19.5,184.0,149.29,117.29
2016,9,11,8,30,19.0,190.0,1.7,20.0,200.0,162.9,127.64
2016,9,11,8,45,102.0,232.0,1.7,21.0,293.0,262.66,206.56
2016,9,11,9,0,185.0,274.0,1.7,22.0,386.0,375.51,292.38
2016,9,11,9,15,254.5,283.0,1.75,22.5,448.5,457.48,353.08
2016,9,11,9,30,324.0,292.0,1.8,23.0,511.0,531.14,406.6
2016,9,11,9,45,188.5,305.5,1.9,24.0,434.5,434.62,331.96
2016,9,11,10,0,53.0,319.0,2.0,25.0,358.0,325.9,247.33
2016,9,11,10,15,348.5,276.5,2.1,25.0,547.0,575.8,437.52
2016,9,11,10,30,644.0,234.0,2.2,25.0,736.0,833.26,618.98
2016,9,11,10,45,741.5,185.0,2.35,25.5,778.0,891.92,656.96
2016,9,11,11,0,839.0,136.0,2.5,26.0,820.0,940.61,687.85
2016,9,11,11,15,842.5,137.0,2.6,26.5,832.5,958.09,697.84
2016,9,11,11,30,846.0,138.0,2.7,27.0,845.0,972.07,705.89
2016,9,11,11,45,839.5,143.0,2.85,27.5,847.5,976.96,708.6
2016,9,11,12,0,833.0,148.0,3.0,28.0,850.0,978.09,709.01
2016,9,11,12,15,832.0,147.5,3.15,28.0,846.5,975.27,708.38
2016,9,11,12,30,831.0,147.0,3.3,28.0,843.0,968.82,705.47
2016,9,11,12,45,833.5,143.0,3.45,28.0,833.0,958.54,700.13
2016,9,11,13,0,836.0,139.0,3.6,28.0,823.0,944.61,692.44
2016,9,11,13,15,830.5,137.5,3.7,27.5,803.5,922.3,680.26
2016,9,11,13,30,825.0,136.0,3.8,27.0,784.0,896.78,665.87
2016,9,11,13,45,812.0,136.5,3.95,27.0,756.5,863.68,645.16
2016,9,11,14,0,799.0,137.0,4.1,27.0,729.0,828.05,622.52
2016,9,11,14,15,787.0,134.5,4.15,26.5,695.5,788.0,597.33
2016,9,11,14,30,775.0,132.0,4.2,26.0,662.0,745.87,569.92
2016,9,11,14,45,761.5,128.0,4.3,26.0,622.5,699.39,537.15
2016,9,11,15,0,748.0,124.0,4.4,26.0,583.0,654.24,504.54
2016,9,11,15,15,727.5,119.5,4.4,25.5,538.5,599.83,465.04
2016,9,11,15,30,707.0,115.0,4.4,25.0,494.0,545.24,424.3
2016,9,11,15,45,662.0,115.0,4.45,24.5,443.0,482.05,375.86
2016,9,11,16,0,617.0,115.0,4.5,24.0,392.0,421.65,328.2
2016,9,11,16,15,578.5,107.0,4.4,23.0,341.5,360.06,278.72
2016,9,11,16,30,540.0,99.0,4.3,22.0,291.0,301.72,230.44
2016,9,11,16,45,466.0,92.5,4.2,21.5,238.5,233.37,173.63
2016,9,11,17,0,392.0,86.0,4.1,21.0,186.0,178.11,127.53
2016,9,11,17,15,320.5,70.5,3.95,20.0,140.0,124.23,83.71
2016,9,11,17,30,249.0,55.0,3.8,19.0,94.0,79.21,48.93
2016,9,11,17,45,157.5,35.5,3.65,18.5,56.5,38.96,20.4
2016,9,11,18,0,66.0,16.0,3.5,18.0,19.0,12.24,0.0
2016,9,11,18,15,33.0,8.0,3.4,17.5,9.5,6.29,0.0
2016,9,11,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,7.08,0.0
2016,9,12,6,15,84.0,32.5,2.45,12.5,43.5,29.8,15.01
2016,9,12,6,30,148.0,56.0,2.5,13.0,77.0,63.41,41.18
2016,9,12,6,45,241.0,74.5,2.55,13.5,125.0,106.23,73.78
2016,9,12,7,0,334.0,93.0,2.6,14.0,173.0,165.26,121.66
2016,9,12,7,15,167.0,79.5,2.6,14.5,119.5,122.01,93.32
2016,9,12,7,30,0.0,66.0,2.6,15.0,66.0,50.61,37.6
2016,9,12,7,45,0.0,101.0,2.6,16.0,101.0,78.56,60.96
2016,9,12,8,0,0.0,136.0,2.6,17.0,136.0,107.19,84.29
2016,9,12,8,15,1.0,147.5,2.6,17.5,148.0,117.03,91.9
2016,9,12,8,30,2.0,159.0,2.6,18.0,160.0,127.04,99.59
2016,9,12,8,45,27.5,206.0,2.65,18.5,222.5,192.84,152.63
2016,9,12,9,0,53.0,253.0,2.7,19.0,285.0,255.06,201.61
2016,9,12,9,15,374.0,214.5,2.8,19.5,463.5,495.05,391.61
2016,9,12,9,30,695.0,176.0,2.9,20.0,642.0,727.37,564.86
2016,9,12,9,45,630.5,208.0,3.0,20.5,647.5,734.52,566.1
2016,9,12,10,0,566.0,240.0,3.1,21.0,653.0,729.08,559.91
2016,9,12,10,15,689.5,196.0,3.25,21.5,718.5,820.33,625.98
2016,9,12,10,30,813.0,152.0,3.4,22.0,784.0,899.53,679.68
2016,9,12,10,45,734.5,200.0,3.6,22.5,782.0,903.28,680.74
2016,9,12,11,0,656.0,248.0,3.8,23.0,780.0,890.86,669.8
2016,9,12,11,15,660.0,249.5,3.9,23.0,792.0,907.35,681.44
2016,9,12,11,30,664.0,251.0,4.0,23.0,804.0,920.82,690.86
2016,9,12,11,45,605.0,286.5,4.15,23.0,792.0,897.75,674.0
2016,9,12,12,0,546.0,322.0,4.3,23.0,780.0,876.74,658.55
2016,9,12,12,15,544.5,321.5,4.4,23.0,777.0,873.73,657.08
2016,9,12,12,30,543.0,321.0,4.5,23.0,774.0,867.98,653.78
2016,9,12,12,45,628.5,268.5,4.6,23.0,786.0,896.3,676.83
2016,9,12,13,0,714.0,216.0,4.7,23.0,798.0,917.94,695.06
2016,9,12,13,15,707.5,213.5,4.75,22.5,778.5,895.11,681.13
2016,9,12,13,30,701.0,211.0,4.8,22.0,759.0,869.43,665.32
2016,9,12,13,45,626.0,239.5,4.85,22.0,716.5,809.67,622.21
2016,9,12,14,0,551.0,268.0,4.9,22.0,674.0,747.47,576.98
2016,9,12,14,15,536.5,261.5,4.9,21.5,641.5,708.36,550.31
2016,9,12,14,30,522.0,255.0,4.9,21.0,609.0,668.19,522.27
2016,9,12,14,45,490.0,251.0,4.95,20.5,567.5,616.76,485.21
2016,9,12,15,0,458.0,247.0,5.0,20.0,526.0,566.17,448.04
2016,9,12,15,15,434.5,234.5,4.9,19.5,483.5,514.83,409.39
2016,9,12,15,30,411.0,222.0,4.8,19.0,441.0,454.06,362.78
2016,9,12,15,45,409.0,200.0,4.75,18.5,400.0,409.05,327.61
2016,9,12,16,0,407.0,178.0,4.7,18.0,359.0,363.53,290.92
2016,9,12,16,15,369.0,162.0,4.5,17.5,310.5,307.86,245.07
2016,9,12,16,30,331.0,146.0,4.3,17.0,262.0,256.0,201.6
2016,9,12,16,45,328.5,121.0,4.15,16.5,220.0,211.04,162.39
2016,9,12,17,0,326.0,96.0,4.0,16.0,178.0,171.06,126.54
2016,9,12,17,15,258.5,76.5,3.75,15.5,132.0,114.85,79.94
2016,9,12,17,30,191.0,57.0,3.5,15.0,86.0,71.92,46.03
2016,9,12,17,45,95.5,37.5,3.3,14.5,52.0,36.16,19.87
2016,9,12,18,0,0.0,18.0,3.1,14.0,18.0,13.38,0.0
2016,9,12,18,15,0.0,9.0,3.0,13.5,9.0,7.08,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,11.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,12.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,9.5,1.9,12.0,9.5,7.2,0.0
2016,9,13,6,30,0.0,17.0,2.0,12.0,17.0,12.92,5.22
2016,9,13,6,45,0.0,27.5,2.1,12.5,27.5,20.95,12.31
2016,9,13,7,0,0.0,38.0,2.2,13.0,38.0,29.01,19.37
2016,9,13,7,15,0.0,49.0,2.25,13.5,49.0,37.48,26.67
2016,9,13,7,30,0.0,60.0,2.3,14.0,60.0,45.97,33.86
2016,9,13,7,45,0.0,86.5,2.4,14.5,86.5,66.85,51.43
2016,9,13,8,0,0.0,113.0,2.5,15.0,113.0,88.23,69.11
2016,9,13,8,15,0.0,127.5,2.5,15.0,127.5,99.96,78.63
2016,9,13,8,30,0.0,142.0,2.5,15.0,142.0,111.78,88.15
2016,9,13,8,45,4.0,166.0,2.5,15.5,168.5,134.19,106.18
2016,9,13,9,0,8.0,190.0,2.5,16.0,195.0,157.22,124.47
2016,9,13,9,15,12.5,213.5,2.45,16.5,222.0,180.75,142.94
2016,9,13,9,30,17.0,237.0,2.4,17.0,249.0,204.85,161.63
2016,9,13,9,45,11.0,210.5,2.35,17.5,218.5,177.62,139.13
2016,9,13,10,0,5.0,184.0,2.3,18.0,188.0,150.45,116.84
2016,9,13,10,15,7.5,203.5,2.3,18.0,209.5,169.23,131.75
2016,9,13,10,30,10.0,223.0,2.3,18.0,231.0,188.29,146.71
2016,9,13,10,45,9.0,211.5,2.3,18.5,219.0,177.8,137.92
2016,9,13,11,0,8.0,200.0,2.3,19.0,207.0,167.31,129.27
2016,9,13,11,15,12.5,240.5,2.35,19.0,251.5,206.31,159.99
2016,9,13,11,30,17.0,281.0,2.4,19.0,296.0,246.09,190.89
2016,9,13,11,45,21.0,300.5,2.5,19.5,319.0,267.32,206.9
2016,9,13,12,0,25.0,320.0,2.6,20.0,342.0,288.66,222.95
2016,9,13,12,15,33.0,337.0,2.65,20.0,365.5,334.0,257.67
2016,9,13,12,30,41.0,354.0,2.7,20.0,389.0,358.12,276.09
2016,9,13,12,45,74.0,374.0,2.75,20.5,435.0,408.78,314.72
2016,9,13,13,0,107.0,394.0,2.8,21.0,481.0,458.53,351.99
2016,9,13,13,15,104.5,385.5,2.8,21.0,469.0,445.59,342.41
2016,9,13,13,30,102.0,377.0,2.8,21.0,457.0,432.38,332.92
2016,9,13,13,45,362.0,308.5,2.85,21.0,576.0,624.8,481.61
2016,9,13,14,0,622.0,240.0,2.9,21.0,695.0,781.92,597.92
2016,9,13,14,15,607.5,234.5,2.9,20.5,661.5,741.53,569.61
2016,9,13,14,30,593.0,229.0,2.9,20.0,628.0,699.86,541.39
2016,9,13,14,45,558.5,227.5,2.95,20.0,586.0,646.35,502.88
2016,9,13,15,0,524.0,226.0,3.0,20.0,544.0,593.65,464.28
2016,9,13,15,15,499.5,216.0,2.95,19.5,500.0,540.94,425.65
2016,9,13,15,30,475.0,206.0,2.9,19.0,456.0,489.11,386.73
2016,9,13,15,45,443.5,193.0,2.9,19.0,408.5,432.11,342.3
2016,9,13,16,0,412.0,180.0,2.9,19.0,361.0,368.72,291.97
2016,9,13,16,15,373.5,163.0,2.8,18.5,311.5,311.54,245.82
2016,9,13,16,30,335.0,146.0,2.7,18.0,262.0,258.25,201.83
2016,9,13,16,45,295.0,125.0,2.65,18.0,214.5,205.08,157.04
2016,9,13,17,0,255.0,104.0,2.6,18.0,167.0,156.61,115.94
2016,9,13,17,15,197.5,80.0,2.3,17.0,121.5,107.29,75.62
2016,9,13,17,30,140.0,56.0,2.0,16.0,76.0,65.43,42.51
2016,9,13,17,45,84.0,33.0,1.75,15.5,43.5,32.21,16.52
2016,9,13,18,0,28.0,10.0,1.5,15.0,11.0,7.87,0.0
2016,9,13,18,15,14.0,5.0,1.4,14.5,5.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,24.0,5.5,0.35,11.5,6.0,0.0,0.0
2016,9,14,6,0,48.0,11.0,0.4,12.0,12.0,8.65,0.0
2016,9,14,6,15,153.0,29.5,0.35,12.5,47.0,32.9,14.57
2016,9,14,6,30,258.0,48.0,0.3,13.0,82.0,73.38,44.56
2016,9,14,6,45,346.0,61.5,0.3,13.5,130.0,119.78,80.26
2016,9,14,7,0,434.0,75.0,0.3,14.0,178.0,177.08,126.95
2016,9,14,7,15,491.0,85.5,0.45,14.5,229.0,232.99,174.68
2016,9,14,7,30,548.0,96.0,0.6,15.0,280.0,299.97,231.06
2016,9,14,7,45,595.5,102.0,0.8,16.0,332.0,360.89,281.52
2016,9,14,8,0,643.0,108.0,1.0,17.0,384.0,426.01,333.92
2016,9,14,8,15,672.5,114.0,1.05,17.5,433.0,485.42,380.45
2016,9,14,8,30,702.0,120.0,1.1,18.0,482.0,546.31,426.56
2016,9,14,8,45,729.0,122.5,1.15,19.0,529.0,603.31,467.54
2016,9,14,9,0,756.0,125.0,1.2,20.0,576.0,660.7,507.42
2016,9,14,9,15,772.5,128.5,1.15,20.5,616.5,711.6,541.41
2016,9,14,9,30,789.0,132.0,1.1,21.0,657.0,757.44,570.97
2016,9,14,9,45,851.0,110.5,1.05,21.5,703.5,816.52,607.58
2016,9,14,10,0,913.0,89.0,1.0,22.0,750.0,866.54,636.79
2016,9,14,10,15,920.5,90.0,0.9,22.5,778.0,901.98,655.15
2016,9,14,10,30,928.0,91.0,0.8,23.0,806.0,934.34,671.24
2016,9,14,10,45,934.0,91.5,0.75,23.5,827.0,961.55,684.74
2016,9,14,11,0,940.0,92.0,0.7,24.0,848.0,985.29,695.99
2016,9,14,11,15,943.0,92.5,0.7,24.0,861.0,1002.55,705.71
2016,9,14,11,30,946.0,93.0,0.7,24.0,874.0,1016.02,713.28
2016,9,14,11,45,948.0,92.5,0.7,24.5,878.5,1023.58,716.06
2016,9,14,12,0,950.0,92.0,0.7,25.0,883.0,1027.2,716.66
2016,9,14,12,15,949.0,92.0,0.8,25.0,879.5,1024.46,717.23
2016,9,14,12,30,948.0,92.0,0.9,25.0,876.0,1017.77,715.53
2016,9,14,12,45,936.5,96.5,1.05,25.5,861.5,1001.9,707.82
2016,9,14,13,0,925.0,101.0,1.2,26.0,847.0,982.4,697.75
2016,9,14,13,15,920.5,100.0,1.35,26.0,827.0,960.21,687.13
2016,9,14,13,30,916.0,99.0,1.5,26.0,807.0,934.52,674.0
2016,9,14,13,45,909.5,97.5,1.65,26.0,779.5,903.2,656.93
2016,9,14,14,0,903.0,96.0,1.8,26.0,752.0,868.77,637.45
2016,9,14,14,15,893.0,94.0,1.95,25.5,717.5,828.07,614.55
2016,9,14,14,30,883.0,92.0,2.1,25.0,683.0,784.9,589.33
2016,9,14,14,45,869.5,90.0,2.25,25.0,642.5,736.93,558.97
2016,9,14,15,0,856.0,88.0,2.4,25.0,602.0,687.26,525.14
2016,9,14,15,15,837.5,85.0,2.45,24.5,556.0,636.85,489.63
2016,9,14,15,30,819.0,82.0,2.5,24.0,510.0,580.05,448.32
2016,9,14,15,45,794.0,79.0,2.6,24.0,460.0,519.44,401.99
2016,9,14,16,0,769.0,76.0,2.7,24.0,410.0,459.5,354.52
2016,9,14,16,15,733.5,71.5,2.7,23.5,357.5,394.6,302.12
2016,9,14,16,30,698.0,67.0,2.7,23.0,305.0,332.29,250.03
2016,9,14,16,45,645.5,61.0,2.7,22.5,251.5,265.85,193.72
2016,9,14,17,0,593.0,55.0,2.7,22.0,198.0,205.15,141.49
2016,9,14,17,15,509.5,47.0,2.45,21.0,148.0,142.71,90.14
2016,9,14,17,30,426.0,39.0,2.2,20.0,98.0,90.3,49.76
2016,9,14,17,45,282.5,26.5,1.95,19.0,58.5,40.87,16.5
2016,9,14,18,0,139.0,14.0,1.7,18.0,19.0,11.02,0.0
2016,9,14,18,15,69.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,67.5,5.5,0.5,12.5,7.5,0.0,0.0
2016,9,15,6,0,135.0,11.0,0.5,13.0,15.0,8.65,0.0
2016,9,15,6,15,284.0,23.5,0.6,13.5,53.5,36.98,13.34
2016,9,15,6,30,433.0,36.0,0.7,14.0,92.0,86.88,47.85
2016,9,15,6,45,519.5,43.5,0.8,14.5,142.5,139.48,88.98
2016,9,15,7,0,606.0,51.0,0.9,15.0,193.0,202.5,141.77
2016,9,15,7,15,659.0,57.0,1.05,16.0,246.0,264.49,195.7
2016,9,15,7,30,712.0,63.0,1.2,17.0,299.0,331.38,252.9
2016,9,15,7,45,749.0,67.0,1.4,18.0,352.5,394.6,306.18
2016,9,15,8,0,786.0,71.0,1.6,19.0,406.0,460.58,359.82
2016,9,15,8,15,811.0,74.0,1.7,20.0,456.5,521.48,407.43
2016,9,15,8,30,836.0,77.0,1.8,21.0,507.0,583.05,453.72
2016,9,15,8,45,855.0,79.5,1.9,22.0,553.5,635.9,492.14
2016,9,15,9,0,874.0,82.0,2.0,23.0,600.0,692.05,531.51
2016,9,15,9,15,887.5,84.0,2.0,23.5,641.0,742.72,565.61
2016,9,15,9,30,901.0,86.0,2.0,24.0,682.0,791.67,596.5
2016,9,15,9,45,913.5,86.0,2.0,24.5,718.0,835.69,623.5
2016,9,15,10,0,926.0,86.0,2.0,25.0,754.0,877.36,648.55
2016,9,15,10,15,933.0,87.5,2.0,25.5,782.0,913.23,669.46
2016,9,15,10,30,940.0,89.0,2.0,26.0,810.0,945.96,688.16
2016,9,15,10,45,944.5,89.5,2.0,26.5,830.5,972.0,702.43
2016,9,15,11,0,949.0,90.0,2.0,27.0,851.0,994.46,714.43
2016,9,15,11,15,952.0,90.5,2.05,27.0,863.5,1011.78,725.25
2016,9,15,11,30,955.0,91.0,2.1,27.0,876.0,1025.26,733.81
2016,9,15,11,45,955.0,91.5,2.15,27.0,880.5,1031.92,738.24
2016,9,15,12,0,955.0,92.0,2.2,27.0,885.0,1034.58,740.36
2016,9,15,12,15,954.5,92.0,2.3,27.0,880.5,1032.22,740.06
2016,9,15,12,30,954.0,92.0,2.4,27.0,876.0,1025.88,737.38
2016,9,15,12,45,947.5,93.5,2.5,27.5,863.0,1011.44,728.2
2016,9,15,13,0,941.0,95.0,2.6,28.0,850.0,993.26,716.74
2016,9,15,13,15,789.0,164.0,2.7,28.0,786.5,918.43,669.83
2016,9,15,13,30,637.0,233.0,2.8,28.0,723.0,837.87,616.65
2016,9,15,13,45,776.0,162.5,2.9,28.0,738.0,872.09,643.51
2016,9,15,14,0,915.0,92.0,3.0,28.0,753.0,876.37,647.76
2016,9,15,14,15,905.5,90.0,3.05,27.5,718.5,835.56,622.9
2016,9,15,14,30,896.0,88.0,3.1,27.0,684.0,792.21,596.23
2016,9,15,14,45,882.0,86.5,3.2,27.0,642.5,743.78,564.65
2016,9,15,15,0,868.0,85.0,3.3,27.0,601.0,693.66,529.98
2016,9,15,15,15,849.5,82.0,3.35,26.5,555.0,642.54,493.7
2016,9,15,15,30,831.0,79.0,3.4,26.0,509.0,585.1,451.67
2016,9,15,15,45,804.0,76.5,3.45,26.0,458.5,523.26,404.04
2016,9,15,16,0,777.0,74.0,3.5,26.0,408.0,462.27,355.53
2016,9,15,16,15,741.5,69.5,3.4,25.0,355.0,396.87,303.18
2016,9,15,16,30,706.0,65.0,3.3,24.0,302.0,334.04,251.01
2016,9,15,16,45,650.0,59.5,3.25,23.5,248.0,266.51,193.77
2016,9,15,17,0,594.0,54.0,3.2,23.0,194.0,205.11,141.02
2016,9,15,17,15,509.5,45.5,2.85,22.0,144.0,141.9,89.09
2016,9,15,17,30,425.0,37.0,2.5,21.0,94.0,88.89,48.28
2016,9,15,17,45,277.0,24.5,2.2,20.0,55.0,38.95,14.13
2016,9,15,18,0,129.0,12.0,1.9,19.0,16.0,9.44,0.0
2016,9,15,18,15,64.5,6.0,1.85,18.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,61.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,9,16,6,0,123.0,11.0,0.7,12.0,13.0,8.65,0.0
2016,9,16,6,15,276.0,23.0,0.65,12.5,51.5,37.33,12.85
2016,9,16,6,30,429.0,35.0,0.6,13.0,90.0,87.45,48.46
2016,9,16,6,45,517.5,43.0,0.6,14.0,140.5,140.91,90.42
2016,9,16,7,0,606.0,51.0,0.6,15.0,191.0,205.07,143.82
2016,9,16,7,15,659.5,57.0,0.5,15.5,244.5,267.31,197.59
2016,9,16,7,30,713.0,63.0,0.4,16.0,298.0,334.61,254.22
2016,9,16,7,45,750.5,67.0,0.35,17.0,351.5,398.23,305.94
2016,9,16,8,0,788.0,71.0,0.3,18.0,405.0,464.64,357.36
2016,9,16,8,15,532.0,141.5,0.35,19.0,379.0,435.08,336.32
2016,9,16,8,30,276.0,212.0,0.4,20.0,353.0,368.9,285.85
2016,9,16,8,45,575.0,147.5,0.5,21.5,475.5,535.1,410.12
2016,9,16,9,0,874.0,83.0,0.6,23.0,598.0,696.26,522.96
2016,9,16,9,15,887.5,85.0,0.65,23.5,639.5,746.93,554.58
2016,9,16,9,30,901.0,87.0,0.7,24.0,681.0,795.87,584.67
2016,9,16,9,45,911.5,88.0,0.75,25.0,716.0,839.31,609.56
2016,9,16,10,0,922.0,89.0,0.8,26.0,751.0,880.26,632.49
2016,9,16,10,15,929.5,90.5,0.8,26.5,779.5,916.4,652.44
2016,9,16,10,30,937.0,92.0,0.8,27.0,808.0,949.43,670.27
2016,9,16,10,45,934.5,96.5,0.85,27.5,826.5,973.11,683.24
2016,9,16,11,0,932.0,101.0,0.9,28.0,845.0,992.93,693.99
2016,9,16,11,15,935.0,101.5,0.95,28.0,857.0,1009.93,704.52
2016,9,16,11,30,938.0,102.0,1.0,28.0,869.0,1023.14,712.91
2016,9,16,11,45,931.0,106.5,1.05,28.5,871.0,1026.94,714.37
2016,9,16,12,0,924.0,111.0,1.1,29.0,873.0,1026.74,713.65
2016,9,16,12,15,923.0,110.5,1.15,29.0,869.0,1023.35,712.6
2016,9,16,12,30,922.0,110.0,1.2,29.0,865.0,1016.1,709.35
2016,9,16,12,45,917.5,110.5,1.3,29.0,852.0,1002.71,703.32
2016,9,16,13,0,913.0,111.0,1.4,29.0,839.0,985.63,695.04
2016,9,16,13,15,907.5,109.5,1.5,29.0,818.5,962.02,682.64
2016,9,16,13,30,902.0,108.0,1.6,29.0,798.0,934.99,668.0
2016,9,16,13,45,885.0,110.5,1.7,29.0,767.5,898.73,647.25
2016,9,16,14,0,868.0,113.0,1.8,29.0,737.0,870.05,631.18
2016,9,16,14,15,856.5,111.0,1.85,28.5,702.0,828.23,606.88
2016,9,16,14,30,845.0,109.0,1.9,28.0,667.0,784.12,580.68
2016,9,16,14,45,825.5,108.0,2.0,28.0,625.0,733.14,547.99
2016,9,16,15,0,806.0,107.0,2.1,28.0,583.0,681.02,512.56
2016,9,16,15,15,785.0,103.0,2.15,27.5,537.0,624.15,473.39
2016,9,16,15,30,764.0,99.0,2.2,27.0,491.0,566.99,432.61
2016,9,16,15,45,729.5,96.0,2.25,27.0,439.5,504.78,385.77
2016,9,16,16,0,695.0,93.0,2.3,27.0,388.0,443.01,337.8
2016,9,16,16,15,655.0,87.0,2.25,26.0,336.0,378.17,287.04
2016,9,16,16,30,615.0,81.0,2.2,25.0,284.0,316.63,237.06
2016,9,16,16,45,551.5,73.5,2.15,24.5,231.0,250.11,181.99
2016,9,16,17,0,488.0,66.0,2.1,24.0,178.0,190.47,132.04
2016,9,16,17,15,401.0,54.0,1.85,22.5,130.0,129.95,83.51
2016,9,16,17,30,314.0,42.0,1.6,21.0,82.0,80.15,45.63
2016,9,16,17,45,188.0,25.5,1.4,20.0,46.5,33.45,11.3
2016,9,16,18,0,62.0,9.0,1.2,19.0,11.0,7.08,0.0
2016,9,16,18,15,31.0,4.5,1.15,18.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,5.5,0.95,15.0,5.5,0.0,0.0
2016,9,17,6,0,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,9,17,6,15,178.0,24.5,0.95,15.5,46.5,32.64,10.93
2016,9,17,6,30,356.0,38.0,1.0,16.0,82.0,82.98,47.13
2016,9,17,6,45,445.0,48.0,1.05,17.0,131.0,134.19,87.12
2016,9,17,7,0,534.0,58.0,1.1,18.0,180.0,196.29,138.31
2016,9,17,7,15,591.0,65.0,1.1,18.5,232.0,256.18,189.78
2016,9,17,7,30,648.0,72.0,1.1,19.0,284.0,322.13,245.46
2016,9,17,7,45,687.5,77.5,1.1,20.0,336.0,384.77,296.82
2016,9,17,8,0,727.0,83.0,1.1,21.0,388.0,450.61,348.61
2016,9,17,8,15,754.5,87.0,1.25,22.0,438.0,510.53,394.77
2016,9,17,8,30,782.0,91.0,1.4,23.0,488.0,572.01,440.45
2016,9,17,8,45,801.0,94.5,1.6,24.5,533.5,628.2,480.16
2016,9,17,9,0,820.0,98.0,1.8,26.0,579.0,683.89,518.13
2016,9,17,9,15,834.5,100.5,1.85,26.5,619.5,734.41,552.39
2016,9,17,9,30,849.0,103.0,1.9,27.0,660.0,783.41,583.47
2016,9,17,9,45,858.5,105.5,1.95,28.0,694.5,826.55,608.81
2016,9,17,10,0,868.0,108.0,2.0,29.0,729.0,857.44,625.7
2016,9,17,10,15,876.0,109.5,2.0,29.5,756.5,892.36,645.92
2016,9,17,10,30,884.0,111.0,2.0,30.0,784.0,924.37,664.01
2016,9,17,10,45,868.0,123.0,2.0,30.5,798.0,941.67,672.64
2016,9,17,11,0,852.0,135.0,2.0,31.0,812.0,968.69,687.56
2016,9,17,11,15,855.5,136.0,1.95,31.0,824.0,985.95,697.05
2016,9,17,11,30,859.0,137.0,1.9,31.0,836.0,999.64,704.45
2016,9,17,11,45,838.5,148.5,1.9,31.5,834.0,997.11,701.11
2016,9,17,12,0,818.0,160.0,1.9,32.0,832.0,990.43,695.52
2016,9,17,12,15,816.5,159.5,1.9,32.0,828.0,986.61,693.29
2016,9,17,12,30,815.0,159.0,1.9,32.0,824.0,979.19,688.94
2016,9,17,12,45,833.5,146.5,1.95,32.0,817.5,975.37,687.56
2016,9,17,13,0,852.0,134.0,2.0,32.0,811.0,967.19,683.54
2016,9,17,13,15,846.0,133.0,2.1,32.0,790.5,944.03,670.73
2016,9,17,13,30,840.0,132.0,2.2,32.0,770.0,917.61,655.88
2016,9,17,13,45,805.5,141.5,2.3,32.0,736.0,873.73,629.6
2016,9,17,14,0,771.0,151.0,2.4,32.0,702.0,834.26,605.93
2016,9,17,14,15,757.5,148.0,2.45,31.5,667.5,792.22,580.97
2016,9,17,14,30,744.0,145.0,2.5,31.0,633.0,748.34,553.48
2016,9,17,14,45,720.0,143.0,2.55,31.0,591.0,696.19,518.26
2016,9,17,15,0,696.0,141.0,2.6,31.0,549.0,643.58,481.92
2016,9,17,15,15,672.0,135.5,2.6,30.5,504.0,587.48,442.96
2016,9,17,15,30,648.0,130.0,2.6,30.0,459.0,531.7,403.04
2016,9,17,15,45,616.0,123.0,2.6,29.5,410.0,470.88,358.14
2016,9,17,16,0,584.0,116.0,2.6,29.0,361.0,411.92,313.19
2016,9,17,16,15,541.0,107.0,2.3,28.0,310.5,348.72,263.82
2016,9,17,16,30,498.0,98.0,2.0,27.0,260.0,285.05,212.8
2016,9,17,16,45,441.5,86.0,1.75,26.5,210.5,224.05,162.79
2016,9,17,17,0,385.0,74.0,1.5,26.0,161.0,169.42,117.62
2016,9,17,17,15,302.0,58.5,1.4,24.5,115.5,113.55,73.63
2016,9,17,17,30,219.0,43.0,1.3,23.0,70.0,68.08,39.37
2016,9,17,17,45,123.5,24.5,1.2,22.0,38.5,28.98,8.13
2016,9,17,18,0,28.0,6.0,1.1,21.0,7.0,4.72,0.0
2016,9,17,18,15,14.0,3.0,1.05,20.5,3.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,6,15,131.0,20.0,0.7,19.5,36.0,26.69,7.17
2016,9,18,6,30,262.0,40.0,0.7,20.0,72.0,72.5,41.73
2016,9,18,6,45,345.5,54.0,0.7,21.0,118.5,119.85,78.24
2016,9,18,7,0,429.0,68.0,0.7,22.0,165.0,177.61,124.77
2016,9,18,7,15,488.0,78.5,0.85,23.0,215.5,238.71,175.36
2016,9,18,7,30,547.0,89.0,1.0,24.0,266.0,303.03,227.87
2016,9,18,7,45,588.5,97.0,1.15,25.0,317.0,363.63,276.59
2016,9,18,8,0,630.0,105.0,1.3,26.0,368.0,427.85,326.51
2016,9,18,8,15,660.5,111.0,1.25,27.0,417.0,487.41,370.53
2016,9,18,8,30,691.0,117.0,1.2,28.0,466.0,548.56,413.82
2016,9,18,8,45,707.5,124.0,1.2,29.0,510.0,602.93,450.8
2016,9,18,9,0,724.0,131.0,1.2,30.0,554.0,656.87,486.1
2016,9,18,9,15,742.0,135.0,1.1,30.5,594.5,708.13,518.46
2016,9,18,9,30,760.0,139.0,1.0,31.0,635.0,758.43,548.93
2016,9,18,9,45,778.5,139.5,0.9,32.0,671.0,799.1,570.35
2016,9,18,10,0,797.0,140.0,0.8,33.0,707.0,843.05,592.75
2016,9,18,10,15,806.5,142.0,0.75,33.0,734.5,878.66,612.49
2016,9,18,10,30,816.0,144.0,0.7,33.0,762.0,911.59,630.42
2016,9,18,10,45,774.0,169.5,0.65,33.5,768.0,925.47,635.43
2016,9,18,11,0,732.0,195.0,0.6,34.0,774.0,927.49,633.61
2016,9,18,11,15,736.0,196.5,0.6,34.0,786.0,944.46,643.24
2016,9,18,11,30,740.0,198.0,0.6,34.0,798.0,958.2,650.83
2016,9,18,11,45,697.5,221.0,0.6,34.5,789.0,944.54,641.06
2016,9,18,12,0,655.0,244.0,0.6,35.0,780.0,926.27,628.18
2016,9,18,12,15,653.5,243.5,0.65,35.0,775.5,922.63,627.27
2016,9,18,12,30,652.0,243.0,0.7,35.0,771.0,915.84,624.33
2016,9,18,12,45,653.5,238.0,0.8,35.0,760.5,904.67,619.85
2016,9,18,13,0,655.0,233.0,0.9,35.0,750.0,890.39,613.44
2016,9,18,13,15,647.5,230.0,1.0,34.5,730.0,866.56,602.13
2016,9,18,13,30,640.0,227.0,1.1,34.0,710.0,840.12,588.97
2016,9,18,13,45,590.0,239.0,1.2,34.0,672.0,782.16,553.52
2016,9,18,14,0,540.0,251.0,1.3,34.0,634.0,731.25,521.81
2016,9,18,14,15,524.5,243.5,1.4,33.5,601.0,690.35,497.72
2016,9,18,14,30,509.0,236.0,1.5,33.0,568.0,648.57,472.19
2016,9,18,14,45,475.5,231.0,1.6,33.0,525.5,595.31,436.86
2016,9,18,15,0,442.0,226.0,1.7,33.0,483.0,543.18,401.46
2016,9,18,15,15,417.5,213.0,1.6,32.5,440.0,491.15,365.41
2016,9,18,15,30,393.0,200.0,1.5,32.0,397.0,428.8,321.24
2016,9,18,15,45,359.5,184.5,1.45,31.5,350.5,373.68,281.19
2016,9,18,16,0,326.0,169.0,1.4,31.0,304.0,321.46,242.23
2016,9,18,16,15,290.0,149.0,1.3,30.0,257.0,267.13,201.1
2016,9,18,16,30,254.0,129.0,1.2,29.0,210.0,216.65,161.91
2016,9,18,16,45,213.0,105.0,1.1,28.0,164.5,165.04,121.15
2016,9,18,17,0,172.0,81.0,1.0,27.0,119.0,118.46,83.94
2016,9,18,17,15,125.5,56.5,1.0,26.0,80.0,75.65,50.1
2016,9,18,17,30,79.0,32.0,1.0,25.0,41.0,38.98,21.77
2016,9,18,17,45,39.5,16.0,1.05,24.5,20.5,16.04,1.03
2016,9,18,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,92.0,20.0,0.9,22.5,31.0,24.74,5.77
2016,9,19,6,30,184.0,40.0,0.9,23.0,62.0,63.75,37.36
2016,9,19,6,45,252.0,58.5,0.9,24.0,105.0,107.52,71.27
2016,9,19,7,0,320.0,77.0,0.9,25.0,148.0,159.9,113.17
2016,9,19,7,15,375.0,92.0,1.1,25.5,196.5,213.35,157.12
2016,9,19,7,30,430.0,107.0,1.3,26.0,245.0,273.14,205.81
2016,9,19,7,45,463.0,120.5,1.5,27.0,292.5,327.95,249.65
2016,9,19,8,0,496.0,134.0,1.7,28.0,340.0,385.8,294.55
2016,9,19,8,15,528.0,144.0,1.7,28.5,387.5,442.52,337.4
2016,9,19,8,30,560.0,154.0,1.7,29.0,435.0,501.42,380.51
