Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,570.5,166.5,1.75,30.0,475.5,550.66,414.61
2016,9,19,9,0,581.0,179.0,1.8,31.0,516.0,599.37,447.25
2016,9,19,9,15,600.0,185.5,1.8,31.5,555.0,654.5,484.02
2016,9,19,9,30,619.0,192.0,1.8,32.0,594.0,702.93,515.36
2016,9,19,9,45,659.5,185.5,1.85,32.5,634.0,756.04,550.03
2016,9,19,10,0,700.0,179.0,1.9,33.0,674.0,808.9,583.81
2016,9,19,10,15,710.0,182.0,1.95,33.0,701.0,843.8,605.88
2016,9,19,10,30,720.0,185.0,2.0,33.0,728.0,876.35,626.15
2016,9,19,10,45,668.0,216.5,2.15,33.5,731.0,876.63,624.87
2016,9,19,11,0,616.0,248.0,2.3,34.0,734.0,870.42,619.09
2016,9,19,11,15,620.5,250.0,2.35,34.0,745.5,886.92,629.84
2016,9,19,11,30,625.0,252.0,2.4,34.0,757.0,900.53,638.59
2016,9,19,11,45,577.0,278.0,2.5,34.0,745.5,877.85,623.44
2016,9,19,12,0,529.0,304.0,2.6,34.0,734.0,857.62,609.95
2016,9,19,12,15,401.0,346.5,2.65,34.0,671.5,752.42,539.07
2016,9,19,12,30,273.0,389.0,2.7,34.0,609.0,668.44,480.65
2016,9,19,12,45,297.5,373.5,2.75,34.5,610.5,672.47,484.13
2016,9,19,13,0,322.0,358.0,2.8,35.0,612.0,674.42,485.69
2016,9,19,13,15,317.0,350.5,2.85,34.5,595.0,654.85,473.99
2016,9,19,13,30,312.0,343.0,2.9,34.0,578.0,634.06,461.47
2016,9,19,13,45,279.0,336.0,2.95,34.0,540.0,588.13,430.01
2016,9,19,14,0,246.0,329.0,3.0,34.0,502.0,524.49,386.14
2016,9,19,14,15,274.0,306.0,3.05,33.5,490.5,532.49,394.02
2016,9,19,14,30,302.0,283.0,3.1,33.0,479.0,519.18,386.69
2016,9,19,14,45,264.5,275.5,3.2,33.0,439.0,470.07,351.58
2016,9,19,15,0,227.0,268.0,3.3,33.0,399.0,409.09,307.61
2016,9,19,15,15,266.0,241.5,3.35,32.0,383.0,409.91,310.51
2016,9,19,15,30,305.0,215.0,3.4,31.0,367.0,392.25,299.19
2016,9,19,15,45,273.0,195.0,3.45,30.5,320.0,338.05,258.66
2016,9,19,16,0,241.0,175.0,3.5,30.0,273.0,286.86,219.65
2016,9,19,16,15,212.0,150.5,3.25,29.0,228.0,227.72,173.91
2016,9,19,16,30,183.0,126.0,3.0,28.0,183.0,181.33,137.18
2016,9,19,16,45,151.5,99.0,2.8,27.5,140.5,135.31,99.98
2016,9,19,17,0,120.0,72.0,2.6,27.0,98.0,93.33,65.86
2016,9,19,17,15,86.0,48.0,2.5,26.0,64.0,57.8,37.43
2016,9,19,17,30,52.0,24.0,2.4,25.0,30.0,28.67,14.63
2016,9,19,17,45,26.0,12.0,2.3,24.0,15.0,11.46,0.0
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,15,55.0,18.5,0.65,17.5,25.0,20.08,3.25
2016,9,20,6,30,110.0,37.0,0.8,18.0,50.0,49.19,29.47
2016,9,20,6,45,165.5,60.0,1.0,18.5,90.5,88.99,61.31
2016,9,20,7,0,221.0,83.0,1.2,19.0,131.0,135.95,99.96
2016,9,20,7,15,269.0,102.5,1.2,19.5,177.0,184.16,140.24
2016,9,20,7,30,317.0,122.0,1.2,20.0,223.0,238.08,184.8
2016,9,20,7,45,285.5,143.0,1.3,21.0,245.5,263.98,206.86
2016,9,20,8,0,254.0,164.0,1.4,22.0,268.0,285.97,224.62
2016,9,20,8,15,359.5,170.0,1.4,22.5,338.5,364.92,286.08
2016,9,20,8,30,465.0,176.0,1.4,23.0,409.0,467.6,363.3
2016,9,20,8,45,489.0,186.0,1.4,24.0,451.0,518.76,399.21
2016,9,20,9,0,513.0,196.0,1.4,25.0,493.0,570.85,434.95
2016,9,20,9,15,532.5,204.0,1.45,25.5,531.0,618.27,467.54
2016,9,20,9,30,552.0,212.0,1.5,26.0,569.0,665.55,499.33
2016,9,20,9,45,626.0,191.0,1.6,27.0,616.0,736.36,546.98
2016,9,20,10,0,700.0,170.0,1.7,28.0,663.0,802.62,590.35
2016,9,20,10,15,710.0,173.0,1.75,28.0,689.5,837.4,612.27
2016,9,20,10,30,720.0,176.0,1.8,28.0,716.0,869.83,632.85
2016,9,20,10,45,678.5,203.0,1.9,28.5,722.5,875.86,635.47
2016,9,20,11,0,637.0,230.0,2.0,29.0,729.0,876.22,633.77
2016,9,20,11,15,641.0,232.0,2.1,29.0,740.5,892.39,644.9
2016,9,20,11,30,645.0,234.0,2.2,29.0,752.0,905.62,654.03
2016,9,20,11,45,603.0,258.0,2.3,29.5,744.0,890.86,642.64
2016,9,20,12,0,561.0,282.0,2.4,30.0,736.0,869.36,627.2
2016,9,20,12,15,559.5,282.0,2.5,30.0,732.5,866.28,626.17
2016,9,20,12,30,558.0,282.0,2.6,30.0,729.0,860.46,623.23
2016,9,20,12,45,632.0,238.5,2.75,30.0,737.5,888.15,644.77
2016,9,20,13,0,706.0,195.0,2.9,30.0,746.0,905.63,658.76
2016,9,20,13,15,698.5,192.5,3.0,30.0,726.0,881.35,643.91
2016,9,20,13,30,691.0,190.0,3.1,30.0,706.0,854.34,627.49
2016,9,20,13,45,630.0,210.0,3.25,30.0,667.5,799.23,590.75
2016,9,20,14,0,569.0,230.0,3.4,30.0,629.0,738.2,549.4
2016,9,20,14,15,362.0,268.0,3.45,29.5,517.0,567.22,427.67
2016,9,20,14,30,155.0,306.0,3.5,29.0,405.0,412.85,313.04
2016,9,20,14,45,146.0,286.5,3.6,28.5,375.5,379.71,290.11
2016,9,20,15,0,137.0,267.0,3.7,28.0,346.0,347.07,266.69
2016,9,20,15,15,140.0,240.5,3.7,27.5,315.5,315.86,244.11
2016,9,20,15,30,143.0,214.0,3.7,27.0,285.0,284.28,220.75
2016,9,20,15,45,255.5,186.5,3.75,27.0,296.5,321.31,250.13
2016,9,20,16,0,368.0,159.0,3.8,27.0,308.0,333.99,259.05
2016,9,20,16,15,327.5,142.0,3.7,26.0,261.0,278.13,214.88
2016,9,20,16,30,287.0,125.0,3.6,25.0,214.0,226.55,173.31
2016,9,20,16,45,246.5,104.0,3.55,24.5,170.0,175.78,131.43
2016,9,20,17,0,206.0,83.0,3.5,24.0,126.0,129.89,93.29
2016,9,20,17,15,147.5,59.0,3.35,23.0,85.5,82.97,55.64
2016,9,20,17,30,89.0,35.0,3.2,22.0,45.0,43.63,24.81
2016,9,20,17,45,44.5,17.5,3.1,21.5,22.5,17.63,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,2.3,14.0,14.5,11.05,0.0
2016,9,21,6,30,0.0,29.0,2.3,14.0,29.0,22.23,12.53
2016,9,21,6,45,0.0,50.0,2.3,14.5,50.0,39.01,27.26
2016,9,21,7,0,0.0,71.0,2.3,15.0,71.0,56.0,42.01
2016,9,21,7,15,6.5,92.0,2.35,15.5,94.5,75.24,58.28
2016,9,21,7,30,13.0,113.0,2.4,16.0,118.0,95.41,75.13
2016,9,21,7,45,20.5,133.5,2.45,16.5,142.0,116.47,92.48
2016,9,21,8,0,28.0,154.0,2.5,17.0,166.0,146.17,116.74
2016,9,21,8,15,54.0,182.5,2.55,17.0,208.5,188.43,151.28
2016,9,21,8,30,80.0,211.0,2.6,17.0,251.0,233.74,187.92
2016,9,21,8,45,167.0,231.0,2.7,17.5,324.0,326.44,262.26
2016,9,21,9,0,254.0,251.0,2.8,18.0,397.0,430.12,343.06
2016,9,21,9,15,233.0,274.0,2.85,18.5,415.0,434.31,344.51
2016,9,21,9,30,212.0,297.0,2.9,19.0,433.0,450.91,355.51
2016,9,21,9,45,220.0,313.5,3.0,19.5,461.5,482.66,378.48
2016,9,21,10,0,228.0,330.0,3.1,20.0,490.0,514.32,401.03
2016,9,21,10,15,526.0,231.0,3.25,20.0,619.0,726.19,563.03
2016,9,21,10,30,824.0,132.0,3.4,20.0,748.0,914.78,697.52
2016,9,21,10,45,787.0,156.5,3.6,20.5,757.0,924.06,701.51
2016,9,21,11,0,750.0,181.0,3.8,21.0,766.0,937.87,710.15
2016,9,21,11,15,755.0,182.0,3.95,21.0,778.0,955.29,722.37
2016,9,21,11,30,760.0,183.0,4.1,21.0,790.0,969.44,732.44
2016,9,21,11,45,733.5,199.0,4.25,21.5,787.0,964.77,728.38
2016,9,21,12,0,707.0,215.0,4.4,22.0,784.0,956.03,721.79
2016,9,21,12,15,706.0,214.5,4.5,22.0,780.0,952.52,720.2
2016,9,21,12,30,705.0,214.0,4.6,22.0,776.0,945.71,716.58
2016,9,21,12,45,740.0,192.0,4.7,22.0,774.0,948.88,719.97
2016,9,21,13,0,775.0,170.0,4.8,22.0,772.0,947.07,720.0
2016,9,21,13,15,768.5,168.0,4.85,21.5,752.0,922.97,705.7
2016,9,21,13,30,762.0,166.0,4.9,21.0,732.0,895.87,689.36
2016,9,21,13,45,722.5,177.0,4.95,21.0,697.5,850.17,658.32
2016,9,21,14,0,683.0,188.0,5.0,21.0,663.0,803.04,625.17
2016,9,21,14,15,669.0,183.5,5.05,20.5,629.5,761.27,596.89
2016,9,21,14,30,655.0,179.0,5.1,20.0,596.0,717.95,566.83
2016,9,21,14,45,648.0,169.0,5.2,20.0,559.5,673.42,534.54
2016,9,21,15,0,641.0,159.0,5.3,20.0,523.0,627.35,500.35
2016,9,21,15,15,616.5,152.5,5.25,19.5,479.0,571.85,458.41
2016,9,21,15,30,592.0,146.0,5.2,19.0,435.0,510.8,411.24
2016,9,21,15,45,603.0,126.5,5.2,18.5,393.5,470.5,379.23
2016,9,21,16,0,614.0,107.0,5.2,18.0,352.0,421.48,338.92
2016,9,21,16,15,570.5,99.0,5.05,17.5,302.0,357.04,284.73
2016,9,21,16,30,527.0,91.0,4.9,17.0,252.0,296.45,232.46
2016,9,21,16,45,515.0,74.0,4.75,16.5,206.5,242.24,183.73
2016,9,21,17,0,503.0,57.0,4.6,16.0,161.0,188.93,134.87
2016,9,21,17,15,402.5,46.0,4.3,15.5,113.5,125.53,81.73
2016,9,21,17,30,302.0,35.0,4.0,15.0,66.0,74.55,40.82
2016,9,21,17,45,151.0,17.5,3.75,14.5,33.0,25.96,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,6,15,22.5,19.5,4.15,12.0,22.0,18.09,0.42
2016,9,22,6,30,45.0,39.0,4.3,12.0,44.0,40.89,25.9
2016,9,22,6,45,68.5,61.0,4.5,12.0,73.5,68.53,49.68
2016,9,22,7,0,92.0,83.0,4.7,12.0,103.0,99.31,76.43
2016,9,22,7,15,107.5,106.0,4.7,12.5,135.5,131.49,104.58
2016,9,22,7,30,123.0,129.0,4.7,13.0,168.0,165.67,134.12
2016,9,22,7,45,140.5,149.0,4.75,13.5,200.5,199.74,163.12
2016,9,22,8,0,158.0,169.0,4.8,14.0,233.0,235.8,193.3
2016,9,22,8,15,187.5,190.0,4.7,14.0,275.5,281.34,231.16
2016,9,22,8,30,217.0,211.0,4.6,14.0,318.0,329.82,270.86
2016,9,22,8,45,127.5,220.0,4.6,14.5,284.0,290.88,237.33
2016,9,22,9,0,38.0,229.0,4.6,15.0,250.0,228.82,184.49
2016,9,22,9,15,47.5,252.5,4.6,15.5,281.0,260.18,209.35
2016,9,22,9,30,57.0,276.0,4.6,16.0,312.0,292.48,234.5
2016,9,22,9,45,197.0,290.5,4.7,16.5,426.0,441.95,354.87
2016,9,22,10,0,337.0,305.0,4.8,17.0,540.0,603.05,479.53
2016,9,22,10,15,357.5,312.5,4.85,17.0,570.5,640.45,506.98
2016,9,22,10,30,378.0,320.0,4.9,17.0,601.0,677.55,534.55
2016,9,22,10,45,373.0,331.0,5.0,17.5,614.5,693.76,545.03
2016,9,22,11,0,368.0,342.0,5.1,18.0,628.0,708.14,554.24
2016,9,22,11,15,306.5,364.0,5.1,18.0,604.5,677.29,529.28
2016,9,22,11,30,245.0,386.0,5.1,18.0,581.0,620.95,485.84
2016,9,22,11,45,243.0,388.0,5.2,18.5,582.5,622.68,486.55
2016,9,22,12,0,241.0,390.0,5.3,19.0,584.0,623.23,486.19
2016,9,22,12,15,241.0,388.0,5.35,19.0,581.0,620.42,484.31
2016,9,22,12,30,241.0,386.0,5.4,19.0,578.0,616.45,481.65
2016,9,22,12,45,221.5,381.5,5.5,19.5,556.0,589.93,460.94
2016,9,22,13,0,202.0,377.0,5.6,20.0,534.0,562.9,439.9
2016,9,22,13,15,203.0,366.0,5.55,20.0,520.0,548.0,429.17
2016,9,22,13,30,204.0,355.0,5.5,20.0,506.0,532.24,417.75
2016,9,22,13,45,199.0,343.0,5.5,20.0,485.5,509.34,400.85
2016,9,22,14,0,194.0,331.0,5.5,20.0,465.0,486.03,383.58
2016,9,22,14,15,98.0,252.0,5.45,19.5,320.0,320.71,254.77
2016,9,22,14,30,2.0,173.0,5.4,19.0,175.0,139.76,108.76
2016,9,22,14,45,1.0,163.0,5.4,19.0,164.0,130.61,101.75
2016,9,22,15,0,0.0,153.0,5.4,19.0,153.0,121.61,94.68
2016,9,22,15,15,14.5,168.5,5.3,18.5,175.5,144.82,114.47
2016,9,22,15,30,29.0,184.0,5.2,18.0,198.0,177.3,141.78
2016,9,22,15,45,14.5,151.0,5.15,18.0,158.0,129.4,102.5
2016,9,22,16,0,0.0,118.0,5.1,18.0,118.0,93.56,72.95
2016,9,22,16,15,0.0,101.0,4.95,17.5,101.0,79.67,61.66
2016,9,22,16,30,0.0,84.0,4.8,17.0,84.0,65.88,50.24
2016,9,22,16,45,257.5,68.5,4.65,17.0,120.0,153.76,117.3
2016,9,22,17,0,515.0,53.0,4.5,17.0,156.0,188.87,133.91
2016,9,22,17,15,409.0,42.5,4.25,16.0,109.0,124.16,79.99
2016,9,22,17,30,303.0,32.0,4.0,15.0,62.0,72.58,38.47
2016,9,22,17,45,151.5,16.0,3.75,14.5,31.0,21.5,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,6,15,188.0,16.0,1.7,11.5,36.0,32.05,0.22
2016,9,23,6,30,376.0,32.0,1.8,12.0,72.0,90.51,51.87
2016,9,23,6,45,478.5,40.0,1.9,12.5,121.0,145.65,97.39
2016,9,23,7,0,581.0,48.0,2.0,13.0,170.0,213.25,155.3
2016,9,23,7,15,638.5,53.5,2.2,13.5,222.5,275.43,211.07
2016,9,23,7,30,696.0,59.0,2.4,14.0,275.0,343.71,271.15
2016,9,23,7,45,457.0,111.0,2.65,15.0,263.0,324.88,261.54
2016,9,23,8,0,218.0,163.0,2.9,16.0,251.0,271.42,219.88
2016,9,23,8,15,300.0,172.5,3.15,17.0,310.0,339.61,275.15
2016,9,23,8,30,382.0,182.0,3.4,18.0,369.0,415.88,335.41
2016,9,23,8,45,627.5,129.0,3.65,19.0,470.5,569.18,455.37
2016,9,23,9,0,873.0,76.0,3.9,20.0,572.0,709.43,561.92
2016,9,23,9,15,886.5,77.5,4.0,20.5,612.0,759.36,595.38
2016,9,23,9,30,900.0,79.0,4.1,21.0,652.0,807.52,627.63
2016,9,23,9,45,912.5,79.0,4.25,21.5,686.5,851.17,656.47
2016,9,23,10,0,925.0,79.0,4.4,22.0,721.0,892.44,683.4
2016,9,23,10,15,931.5,80.0,4.45,22.5,748.0,926.84,704.85
2016,9,23,10,30,938.0,81.0,4.5,23.0,775.0,958.06,724.11
2016,9,23,10,45,941.0,82.5,4.55,23.5,794.0,983.17,739.17
2016,9,23,11,0,944.0,84.0,4.6,24.0,813.0,1004.64,751.81
2016,9,23,11,15,946.0,84.5,4.6,24.0,824.0,1020.28,761.67
2016,9,23,11,30,948.0,85.0,4.6,24.0,835.0,1032.06,769.1
2016,9,23,11,45,947.0,85.5,4.65,24.0,837.5,1036.96,772.55
2016,9,23,12,0,946.0,86.0,4.7,24.0,840.0,1037.88,773.54
2016,9,23,12,15,944.5,86.0,4.75,24.0,835.0,1033.8,771.35
2016,9,23,12,30,943.0,86.0,4.8,24.0,830.0,1025.77,766.68
2016,9,23,12,45,932.0,89.0,4.85,24.5,815.0,1007.97,754.03
2016,9,23,13,0,921.0,92.0,4.9,25.0,800.0,986.6,739.13
2016,9,23,13,15,915.0,91.0,4.95,25.0,778.5,962.16,723.7
2016,9,23,13,30,909.0,90.0,5.0,25.0,757.0,934.33,705.94
2016,9,23,13,45,899.5,89.0,5.05,25.0,728.0,900.18,683.76
2016,9,23,14,0,890.0,88.0,5.1,25.0,699.0,863.18,659.46
2016,9,23,14,15,878.5,86.5,5.1,24.5,664.0,821.35,632.55
2016,9,23,14,30,867.0,85.0,5.1,24.0,629.0,777.27,603.67
2016,9,23,14,45,850.0,83.5,5.1,24.0,587.5,727.1,568.79
2016,9,23,15,0,833.0,82.0,5.1,24.0,546.0,681.61,535.88
2016,9,23,15,15,812.0,79.0,4.95,23.5,499.5,624.19,492.95
2016,9,23,15,30,791.0,76.0,4.8,23.0,453.0,566.5,448.68
2016,9,23,15,45,764.0,72.0,4.7,22.5,404.0,504.56,399.96
2016,9,23,16,0,737.0,68.0,4.6,22.0,355.0,443.67,350.48
2016,9,23,16,15,696.5,63.5,4.35,21.5,303.5,377.83,295.39
2016,9,23,16,30,656.0,59.0,4.1,21.0,252.0,315.27,241.51
2016,9,23,16,45,598.5,52.0,3.9,20.5,201.0,248.84,183.82
2016,9,23,17,0,541.0,45.0,3.7,20.0,150.0,188.42,130.74
2016,9,23,17,15,438.0,36.0,3.3,19.0,104.0,124.19,77.64
2016,9,23,17,30,335.0,27.0,2.9,18.0,58.0,72.71,35.81
2016,9,23,17,45,167.5,13.5,2.55,17.5,29.0,20.62,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,212.0,14.0,1.0,13.5,36.0,32.99,0.0
2016,9,24,6,30,424.0,28.0,1.2,14.0,72.0,95.39,53.02
2016,9,24,6,45,520.5,35.0,1.45,15.0,121.0,151.66,99.72
2016,9,24,7,0,617.0,42.0,1.7,16.0,170.0,219.5,157.59
2016,9,24,7,15,672.5,47.0,1.85,16.5,222.5,282.82,213.92
2016,9,24,7,30,728.0,52.0,2.0,17.0,275.0,351.81,273.94
2016,9,24,7,45,765.0,55.5,2.15,18.0,327.5,416.11,328.31
2016,9,24,8,0,802.0,59.0,2.3,19.0,380.0,483.08,382.73
2016,9,24,8,15,827.0,62.0,2.5,20.0,429.5,541.4,428.83
2016,9,24,8,30,852.0,65.0,2.7,21.0,479.0,603.28,475.87
2016,9,24,8,45,870.5,67.0,2.9,22.0,525.0,659.98,517.48
2016,9,24,9,0,889.0,69.0,3.1,23.0,571.0,715.94,556.73
2016,9,24,9,15,902.0,71.0,3.15,23.5,611.5,766.68,590.26
2016,9,24,9,30,915.0,73.0,3.2,24.0,652.0,815.59,621.97
2016,9,24,9,45,926.0,73.5,3.25,25.0,686.5,859.03,648.17
2016,9,24,10,0,937.0,74.0,3.3,26.0,721.0,899.95,672.24
2016,9,24,10,15,943.5,75.0,3.25,26.5,748.0,934.64,692.49
2016,9,24,10,30,950.0,76.0,3.2,27.0,775.0,966.09,710.41
2016,9,24,10,45,955.0,76.5,3.2,27.5,795.0,992.16,725.05
2016,9,24,11,0,960.0,77.0,3.2,28.0,815.0,1014.61,737.33
2016,9,24,11,15,962.5,77.5,3.15,28.0,826.5,1030.88,746.73
2016,9,24,11,30,965.0,78.0,3.1,28.0,838.0,1043.22,753.75
2016,9,24,11,45,965.5,78.5,3.05,28.5,841.5,1049.61,755.58
2016,9,24,12,0,966.0,79.0,3.0,29.0,845.0,1051.97,755.02
2016,9,24,12,15,964.5,78.5,2.95,29.0,840.0,1047.17,751.6
2016,9,24,12,30,963.0,78.0,2.9,29.0,835.0,1038.35,745.84
2016,9,24,12,45,954.0,81.0,2.9,29.5,820.5,1022.23,734.56
2016,9,24,13,0,945.0,84.0,2.9,30.0,806.0,1002.4,721.12
2016,9,24,13,15,940.0,83.5,2.9,30.0,785.0,978.88,706.88
2016,9,24,13,30,935.0,83.0,2.9,30.0,764.0,951.84,690.41
2016,9,24,13,45,926.0,82.5,2.95,30.0,735.0,917.89,669.79
2016,9,24,14,0,917.0,82.0,3.0,30.0,706.0,880.97,647.09
2016,9,24,14,15,906.0,80.0,3.0,29.5,670.5,837.99,621.05
2016,9,24,14,30,895.0,78.0,3.0,29.0,635.0,792.63,593.04
2016,9,24,14,45,879.5,76.5,3.05,29.0,593.5,742.36,560.27
2016,9,24,15,0,864.0,75.0,3.1,29.0,552.0,690.62,525.44
2016,9,24,15,15,844.0,72.5,3.05,28.5,505.5,633.69,485.1
2016,9,24,15,30,824.0,70.0,3.0,28.0,459.0,580.57,446.14
2016,9,24,15,45,782.5,69.5,3.0,28.0,406.5,512.81,394.37
2016,9,24,16,0,741.0,69.0,3.0,28.0,354.0,447.44,342.88
2016,9,24,16,15,699.0,64.0,2.6,27.0,301.5,380.12,288.97
2016,9,24,16,30,657.0,59.0,2.2,26.0,249.0,316.62,236.32
2016,9,24,16,45,576.5,54.0,1.85,25.5,196.0,244.66,176.36
2016,9,24,17,0,496.0,49.0,1.5,25.0,143.0,181.56,123.44
2016,9,24,17,15,388.0,38.0,1.4,24.0,97.5,117.15,72.08
2016,9,24,17,30,280.0,27.0,1.3,23.0,52.0,65.85,30.82
2016,9,24,17,45,140.0,13.5,1.2,22.0,26.0,19.1,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,177.0,15.0,1.5,17.0,33.0,31.69,0.0
2016,9,25,6,30,354.0,30.0,1.8,18.0,66.0,88.8,49.56
2016,9,25,6,45,454.0,39.5,2.1,19.0,114.0,144.03,94.77
2016,9,25,7,0,554.0,49.0,2.4,20.0,162.0,211.57,151.29
2016,9,25,7,15,614.0,55.5,2.55,20.5,214.0,274.46,206.17
2016,9,25,7,30,674.0,62.0,2.7,21.0,266.0,343.71,265.4
2016,9,25,7,45,712.5,67.0,2.85,22.0,318.0,407.07,318.24
2016,9,25,8,0,751.0,72.0,3.0,23.0,370.0,473.81,371.8
2016,9,25,8,15,778.5,75.5,3.2,24.0,419.5,535.3,419.61
2016,9,25,8,30,806.0,79.0,3.4,25.0,469.0,597.72,466.42
2016,9,25,8,45,820.5,83.5,3.65,26.0,513.0,653.15,506.65
2016,9,25,9,0,835.0,88.0,3.9,27.0,557.0,707.59,544.94
2016,9,25,9,15,850.0,90.5,4.0,27.5,597.5,758.93,579.39
2016,9,25,9,30,865.0,93.0,4.1,28.0,638.0,800.51,606.12
2016,9,25,9,45,877.5,94.5,4.25,29.0,672.5,844.49,633.22
2016,9,25,10,0,890.0,96.0,4.4,30.0,707.0,886.19,658.34
2016,9,25,10,15,898.0,97.5,4.35,30.5,734.5,921.34,679.16
2016,9,25,10,30,906.0,99.0,4.3,31.0,762.0,953.49,697.8
2016,9,25,10,45,875.5,117.0,4.3,31.5,771.5,963.49,702.0
2016,9,25,11,0,845.0,135.0,4.3,32.0,781.0,982.51,712.36
2016,9,25,11,15,849.0,135.5,4.2,32.0,793.0,999.05,721.98
2016,9,25,11,30,853.0,136.0,4.1,32.0,805.0,1012.03,729.36
2016,9,25,11,45,821.5,153.0,4.0,32.5,799.0,1003.33,721.36
2016,9,25,12,0,790.0,170.0,3.9,33.0,793.0,989.97,710.68
2016,9,25,12,15,788.5,169.5,3.8,33.0,788.5,985.51,707.39
2016,9,25,12,30,787.0,169.0,3.7,33.0,784.0,977.55,701.9
2016,9,25,12,45,799.5,160.0,3.6,33.5,775.5,971.47,696.37
2016,9,25,13,0,812.0,151.0,3.5,34.0,767.0,961.44,688.43
2016,9,25,13,15,805.5,149.0,3.4,33.5,746.5,936.69,673.93
2016,9,25,13,30,799.0,147.0,3.3,33.0,726.0,908.84,657.5
2016,9,25,13,45,756.5,158.5,3.2,33.0,689.5,867.22,630.66
2016,9,25,14,0,714.0,170.0,3.1,33.0,653.0,817.34,598.25
2016,9,25,14,15,698.5,165.5,3.0,32.5,618.0,773.11,569.99
2016,9,25,14,30,683.0,161.0,2.9,32.0,583.0,727.4,540.07
2016,9,25,14,45,649.0,160.5,2.85,32.0,539.5,670.59,500.77
2016,9,25,15,0,615.0,160.0,2.8,32.0,496.0,614.23,461.1
2016,9,25,15,15,588.0,152.0,2.65,31.5,451.0,550.18,415.96
2016,9,25,15,30,561.0,144.0,2.5,31.0,406.0,494.24,375.41
2016,9,25,15,45,527.5,133.5,2.35,31.0,358.5,433.71,329.67
2016,9,25,16,0,494.0,123.0,2.2,31.0,311.0,375.63,284.7
2016,9,25,16,15,447.5,110.5,1.95,29.5,261.5,312.85,236.51
2016,9,25,16,30,401.0,98.0,1.7,28.0,212.0,254.77,190.49
2016,9,25,16,45,345.0,81.5,1.5,27.0,165.0,195.08,142.08
2016,9,25,17,0,289.0,65.0,1.3,26.0,118.0,142.02,98.57
2016,9,25,17,15,207.5,45.5,1.3,25.0,77.0,88.36,56.13
2016,9,25,17,30,126.0,26.0,1.3,24.0,36.0,44.04,19.68
2016,9,25,17,45,63.0,13.0,1.3,23.0,18.0,14.1,0.0
2016,9,25,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,16.5,1.1,20.5,29.5,28.4,0.0
2016,9,26,6,30,261.0,33.0,1.1,21.0,59.0,78.59,44.48
2016,9,26,6,45,364.5,45.0,1.1,22.0,105.5,131.5,86.9
2016,9,26,7,0,468.0,57.0,1.1,23.0,152.0,197.28,140.29
2016,9,26,7,15,532.5,65.5,1.3,24.0,203.0,258.95,192.08
2016,9,26,7,30,597.0,74.0,1.5,25.0,254.0,327.62,248.54
2016,9,26,7,45,644.5,79.5,1.75,26.0,306.0,392.12,300.68
2016,9,26,8,0,692.0,85.0,2.0,27.0,358.0,460.7,354.25
2016,9,26,8,15,722.5,89.5,2.1,28.0,407.0,522.24,400.42
2016,9,26,8,30,753.0,94.0,2.2,29.0,456.0,583.24,444.56
2016,9,26,8,45,777.5,97.0,2.35,30.0,502.0,641.43,485.38
2016,9,26,9,0,802.0,100.0,2.5,31.0,548.0,699.61,524.89
2016,9,26,9,15,818.0,103.0,2.5,31.5,588.0,750.97,558.11
2016,9,26,9,30,834.0,106.0,2.5,32.0,628.0,800.94,589.0
2016,9,26,9,45,845.5,108.5,2.5,32.5,662.0,844.91,615.37
2016,9,26,10,0,857.0,111.0,2.5,33.0,696.0,886.59,639.87
2016,9,26,10,15,865.5,112.5,2.4,33.5,723.5,921.95,659.15
2016,9,26,10,30,874.0,114.0,2.3,34.0,751.0,942.3,668.63
2016,9,26,10,45,876.5,116.5,2.25,34.5,769.5,966.34,680.96
2016,9,26,11,0,879.0,119.0,2.2,35.0,788.0,986.94,691.03
2016,9,26,11,15,882.5,119.5,2.1,35.0,799.5,1002.92,699.14
2016,9,26,11,30,886.0,120.0,2.0,35.0,811.0,1015.31,705.1
2016,9,26,11,45,882.5,122.5,1.95,35.0,813.0,1019.17,706.54
2016,9,26,12,0,879.0,125.0,1.9,35.0,815.0,1019.29,705.91
2016,9,26,12,15,877.5,124.5,1.9,35.0,810.0,1014.6,703.17
2016,9,26,12,30,876.0,124.0,1.9,35.0,805.0,1006.25,698.37
2016,9,26,12,45,899.5,110.0,1.9,35.0,799.0,1004.5,697.79
2016,9,26,13,0,923.0,96.0,1.9,35.0,793.0,997.99,694.37
2016,9,26,13,15,917.5,95.0,1.95,35.0,771.5,973.7,680.76
2016,9,26,13,30,912.0,94.0,2.0,35.0,750.0,945.99,665.16
2016,9,26,13,45,899.5,94.5,2.15,35.0,720.5,910.46,645.51
2016,9,26,14,0,887.0,95.0,2.3,35.0,691.0,872.24,623.79
2016,9,26,14,15,875.0,93.0,2.4,34.5,655.0,829.3,599.43
2016,9,26,14,30,863.0,91.0,2.5,34.0,619.0,784.16,573.07
2016,9,26,14,45,845.0,89.0,2.7,34.0,577.0,739.69,545.98
2016,9,26,15,0,827.0,87.0,2.9,34.0,535.0,686.15,510.84
2016,9,26,15,15,804.5,84.0,2.95,33.5,488.5,627.74,470.82
2016,9,26,15,30,782.0,81.0,3.0,33.0,442.0,569.21,429.31
2016,9,26,15,45,743.5,78.5,3.15,32.5,390.5,502.69,380.61
2016,9,26,16,0,705.0,76.0,3.3,32.0,339.0,439.49,332.46
2016,9,26,16,15,660.0,70.0,2.9,31.0,287.5,371.51,278.89
2016,9,26,16,30,615.0,64.0,2.5,30.0,236.0,307.51,226.74
2016,9,26,16,45,532.5,57.5,2.2,29.0,183.5,235.6,168.17
2016,9,26,17,0,450.0,51.0,1.9,28.0,131.0,172.86,116.63
2016,9,26,17,15,340.0,38.0,1.75,27.0,87.0,108.97,66.26
2016,9,26,17,30,230.0,25.0,1.6,26.0,43.0,57.45,22.57
2016,9,26,17,45,115.0,12.5,1.5,25.0,21.5,17.02,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,127.5,16.0,0.2,22.5,28.0,28.21,0.0
2016,9,27,6,30,255.0,32.0,0.2,23.0,56.0,78.05,43.5
2016,9,27,6,45,357.0,44.5,0.2,23.5,102.0,131.01,85.93
2016,9,27,7,0,459.0,57.0,0.2,24.0,148.0,196.68,138.65
2016,9,27,7,15,523.0,66.0,0.2,24.5,199.0,258.32,189.45
2016,9,27,7,30,587.0,75.0,0.2,25.0,250.0,326.93,244.51
2016,9,27,7,45,634.0,81.0,0.25,26.0,301.5,391.31,294.57
2016,9,27,8,0,681.0,87.0,0.3,27.0,353.0,459.72,345.61
2016,9,27,8,15,711.5,92.0,0.65,27.5,402.0,521.3,393.16
2016,9,27,8,30,742.0,97.0,1.0,28.0,451.0,584.32,440.51
2016,9,27,8,45,763.0,101.5,1.35,29.0,496.0,638.93,479.84
2016,9,27,9,0,784.0,106.0,1.7,30.0,541.0,695.56,519.41
2016,9,27,9,15,800.5,109.0,1.85,30.5,581.0,746.61,553.29
2016,9,27,9,30,817.0,112.0,2.0,31.0,621.0,796.33,584.92
2016,9,27,9,45,848.5,106.0,2.2,31.5,660.0,847.36,617.41
2016,9,27,10,0,880.0,100.0,2.4,32.0,699.0,886.99,642.09
2016,9,27,10,15,888.0,101.5,2.45,32.0,726.0,921.73,663.64
2016,9,27,10,30,896.0,103.0,2.5,32.0,753.0,953.5,683.26
2016,9,27,10,45,875.0,116.5,2.65,32.5,765.0,967.29,690.92
2016,9,27,11,0,854.0,130.0,2.8,33.0,777.0,990.53,704.81
2016,9,27,11,15,857.0,131.0,2.9,33.0,788.0,1006.59,715.14
2016,9,27,11,30,860.0,132.0,3.0,33.0,799.0,1019.04,723.37
2016,9,27,11,45,831.0,147.0,3.1,33.5,793.5,1010.75,717.19
2016,9,27,12,0,802.0,162.0,3.2,34.0,788.0,997.96,708.44
2016,9,27,12,15,800.0,162.0,3.3,33.5,783.0,993.3,707.89
2016,9,27,12,30,798.0,162.0,3.4,33.0,778.0,985.1,705.09
2016,9,27,12,45,809.0,153.0,3.5,33.0,768.5,977.17,701.14
2016,9,27,13,0,820.0,144.0,3.6,33.0,759.0,965.29,694.73
2016,9,27,13,15,813.0,142.5,3.65,33.0,738.0,940.27,679.55
2016,9,27,13,30,806.0,141.0,3.7,33.0,717.0,912.16,662.42
2016,9,27,13,45,763.0,152.0,3.75,33.0,680.0,868.97,635.2
2016,9,27,14,0,720.0,163.0,3.8,33.0,643.0,818.04,602.57
2016,9,27,14,15,704.0,159.0,3.8,32.5,608.0,773.6,574.64
2016,9,27,14,30,688.0,155.0,3.8,32.0,573.0,727.7,544.65
2016,9,27,14,45,643.5,157.5,3.85,32.0,527.0,665.74,501.37
2016,9,27,15,0,599.0,160.0,3.9,32.0,481.0,604.91,458.06
2016,9,27,15,15,571.5,151.5,3.85,31.5,436.5,540.95,412.64
2016,9,27,15,30,544.0,143.0,3.8,31.0,392.0,484.94,371.66
2016,9,27,15,45,495.5,135.0,3.75,30.5,342.0,419.45,322.33
2016,9,27,16,0,447.0,127.0,3.7,30.0,292.0,358.02,274.83
2016,9,27,16,15,400.5,113.0,3.25,29.0,244.0,296.34,226.2
2016,9,27,16,30,354.0,99.0,2.8,28.0,196.0,239.47,180.24
2016,9,27,16,45,292.0,80.5,2.4,27.0,149.0,178.79,130.91
2016,9,27,17,0,230.0,62.0,2.0,26.0,102.0,125.56,87.47
2016,9,27,17,15,158.0,41.0,1.8,25.0,64.0,71.43,44.39
2016,9,27,17,30,86.0,20.0,1.6,24.0,26.0,30.45,8.81
2016,9,27,17,45,43.0,10.0,1.45,23.0,13.0,10.6,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,15,122.5,15.5,1.05,18.5,27.0,23.99,0.0
2016,9,28,6,30,245.0,31.0,1.1,19.0,54.0,76.84,43.25
2016,9,28,6,45,343.5,44.0,1.2,20.0,98.5,129.11,86.53
2016,9,28,7,0,442.0,57.0,1.3,21.0,143.0,193.72,139.76
2016,9,28,7,15,506.0,66.0,1.35,21.5,193.0,254.55,191.58
2016,9,28,7,30,570.0,75.0,1.4,22.0,243.0,322.36,248.12
2016,9,28,7,45,616.5,81.0,1.45,23.0,294.0,385.65,299.34
2016,9,28,8,0,663.0,87.0,1.5,24.0,345.0,452.95,351.72
2016,9,28,8,15,694.5,92.5,1.4,25.0,393.0,514.71,397.33
2016,9,28,8,30,726.0,98.0,1.3,26.0,441.0,578.08,441.94
2016,9,28,8,45,749.0,101.5,1.25,27.0,486.0,634.75,480.17
2016,9,28,9,0,772.0,105.0,1.2,28.0,531.0,688.51,514.9
2016,9,28,9,15,788.5,108.5,1.2,28.5,570.5,739.54,547.36
2016,9,28,9,30,805.0,112.0,1.2,29.0,610.0,789.29,577.47
2016,9,28,9,45,819.5,113.5,1.2,29.5,644.0,833.66,603.48
2016,9,28,10,0,834.0,115.0,1.2,30.0,678.0,875.99,627.8
2016,9,28,10,15,842.5,116.5,1.25,30.5,705.0,910.61,647.62
2016,9,28,10,30,851.0,118.0,1.3,31.0,732.0,942.37,665.6
2016,9,28,10,45,848.5,123.5,1.4,31.5,749.0,965.0,678.61
2016,9,28,11,0,846.0,129.0,1.5,32.0,766.0,983.99,689.5
2016,9,28,11,15,849.0,130.0,1.6,32.0,777.0,999.86,699.99
2016,9,28,11,30,852.0,131.0,1.7,32.0,788.0,1012.16,708.41
2016,9,28,11,45,843.0,136.0,1.85,32.0,788.5,1013.15,710.68
2016,9,28,12,0,834.0,141.0,2.0,32.0,789.0,1010.33,710.76
2016,9,28,12,15,832.5,140.5,2.15,32.0,783.5,1005.49,709.63
2016,9,28,12,30,831.0,140.0,2.3,32.0,778.0,997.02,706.27
2016,9,28,12,45,821.0,142.0,2.5,32.0,763.0,979.29,697.55
2016,9,28,13,0,811.0,144.0,2.7,32.0,748.0,958.24,686.63
2016,9,28,13,15,803.5,142.0,2.85,31.5,727.0,932.33,673.37
2016,9,28,13,30,796.0,140.0,3.0,31.0,706.0,903.41,657.94
2016,9,28,13,45,771.5,143.5,3.15,31.0,674.0,868.72,637.14
2016,9,28,14,0,747.0,147.0,3.3,31.0,642.0,825.79,610.5
2016,9,28,14,15,731.5,143.5,3.4,30.5,607.0,781.45,583.45
2016,9,28,14,30,716.0,140.0,3.5,30.0,572.0,735.57,554.26
2016,9,28,14,45,684.5,139.0,3.6,29.5,529.0,679.06,516.12
2016,9,28,15,0,653.0,138.0,3.7,29.0,486.0,622.81,477.12
2016,9,28,15,15,625.0,132.0,3.7,28.5,440.5,564.71,435.49
2016,9,28,15,30,597.0,126.0,3.7,28.0,395.0,507.47,393.29
2016,9,28,15,45,554.5,119.0,3.7,27.5,346.5,436.68,339.63
2016,9,28,16,0,512.0,112.0,3.7,27.0,298.0,376.17,292.18
2016,9,28,16,15,462.0,100.5,3.5,26.0,249.0,311.76,240.76
2016,9,28,16,30,412.0,89.0,3.3,25.0,200.0,252.44,192.03
2016,9,28,16,45,343.5,74.0,3.15,24.0,153.0,189.47,139.93
2016,9,28,17,0,275.0,59.0,3.0,23.0,106.0,134.67,94.35
2016,9,28,17,15,187.5,40.0,2.85,22.0,67.0,81.04,51.1
2016,9,28,17,30,100.0,21.0,2.7,21.0,28.0,35.75,8.39
2016,9,28,17,45,50.0,10.5,2.55,20.5,14.0,11.5,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,14.5,26.5,24.68,0.0
2016,9,29,6,30,258.0,30.0,0.4,15.0,53.0,79.32,44.77
2016,9,29,6,45,361.5,41.5,0.4,15.5,98.0,132.53,89.96
2016,9,29,7,0,465.0,53.0,0.4,16.0,143.0,198.62,145.11
2016,9,29,7,15,530.0,61.0,0.4,16.5,193.0,260.28,197.92
2016,9,29,7,30,595.0,69.0,0.4,17.0,243.0,328.99,255.21
2016,9,29,7,45,401.0,112.0,0.4,18.0,239.0,311.87,245.26
2016,9,29,8,0,207.0,155.0,0.4,19.0,235.0,255.49,202.06
2016,9,29,8,15,237.5,174.0,0.4,20.0,277.0,314.83,248.1
2016,9,29,8,30,268.0,193.0,0.4,21.0,319.0,366.46,286.11
2016,9,29,8,45,533.0,143.5,0.45,22.0,425.5,525.89,405.14
2016,9,29,9,0,798.0,94.0,0.5,23.0,532.0,698.38,525.82
