Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,643.5,154.5,0.6,23.5,524.0,682.42,510.09
2016,9,29,9,30,489.0,215.0,0.7,24.0,516.0,638.16,477.01
2016,9,29,9,45,677.5,156.5,0.85,25.0,598.5,767.01,567.5
2016,9,29,10,0,866.0,98.0,1.0,26.0,681.0,877.58,636.91
2016,9,29,10,15,874.5,99.5,1.1,26.5,707.5,912.25,656.91
2016,9,29,10,30,883.0,101.0,1.2,27.0,734.0,944.02,675.95
2016,9,29,10,45,888.0,102.5,1.3,27.5,753.0,969.38,690.93
2016,9,29,11,0,893.0,104.0,1.4,28.0,772.0,991.37,703.88
2016,9,29,11,15,896.0,104.5,1.5,28.5,783.0,1006.81,712.84
2016,9,29,11,30,899.0,105.0,1.6,29.0,794.0,1018.61,719.69
2016,9,29,11,45,899.0,105.5,1.75,29.5,797.0,1023.71,723.21
2016,9,29,12,0,899.0,106.0,1.9,30.0,800.0,1025.03,724.5
2016,9,29,12,15,897.5,105.5,1.95,30.0,795.0,1020.01,722.12
2016,9,29,12,30,896.0,105.0,2.0,30.0,790.0,1011.26,717.6
2016,9,29,12,45,895.0,103.0,2.15,30.0,777.0,997.67,711.33
2016,9,29,13,0,894.0,101.0,2.3,30.0,764.0,980.42,702.72
2016,9,29,13,15,888.0,100.0,2.4,30.0,743.0,955.97,688.95
2016,9,29,13,30,882.0,99.0,2.5,30.0,722.0,928.26,673.03
2016,9,29,13,45,872.5,98.0,2.6,30.0,693.0,894.32,652.9
2016,9,29,14,0,863.0,97.0,2.7,30.0,664.0,857.65,630.76
2016,9,29,14,15,851.0,95.0,2.75,29.5,629.0,824.2,611.42
2016,9,29,14,30,839.0,93.0,2.8,29.0,594.0,778.95,583.68
2016,9,29,14,45,821.5,90.5,2.9,28.5,552.5,727.18,551.16
2016,9,29,15,0,804.0,88.0,3.0,28.0,511.0,674.25,515.97
2016,9,29,15,15,781.0,84.5,3.1,27.5,465.0,615.85,474.9
2016,9,29,15,30,758.0,81.0,3.2,27.0,419.0,557.47,432.35
2016,9,29,15,45,726.5,76.5,3.3,26.5,369.5,493.77,384.16
2016,9,29,16,0,695.0,72.0,3.4,26.0,320.0,432.87,336.23
2016,9,29,16,15,648.0,66.0,3.35,25.0,269.0,364.5,281.22
2016,9,29,16,30,601.0,60.0,3.3,24.0,218.0,300.39,227.67
2016,9,29,16,45,529.5,52.0,3.3,23.5,168.5,231.22,168.91
2016,9,29,17,0,458.0,44.0,3.3,23.0,119.0,170.1,116.45
2016,9,29,17,15,338.5,32.0,3.3,22.0,76.0,104.73,63.28
2016,9,29,17,30,219.0,20.0,3.3,21.0,33.0,51.19,6.6
2016,9,29,17,45,109.5,10.0,3.35,20.0,16.5,15.08,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,160.0,13.5,1.8,11.0,27.5,27.17,0.0
2016,9,30,6,30,320.0,27.0,1.9,11.0,55.0,88.4,49.2
2016,9,30,6,45,430.0,36.5,2.05,11.5,101.5,145.28,99.72
2016,9,30,7,0,540.0,46.0,2.2,12.0,148.0,215.77,160.77
2016,9,30,7,15,270.0,70.0,2.15,12.5,121.0,174.95,137.96
2016,9,30,7,30,0.0,94.0,2.1,13.0,94.0,75.52,59.15
2016,9,30,7,45,3.0,112.5,2.1,14.0,113.5,92.25,73.17
2016,9,30,8,0,6.0,131.0,2.1,15.0,133.0,109.43,87.15
2016,9,30,8,15,27.0,159.5,2.1,15.5,172.0,156.23,125.81
2016,9,30,8,30,48.0,188.0,2.1,16.0,211.0,198.13,159.78
2016,9,30,8,45,151.5,211.5,2.1,17.0,292.5,307.32,248.03
2016,9,30,9,0,255.0,235.0,2.1,18.0,374.0,429.17,342.54
2016,9,30,9,15,311.5,242.5,2.1,18.5,425.0,492.52,389.85
2016,9,30,9,30,368.0,250.0,2.1,19.0,476.0,559.58,439.15
2016,9,30,9,45,642.0,165.5,2.15,19.5,584.5,748.38,579.55
2016,9,30,10,0,916.0,81.0,2.2,20.0,693.0,905.06,685.14
2016,9,30,10,15,923.5,82.0,2.3,20.5,720.0,939.64,705.39
2016,9,30,10,30,931.0,83.0,2.4,21.0,747.0,971.1,724.7
2016,9,30,10,45,936.0,84.0,2.55,21.5,766.5,996.88,740.73
2016,9,30,11,0,941.0,85.0,2.7,22.0,786.0,1019.1,754.47
2016,9,30,11,15,944.0,85.5,2.85,22.0,797.0,1035.09,765.69
2016,9,30,11,30,947.0,86.0,3.0,22.0,808.0,1047.26,774.57
2016,9,30,11,45,948.0,86.0,3.2,22.5,811.5,1052.96,778.3
2016,9,30,12,0,949.0,86.0,3.4,23.0,815.0,1054.7,779.55
2016,9,30,12,15,947.5,86.0,3.55,23.0,809.5,1049.98,777.76
2016,9,30,12,30,946.0,86.0,3.7,23.0,804.0,1041.31,773.5
2016,9,30,12,45,937.0,88.5,3.9,23.0,789.0,1024.25,764.08
2016,9,30,13,0,928.0,91.0,4.1,23.0,774.0,1003.56,752.24
2016,9,30,13,15,922.5,90.0,4.2,22.5,752.5,978.83,738.44
2016,9,30,13,30,917.0,89.0,4.3,22.0,731.0,950.69,722.23
2016,9,30,13,45,908.5,87.5,4.4,22.0,702.0,916.06,700.01
2016,9,30,14,0,900.0,86.0,4.5,22.0,673.0,878.52,675.81
2016,9,30,14,15,888.0,84.5,4.55,21.5,637.5,835.39,648.43
2016,9,30,14,30,876.0,83.0,4.6,21.0,602.0,790.05,619.01
2016,9,30,14,45,860.0,80.5,4.65,21.0,560.0,738.67,583.47
2016,9,30,15,0,844.0,78.0,4.7,21.0,518.0,692.08,550.39
2016,9,30,15,15,821.5,75.0,4.65,20.5,471.5,632.73,506.05
2016,9,30,15,30,799.0,72.0,4.6,20.0,425.0,573.29,460.31
2016,9,30,15,45,767.5,68.5,4.6,19.5,374.5,508.61,409.07
2016,9,30,16,0,736.0,65.0,4.6,19.0,324.0,445.46,357.23
2016,9,30,16,15,689.5,60.0,4.55,18.0,272.0,376.15,299.24
2016,9,30,16,30,643.0,55.0,4.5,17.0,220.0,311.73,243.23
2016,9,30,16,45,568.5,48.0,4.45,16.5,169.5,240.17,180.23
2016,9,30,17,0,494.0,41.0,4.4,16.0,119.0,176.98,124.07
2016,9,30,17,15,365.5,30.0,4.25,15.5,75.5,108.57,66.34
2016,9,30,17,30,237.0,19.0,4.1,15.0,32.0,52.48,0.0
2016,9,30,17,45,118.5,9.5,3.95,14.5,16.0,15.43,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,172.5,13.5,2.75,10.5,28.0,29.07,0.0
2016,10,1,6,30,345.0,27.0,3.0,11.0,56.0,93.64,51.13
2016,10,1,6,45,457.0,36.5,3.25,11.5,104.0,153.37,105.53
2016,10,1,7,0,569.0,46.0,3.5,12.0,152.0,226.47,169.37
2016,10,1,7,15,634.0,52.0,3.65,12.5,204.5,291.56,228.48
2016,10,1,7,30,699.0,58.0,3.8,13.0,257.0,364.55,293.19
2016,10,1,7,45,743.5,62.0,3.95,13.5,310.5,432.1,352.06
2016,10,1,8,0,788.0,66.0,4.1,14.0,364.0,503.09,411.8
2016,10,1,8,15,816.0,69.5,4.1,14.5,414.0,566.96,463.74
2016,10,1,8,30,844.0,73.0,4.1,15.0,464.0,631.71,514.55
2016,10,1,8,45,866.0,74.5,4.1,16.0,510.5,684.77,553.98
2016,10,1,9,0,888.0,76.0,4.1,17.0,557.0,742.43,594.11
2016,10,1,9,15,902.5,78.0,4.05,17.5,597.5,794.06,628.9
2016,10,1,9,30,917.0,80.0,4.0,18.0,638.0,843.93,661.78
2016,10,1,9,45,930.5,80.0,4.0,18.5,673.0,888.65,690.68
2016,10,1,10,0,944.0,80.0,4.0,19.0,708.0,930.97,717.52
2016,10,1,10,15,951.0,81.0,3.9,19.5,735.0,965.84,738.31
2016,10,1,10,30,958.0,82.0,3.8,20.0,762.0,997.46,756.65
2016,10,1,10,45,963.0,83.0,3.75,20.5,781.0,1023.74,771.55
2016,10,1,11,0,968.0,84.0,3.7,21.0,800.0,1046.35,783.97
2016,10,1,11,15,970.5,84.0,3.65,21.0,811.5,1061.56,793.01
2016,10,1,11,30,973.0,84.0,3.6,21.0,823.0,1072.82,799.6
2016,10,1,11,45,973.0,84.5,3.6,21.5,825.5,1078.14,801.28
2016,10,1,12,0,973.0,85.0,3.6,22.0,828.0,1079.38,800.48
2016,10,1,12,15,971.5,84.5,3.6,22.0,822.0,1073.92,797.01
2016,10,1,12,30,970.0,84.0,3.6,22.0,816.0,1064.42,791.09
2016,10,1,12,45,966.5,83.5,3.65,22.5,802.0,1048.97,780.29
2016,10,1,13,0,963.0,83.0,3.7,23.0,788.0,1029.67,767.09
2016,10,1,13,15,957.0,82.5,3.75,23.0,766.0,1004.26,751.39
2016,10,1,13,30,951.0,82.0,3.8,23.0,744.0,975.32,733.36
2016,10,1,13,45,942.0,81.0,3.85,23.0,714.0,939.8,710.78
2016,10,1,14,0,933.0,80.0,3.9,23.0,684.0,901.27,686.03
2016,10,1,14,15,921.0,78.5,3.9,22.5,647.5,856.94,658.02
2016,10,1,14,30,909.0,77.0,3.9,22.0,611.0,810.28,627.99
2016,10,1,14,45,892.0,75.0,3.95,22.0,568.0,757.3,591.93
2016,10,1,15,0,875.0,73.0,4.0,22.0,525.0,702.97,554.28
2016,10,1,15,15,853.0,70.5,4.0,21.5,477.5,643.81,510.87
2016,10,1,15,30,831.0,68.0,4.0,21.0,430.0,588.93,469.14
2016,10,1,15,45,798.0,64.5,4.0,20.5,378.5,521.77,416.55
2016,10,1,16,0,765.0,61.0,4.0,20.0,327.0,456.27,363.35
2016,10,1,16,15,718.0,56.5,3.85,19.5,274.0,385.66,304.07
2016,10,1,16,30,671.0,52.0,3.7,19.0,221.0,319.05,246.19
2016,10,1,16,45,593.5,45.5,3.55,18.5,169.0,245.27,181.88
2016,10,1,17,0,516.0,39.0,3.4,18.0,117.0,181.24,125.4
2016,10,1,17,15,378.0,28.5,3.2,17.0,73.5,110.1,65.73
2016,10,1,17,30,240.0,18.0,3.0,16.0,30.0,51.84,0.0
2016,10,1,17,45,120.0,9.0,2.85,15.5,15.0,15.29,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,163.5,13.0,2.65,10.5,26.0,28.28,0.0
2016,10,2,6,30,327.0,26.0,2.8,11.0,52.0,90.67,48.35
2016,10,2,6,45,441.0,35.0,3.0,11.5,99.0,150.02,103.32
2016,10,2,7,0,555.0,44.0,3.2,12.0,146.0,222.5,166.58
2016,10,2,7,15,619.5,50.5,3.25,12.5,198.0,287.18,225.21
2016,10,2,7,30,684.0,57.0,3.3,13.0,250.0,359.72,289.31
2016,10,2,7,45,730.0,60.5,3.4,13.5,302.5,426.66,347.43
2016,10,2,8,0,776.0,64.0,3.5,14.0,355.0,497.2,406.52
2016,10,2,8,15,803.5,67.0,3.5,14.5,404.0,559.56,457.03
2016,10,2,8,30,831.0,70.0,3.5,15.0,453.0,622.75,506.41
2016,10,2,8,45,852.5,72.0,3.55,15.5,498.5,675.34,546.46
2016,10,2,9,0,874.0,74.0,3.6,16.0,544.0,732.54,587.29
2016,10,2,9,15,888.0,76.0,3.65,16.5,583.5,783.13,621.77
2016,10,2,9,30,902.0,78.0,3.7,17.0,623.0,831.98,654.47
2016,10,2,9,45,912.5,79.0,3.8,17.5,656.5,874.68,682.57
2016,10,2,10,0,923.0,80.0,3.9,18.0,690.0,914.84,708.65
2016,10,2,10,15,929.5,81.0,4.0,18.0,716.0,948.58,731.43
2016,10,2,10,30,936.0,82.0,4.1,18.0,742.0,979.12,752.01
2016,10,2,10,45,939.0,83.5,4.2,18.5,760.0,1003.51,766.95
2016,10,2,11,0,942.0,85.0,4.3,19.0,778.0,1024.25,779.45
2016,10,2,11,15,943.5,85.5,4.4,19.0,788.5,1038.62,789.19
2016,10,2,11,30,945.0,86.0,4.5,19.0,799.0,1049.13,796.88
2016,10,2,11,45,944.5,86.0,4.6,19.0,801.0,1053.16,800.34
2016,10,2,12,0,944.0,86.0,4.7,19.0,803.0,1053.23,801.31
2016,10,2,12,15,942.0,86.0,4.8,19.0,797.0,1047.85,798.71
2016,10,2,12,30,940.0,86.0,4.9,19.0,791.0,1038.58,793.59
2016,10,2,12,45,929.0,89.5,5.0,19.0,775.5,1020.59,782.56
2016,10,2,13,0,918.0,93.0,5.1,19.0,760.0,999.07,769.15
2016,10,2,13,15,912.0,92.0,5.1,19.0,738.5,973.92,752.45
2016,10,2,13,30,906.0,91.0,5.1,19.0,717.0,945.42,733.44
2016,10,2,13,45,899.5,88.5,5.2,19.0,688.5,911.61,711.31
2016,10,2,14,0,893.0,86.0,5.3,19.0,660.0,874.82,686.85
2016,10,2,14,15,881.5,84.0,5.25,18.5,624.5,831.66,657.99
2016,10,2,14,30,870.0,82.0,5.2,18.0,589.0,786.29,627.18
2016,10,2,14,45,856.5,79.0,5.2,18.0,548.0,736.35,591.59
2016,10,2,15,0,843.0,76.0,5.2,18.0,507.0,691.03,558.67
2016,10,2,15,15,429.5,115.5,5.1,17.5,334.5,415.83,340.62
2016,10,2,15,30,16.0,155.0,5.0,17.0,162.0,136.8,108.98
2016,10,2,15,45,12.0,137.5,4.9,17.0,142.5,119.05,94.67
2016,10,2,16,0,8.0,120.0,4.8,17.0,123.0,101.84,80.4
2016,10,2,16,15,4.0,101.5,4.6,16.5,103.0,84.25,65.8
2016,10,2,16,30,0.0,83.0,4.4,16.0,83.0,67.21,51.44
2016,10,2,16,45,239.0,61.0,4.25,15.5,96.5,146.36,111.68
2016,10,2,17,0,478.0,39.0,4.1,15.0,110.0,172.18,120.75
2016,10,2,17,15,337.0,28.0,3.8,14.5,68.0,102.3,60.82
2016,10,2,17,30,196.0,17.0,3.5,14.0,26.0,45.12,0.0
2016,10,2,17,45,98.0,8.5,3.2,13.5,13.0,6.69,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,134.0,13.0,1.45,10.5,23.5,25.49,0.0
2016,10,3,6,30,268.0,26.0,1.6,11.0,47.0,81.14,42.19
2016,10,3,6,45,388.5,35.5,1.8,11.5,92.0,139.71,96.57
2016,10,3,7,0,509.0,45.0,2.0,12.0,137.0,211.77,158.71
2016,10,3,7,15,575.0,51.5,2.0,12.5,187.0,275.37,215.7
2016,10,3,7,30,641.0,58.0,2.0,13.0,237.0,346.03,277.43
2016,10,3,7,45,687.5,62.0,2.05,13.5,288.0,410.33,332.61
2016,10,3,8,0,734.0,66.0,2.1,14.0,339.0,479.45,389.68
2016,10,3,8,15,763.0,69.5,2.15,14.5,387.0,541.08,438.96
2016,10,3,8,30,792.0,73.0,2.2,15.0,435.0,603.79,487.36
2016,10,3,8,45,483.0,155.5,2.25,15.5,383.0,511.97,413.04
2016,10,3,9,0,174.0,238.0,2.3,16.0,331.0,361.62,290.89
2016,10,3,9,15,299.5,234.0,2.35,16.5,408.5,479.2,384.17
2016,10,3,9,30,425.0,230.0,2.4,17.0,486.0,608.36,481.56
2016,10,3,9,45,293.0,270.0,2.5,17.5,451.0,536.31,423.16
2016,10,3,10,0,161.0,310.0,2.6,18.0,416.0,452.44,355.98
2016,10,3,10,15,94.0,292.0,2.7,18.5,354.5,356.15,280.55
2016,10,3,10,30,27.0,274.0,2.8,19.0,293.0,255.6,200.1
2016,10,3,10,45,50.5,305.5,2.95,19.5,342.5,332.12,259.85
2016,10,3,11,0,74.0,337.0,3.1,20.0,392.0,389.18,303.21
2016,10,3,11,15,160.5,348.0,3.15,20.0,468.5,510.74,396.7
2016,10,3,11,30,247.0,359.0,3.2,20.0,545.0,610.57,471.78
2016,10,3,11,45,190.5,363.5,3.3,20.0,507.0,560.02,432.75
2016,10,3,12,0,134.0,368.0,3.4,20.0,469.0,508.32,393.22
2016,10,3,12,15,80.5,330.0,3.4,20.0,391.0,389.53,303.19
2016,10,3,12,30,27.0,292.0,3.4,20.0,313.0,295.95,230.22
2016,10,3,12,45,24.0,279.5,3.45,20.0,297.5,258.17,201.31
2016,10,3,13,0,21.0,267.0,3.5,20.0,282.0,243.47,190.03
2016,10,3,13,15,22.0,263.0,3.5,20.0,278.5,240.63,188.08
2016,10,3,13,30,23.0,259.0,3.5,20.0,275.0,237.75,186.11
2016,10,3,13,45,47.0,271.0,3.5,20.0,302.0,290.76,228.67
2016,10,3,14,0,71.0,283.0,3.5,20.0,329.0,323.33,254.93
2016,10,3,14,15,73.5,268.0,3.45,19.5,313.0,308.04,243.94
2016,10,3,14,30,76.0,253.0,3.4,19.0,297.0,292.55,232.81
2016,10,3,14,45,65.5,231.5,3.4,19.0,267.5,260.32,207.59
2016,10,3,15,0,55.0,210.0,3.4,19.0,238.0,229.08,182.94
2016,10,3,15,15,27.5,166.0,3.3,18.5,180.0,164.92,131.3
2016,10,3,15,30,0.0,122.0,3.2,18.0,122.0,97.55,75.98
2016,10,3,15,45,354.0,91.0,3.15,18.0,210.5,301.8,246.54
2016,10,3,16,0,708.0,60.0,3.1,18.0,299.0,428.61,344.53
2016,10,3,16,15,659.5,55.5,2.9,17.5,249.0,360.5,286.09
2016,10,3,16,30,611.0,51.0,2.7,17.0,199.0,297.67,231.09
2016,10,3,16,45,533.5,44.0,2.55,17.0,150.5,227.05,169.0
2016,10,3,17,0,456.0,37.0,2.4,17.0,102.0,165.24,114.26
2016,10,3,17,15,316.0,26.0,2.2,16.5,62.0,96.95,55.56
2016,10,3,17,30,176.0,15.0,2.0,16.0,22.0,34.53,0.0
2016,10,3,17,45,88.0,7.5,1.85,15.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,111.5,13.5,1.15,12.5,22.0,23.7,0.0
2016,10,4,6,30,223.0,27.0,1.4,13.0,44.0,74.47,37.11
2016,10,4,6,45,327.0,40.0,1.65,13.5,87.0,130.34,90.26
2016,10,4,7,0,431.0,53.0,1.9,14.0,130.0,197.39,147.88
2016,10,4,7,15,215.5,68.5,1.95,14.0,107.0,150.2,117.91
2016,10,4,7,30,0.0,84.0,2.0,14.0,84.0,67.26,51.92
2016,10,4,7,45,0.0,102.0,2.1,14.5,102.0,82.19,64.56
2016,10,4,8,0,0.0,120.0,2.2,15.0,120.0,97.22,76.94
2016,10,4,8,15,39.5,155.5,2.25,15.5,173.5,161.88,130.91
2016,10,4,8,30,79.0,191.0,2.3,16.0,227.0,224.16,181.83
2016,10,4,8,45,122.0,214.0,2.35,16.5,275.5,294.17,237.96
2016,10,4,9,0,165.0,237.0,2.4,17.0,324.0,355.2,285.86
2016,10,4,9,15,163.0,257.5,2.4,17.5,349.5,382.09,305.33
2016,10,4,9,30,161.0,278.0,2.4,18.0,375.0,408.51,324.27
2016,10,4,9,45,521.0,186.0,2.45,18.5,522.0,665.05,523.51
2016,10,4,10,0,881.0,94.0,2.5,19.0,669.0,897.95,687.05
2016,10,4,10,15,890.0,95.0,2.5,19.0,696.0,932.66,707.42
2016,10,4,10,30,899.0,96.0,2.5,19.0,723.0,964.43,727.6
2016,10,4,10,45,906.0,96.5,2.55,19.5,742.5,990.61,743.09
2016,10,4,11,0,913.0,97.0,2.6,20.0,762.0,1013.42,756.39
2016,10,4,11,15,916.5,97.5,2.65,20.0,773.5,1029.24,766.62
2016,10,4,11,30,920.0,98.0,2.7,20.0,785.0,1041.35,774.61
2016,10,4,11,45,922.5,98.0,2.8,20.5,788.5,1048.11,778.28
2016,10,4,12,0,925.0,98.0,2.9,21.0,792.0,1051.03,779.6
2016,10,4,12,15,924.0,97.5,3.0,21.0,786.5,1046.0,777.37
2016,10,4,12,30,923.0,97.0,3.1,21.0,781.0,1037.14,772.78
2016,10,4,12,45,915.5,98.5,3.25,21.5,766.5,1020.32,761.97
2016,10,4,13,0,908.0,100.0,3.4,22.0,752.0,999.96,748.87
2016,10,4,13,15,902.0,99.0,3.5,22.0,730.0,974.85,733.65
2016,10,4,13,30,896.0,98.0,3.6,22.0,708.0,946.45,716.16
2016,10,4,13,45,887.5,96.0,3.75,22.0,679.0,911.57,694.41
2016,10,4,14,0,879.0,94.0,3.9,22.0,650.0,873.87,670.46
2016,10,4,14,15,866.0,92.0,4.0,21.5,614.0,838.75,649.06
2016,10,4,14,30,853.0,90.0,4.1,21.0,578.0,791.86,618.82
2016,10,4,14,45,836.5,86.5,4.25,21.0,536.5,738.86,582.61
2016,10,4,15,0,820.0,83.0,4.4,21.0,495.0,684.64,544.24
2016,10,4,15,15,795.5,80.0,4.4,20.5,448.0,624.82,499.87
2016,10,4,15,30,771.0,77.0,4.4,20.0,401.0,565.15,454.16
2016,10,4,15,45,737.5,72.0,4.45,19.5,351.5,498.93,401.89
2016,10,4,16,0,704.0,67.0,4.5,19.0,302.0,434.57,349.13
2016,10,4,16,15,652.5,61.5,4.35,18.5,250.5,365.53,290.53
2016,10,4,16,30,601.0,56.0,4.2,18.0,199.0,299.84,233.05
2016,10,4,16,45,519.5,47.5,4.05,17.5,149.0,226.78,169.2
2016,10,4,17,0,438.0,39.0,3.9,17.0,99.0,163.06,113.04
2016,10,4,17,15,291.5,27.0,3.65,16.0,59.5,92.96,51.79
2016,10,4,17,30,145.0,15.0,3.4,15.0,20.0,30.68,0.0
2016,10,4,17,45,72.5,7.5,3.2,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,123.0,13.0,2.1,9.5,22.0,25.08,0.0
2016,10,5,6,30,246.0,26.0,2.3,10.0,44.0,78.4,37.28
2016,10,5,6,45,374.5,37.0,2.5,10.5,89.5,140.79,98.21
2016,10,5,7,0,503.0,48.0,2.7,11.0,135.0,216.68,163.98
2016,10,5,7,15,575.5,55.0,2.8,11.5,186.5,283.4,224.05
2016,10,5,7,30,648.0,62.0,2.9,12.0,238.0,357.87,289.58
2016,10,5,7,45,698.0,66.0,3.05,13.0,290.5,425.55,347.61
2016,10,5,8,0,748.0,70.0,3.2,14.0,343.0,495.98,405.8
2016,10,5,8,15,779.5,74.0,3.2,14.5,393.0,560.57,457.74
2016,10,5,8,30,811.0,78.0,3.2,15.0,443.0,626.43,508.82
2016,10,5,8,45,836.0,80.0,3.25,16.0,489.5,686.47,553.0
2016,10,5,9,0,861.0,82.0,3.3,17.0,536.0,746.33,594.41
2016,10,5,9,15,877.5,84.0,3.3,17.5,576.5,791.22,624.07
2016,10,5,9,30,894.0,86.0,3.3,18.0,617.0,841.59,657.24
2016,10,5,9,45,910.5,86.0,3.35,18.5,652.5,887.87,687.23
2016,10,5,10,0,927.0,86.0,3.4,19.0,688.0,932.01,715.37
2016,10,5,10,15,935.5,87.0,3.45,19.5,715.0,967.5,737.27
2016,10,5,10,30,944.0,88.0,3.5,20.0,742.0,999.86,756.97
2016,10,5,10,45,951.0,88.0,3.6,20.5,762.0,1026.33,773.01
2016,10,5,11,0,958.0,88.0,3.7,21.0,782.0,1049.25,786.72
2016,10,5,11,15,961.5,88.5,3.75,21.0,793.0,1065.57,797.28
2016,10,5,11,30,965.0,89.0,3.8,21.0,804.0,1078.01,805.45
2016,10,5,11,45,968.0,88.0,3.9,21.5,807.5,1084.26,808.51
2016,10,5,12,0,971.0,87.0,4.0,22.0,811.0,1086.47,809.1
2016,10,5,12,15,970.0,87.0,4.1,22.0,805.5,1081.76,806.84
2016,10,5,12,30,969.0,87.0,4.2,22.0,800.0,1073.02,802.09
2016,10,5,12,45,965.0,87.0,4.35,22.0,785.5,1057.36,793.17
2016,10,5,13,0,961.0,87.0,4.5,22.0,771.0,1037.86,781.82
2016,10,5,13,15,955.5,86.0,4.55,22.0,749.0,1012.09,765.78
2016,10,5,13,30,950.0,85.0,4.6,22.0,727.0,982.8,747.36
2016,10,5,13,45,942.0,83.5,4.7,22.0,697.5,947.35,725.0
2016,10,5,14,0,934.0,82.0,4.8,22.0,668.0,908.87,700.32
2016,10,5,14,15,922.0,80.0,4.8,21.5,631.0,863.69,671.26
2016,10,5,14,30,910.0,78.0,4.8,21.0,594.0,816.21,640.15
2016,10,5,14,45,893.5,75.5,4.8,21.0,551.5,762.78,602.95
2016,10,5,15,0,877.0,73.0,4.8,21.0,509.0,707.99,564.22
2016,10,5,15,15,853.0,70.5,4.7,20.5,461.0,652.66,522.7
2016,10,5,15,30,829.0,68.0,4.6,20.0,413.0,591.13,475.17
2016,10,5,15,45,794.0,64.5,4.6,20.0,361.0,522.77,420.22
2016,10,5,16,0,759.0,61.0,4.6,20.0,309.0,456.29,364.97
2016,10,5,16,15,707.0,56.0,4.15,19.0,256.0,383.06,303.23
2016,10,5,16,30,655.0,51.0,3.7,18.0,203.0,314.44,243.54
2016,10,5,16,45,565.5,44.0,3.3,17.5,151.5,238.56,177.15
2016,10,5,17,0,476.0,37.0,2.9,17.0,100.0,171.51,118.03
2016,10,5,17,15,315.0,25.0,2.6,16.0,59.0,95.37,50.04
2016,10,5,17,30,154.0,13.0,2.3,15.0,18.0,30.44,0.0
2016,10,5,17,45,77.0,6.5,2.0,14.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,141.5,11.5,1.3,10.5,21.5,26.61,0.0
2016,10,6,6,30,283.0,23.0,1.4,11.0,43.0,83.43,36.29
2016,10,6,6,45,407.0,33.0,1.55,12.0,88.5,146.7,101.08
2016,10,6,7,0,531.0,43.0,1.7,13.0,134.0,222.43,166.38
2016,10,6,7,15,600.0,49.5,1.85,13.5,185.0,288.9,225.83
2016,10,6,7,30,669.0,56.0,2.0,14.0,236.0,361.48,289.21
2016,10,6,7,45,715.5,60.0,2.15,15.0,288.0,428.71,346.13
2016,10,6,8,0,762.0,64.0,2.3,16.0,340.0,499.59,403.77
2016,10,6,8,15,791.5,67.5,2.4,16.5,389.0,563.04,454.21
2016,10,6,8,30,821.0,71.0,2.5,17.0,438.0,627.55,503.74
2016,10,6,8,45,843.5,73.5,2.7,18.0,483.5,686.73,547.2
2016,10,6,9,0,866.0,76.0,2.9,19.0,529.0,738.63,582.56
2016,10,6,9,15,881.0,78.0,2.95,19.5,568.5,789.5,616.48
2016,10,6,9,30,896.0,80.0,3.0,20.0,608.0,838.71,648.65
2016,10,6,9,45,913.0,79.0,3.05,21.0,643.0,884.25,676.48
2016,10,6,10,0,930.0,78.0,3.1,22.0,678.0,927.66,702.39
2016,10,6,10,15,937.5,79.0,3.1,22.5,704.5,962.24,722.95
2016,10,6,10,30,945.0,80.0,3.1,23.0,731.0,993.64,741.29
2016,10,6,10,45,949.5,80.5,3.1,23.5,750.0,1018.21,755.02
2016,10,6,11,0,954.0,81.0,3.1,24.0,769.0,1039.14,766.42
2016,10,6,11,15,957.0,81.5,3.1,24.0,779.5,1054.84,775.97
2016,10,6,11,30,960.0,82.0,3.1,24.0,790.0,1066.66,783.18
2016,10,6,11,45,960.0,82.5,3.15,24.5,792.0,1071.51,784.96
2016,10,6,12,0,960.0,83.0,3.2,25.0,794.0,1072.36,784.37
2016,10,6,12,15,958.5,82.5,3.2,25.0,788.0,1066.53,780.75
2016,10,6,12,30,957.0,82.0,3.2,25.0,782.0,1056.74,774.77
2016,10,6,12,45,954.0,81.0,3.2,25.5,767.5,1040.97,763.57
2016,10,6,13,0,951.0,80.0,3.2,26.0,753.0,1021.41,750.09
2016,10,6,13,15,944.5,79.0,3.2,26.0,731.0,994.82,733.61
2016,10,6,13,30,938.0,78.0,3.2,26.0,709.0,964.82,714.93
2016,10,6,13,45,929.0,77.0,3.2,26.0,679.0,929.33,692.55
2016,10,6,14,0,920.0,76.0,3.2,26.0,649.0,890.92,668.12
2016,10,6,14,15,907.5,74.5,3.15,25.5,612.5,846.35,640.24
2016,10,6,14,30,895.0,73.0,3.1,25.0,576.0,799.58,610.47
2016,10,6,14,45,877.5,71.0,3.1,25.0,533.5,746.57,574.93
2016,10,6,15,0,860.0,69.0,3.1,25.0,491.0,692.35,537.95
2016,10,6,15,15,836.5,66.5,3.0,24.5,444.0,632.75,494.97
2016,10,6,15,30,813.0,64.0,2.9,24.0,397.0,577.79,453.66
2016,10,6,15,45,778.5,60.5,2.85,24.0,346.5,510.61,401.11
2016,10,6,16,0,744.0,57.0,2.8,24.0,296.0,445.33,348.29
2016,10,6,16,15,693.5,52.0,2.4,23.0,244.5,373.71,289.47
2016,10,6,16,30,643.0,47.0,2.0,22.0,193.0,306.6,232.3
2016,10,6,16,45,558.5,40.0,1.6,21.0,143.0,231.6,168.29
2016,10,6,17,0,474.0,33.0,1.2,20.0,93.0,167.79,112.83
2016,10,6,17,15,318.5,22.0,1.15,19.0,54.0,92.98,44.04
2016,10,6,17,30,163.0,11.0,1.1,18.0,15.0,30.22,0.0
2016,10,6,17,45,81.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,15,152.0,10.5,1.1,12.0,20.5,27.63,0.0
2016,10,7,6,30,304.0,21.0,1.2,13.0,41.0,86.34,33.39
2016,10,7,6,45,421.5,30.5,1.35,14.0,86.0,149.51,101.86
2016,10,7,7,0,539.0,40.0,1.5,15.0,131.0,223.83,166.02
2016,10,7,7,15,607.0,46.5,1.65,15.5,181.5,289.21,224.25
2016,10,7,7,30,675.0,53.0,1.8,16.0,232.0,363.22,288.29
2016,10,7,7,45,716.5,57.5,2.0,17.0,283.0,428.82,343.58
2016,10,7,8,0,758.0,62.0,2.2,18.0,334.0,497.57,399.22
2016,10,7,8,15,787.5,65.5,2.25,18.5,382.5,560.78,448.88
2016,10,7,8,30,817.0,69.0,2.3,19.0,431.0,625.06,497.55
2016,10,7,8,45,836.5,72.0,2.35,20.0,475.5,682.49,538.5
2016,10,7,9,0,856.0,75.0,2.4,21.0,520.0,732.35,571.06
2016,10,7,9,15,871.0,77.0,2.35,21.5,559.5,782.75,603.51
2016,10,7,9,30,886.0,79.0,2.3,22.0,599.0,831.53,634.08
2016,10,7,9,45,893.0,82.5,2.25,23.0,631.0,873.23,657.93
2016,10,7,10,0,900.0,86.0,2.2,24.0,663.0,912.2,679.46
2016,10,7,10,15,907.5,87.5,2.15,24.5,689.0,946.44,698.79
2016,10,7,10,30,915.0,89.0,2.1,25.0,715.0,977.61,715.92
2016,10,7,10,45,919.0,90.0,2.1,26.0,733.5,1001.58,727.41
2016,10,7,11,0,923.0,91.0,2.1,27.0,752.0,1022.01,736.66
2016,10,7,11,15,926.0,91.5,2.0,27.0,762.5,1037.24,744.33
2016,10,7,11,30,929.0,92.0,1.9,27.0,773.0,1048.72,749.71
2016,10,7,11,45,795.5,152.0,1.8,27.5,736.5,997.86,714.68
2016,10,7,12,0,662.0,212.0,1.7,28.0,700.0,935.97,673.32
2016,10,7,12,15,793.5,152.5,1.55,28.0,732.5,993.17,708.34
2016,10,7,12,30,925.0,93.0,1.4,28.0,765.0,1038.87,733.99
2016,10,7,12,45,911.0,96.5,1.3,28.5,748.0,1017.71,717.75
2016,10,7,13,0,897.0,100.0,1.2,29.0,731.0,993.18,700.43
2016,10,7,13,15,890.0,99.0,1.1,29.0,709.0,967.15,683.73
2016,10,7,13,30,883.0,98.0,1.0,29.0,687.0,937.94,665.1
2016,10,7,13,45,768.5,129.5,0.9,29.0,626.5,861.63,616.82
2016,10,7,14,0,654.0,161.0,0.8,29.0,566.0,770.49,558.65
2016,10,7,14,15,596.0,167.5,0.75,28.5,520.0,703.14,515.54
2016,10,7,14,30,538.0,174.0,0.7,28.0,474.0,630.56,467.6
2016,10,7,14,45,660.0,126.0,0.7,28.0,466.5,656.07,488.24
2016,10,7,15,0,782.0,78.0,0.7,28.0,459.0,655.0,489.39
2016,10,7,15,15,619.0,104.0,0.75,27.5,387.0,540.27,408.82
2016,10,7,15,30,456.0,130.0,0.8,27.0,315.0,427.43,327.53
2016,10,7,15,45,557.5,99.5,0.85,26.5,296.5,432.17,332.12
2016,10,7,16,0,659.0,69.0,0.9,26.0,278.0,418.28,320.24
2016,10,7,16,15,601.5,62.5,0.85,25.0,227.5,346.5,263.59
2016,10,7,16,30,544.0,56.0,0.8,24.0,177.0,280.28,209.51
2016,10,7,16,45,451.0,47.0,0.8,23.0,129.5,206.26,148.71
2016,10,7,17,0,358.0,38.0,0.8,22.0,82.0,143.0,95.73
2016,10,7,17,15,179.0,24.5,0.85,21.5,46.5,66.32,27.35
2016,10,7,17,30,0.0,11.0,0.9,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,11.5,1.05,15.5,17.5,21.66,0.0
2016,10,8,6,30,193.0,23.0,1.0,16.0,35.0,67.34,21.9
2016,10,8,6,45,318.5,35.0,1.0,17.0,77.5,129.13,87.63
2016,10,8,7,0,444.0,47.0,1.0,18.0,120.0,202.58,149.21
2016,10,8,7,15,520.0,55.0,1.15,19.0,170.0,268.63,205.88
2016,10,8,7,30,596.0,63.0,1.3,20.0,220.0,342.94,267.99
2016,10,8,7,45,644.5,69.0,1.45,21.0,270.5,409.42,322.41
2016,10,8,8,0,693.0,75.0,1.6,22.0,321.0,480.05,377.99
2016,10,8,8,15,727.0,79.5,1.75,23.0,369.5,544.01,426.55
2016,10,8,8,30,761.0,84.0,1.9,24.0,418.0,607.33,472.97
2016,10,8,8,45,784.5,87.5,2.05,25.0,462.5,665.72,514.2
2016,10,8,9,0,808.0,91.0,2.2,26.0,507.0,723.93,553.26
2016,10,8,9,15,825.5,93.5,2.3,26.5,547.0,775.8,586.99
2016,10,8,9,30,843.0,96.0,2.4,27.0,587.0,826.31,619.29
2016,10,8,9,45,889.0,84.0,2.5,28.0,627.5,873.57,647.65
2016,10,8,10,0,935.0,72.0,2.6,29.0,668.0,929.2,681.05
2016,10,8,10,15,942.5,73.0,2.6,29.5,694.5,963.78,700.63
2016,10,8,10,30,950.0,74.0,2.6,30.0,721.0,995.17,718.17
2016,10,8,10,45,955.5,74.5,2.6,30.5,740.0,1020.65,731.86
2016,10,8,11,0,961.0,75.0,2.6,31.0,759.0,1042.53,743.3
2016,10,8,11,15,963.5,75.5,2.55,31.0,769.5,1057.67,751.58
2016,10,8,11,30,966.0,76.0,2.5,31.0,780.0,1068.9,757.57
2016,10,8,11,45,967.0,76.0,2.45,31.0,782.5,1074.05,759.94
2016,10,8,12,0,968.0,76.0,2.4,31.0,785.0,1075.17,760.01
2016,10,8,12,15,967.0,76.0,2.3,31.0,779.0,1070.26,755.95
2016,10,8,12,30,966.0,76.0,2.2,31.0,773.0,1061.34,749.61
2016,10,8,12,45,960.0,76.5,2.1,31.5,758.5,1044.13,736.81
2016,10,8,13,0,954.0,77.0,2.0,32.0,744.0,1023.2,721.96
2016,10,8,13,15,948.0,76.5,1.9,31.5,721.5,997.49,707.19
2016,10,8,13,30,942.0,76.0,1.8,31.0,699.0,968.33,690.3
2016,10,8,13,45,932.5,75.0,1.75,31.0,669.5,932.18,668.2
2016,10,8,14,0,923.0,74.0,1.7,31.0,640.0,893.14,644.22
2016,10,8,14,15,911.0,72.5,1.65,30.5,603.5,848.78,617.9
2016,10,8,14,30,899.0,71.0,1.6,30.0,567.0,802.2,589.77
2016,10,8,14,45,881.0,69.0,1.6,30.0,524.5,748.58,555.76
2016,10,8,15,0,863.0,67.0,1.6,30.0,482.0,693.8,520.35
2016,10,8,15,15,839.0,64.0,1.6,29.5,435.0,633.1,479.25
2016,10,8,15,30,815.0,61.0,1.6,29.0,388.0,577.16,439.42
2016,10,8,15,45,779.5,58.0,1.6,29.0,337.5,509.89,388.97
2016,10,8,16,0,744.0,55.0,1.6,29.0,287.0,444.61,338.12
2016,10,8,16,15,691.5,50.0,1.4,27.5,235.5,372.08,281.15
2016,10,8,16,30,639.0,45.0,1.2,26.0,184.0,304.31,225.53
2016,10,8,16,45,549.5,38.0,1.05,25.0,134.5,227.87,162.02
2016,10,8,17,0,460.0,31.0,0.9,24.0,85.0,161.46,105.4
2016,10,8,17,15,230.0,15.5,0.9,23.0,42.5,68.51,21.79
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,148.5,10.0,0.95,17.5,19.0,27.76,0.0
2016,10,9,6,30,297.0,20.0,0.9,18.0,38.0,85.51,21.95
2016,10,9,6,45,420.5,29.5,0.9,18.5,82.5,151.54,101.04
2016,10,9,7,0,544.0,39.0,0.9,19.0,127.0,226.49,165.06
2016,10,9,7,15,613.5,45.0,1.05,19.5,177.5,294.11,223.99
2016,10,9,7,30,683.0,51.0,1.2,20.0,228.0,368.91,287.33
2016,10,9,7,45,725.5,56.0,1.35,21.0,279.0,436.07,342.44
2016,10,9,8,0,768.0,61.0,1.5,22.0,330.0,506.51,397.81
2016,10,9,8,15,797.5,64.0,1.5,23.0,379.0,569.69,444.86
2016,10,9,8,30,827.0,67.0,1.5,24.0,428.0,633.89,490.57
2016,10,9,8,45,846.5,70.0,1.55,25.0,472.5,685.49,525.72
2016,10,9,9,0,866.0,73.0,1.6,26.0,517.0,741.9,561.36
2016,10,9,9,15,881.0,75.0,1.65,26.5,556.0,792.63,593.32
2016,10,9,9,30,896.0,77.0,1.7,27.0,595.0,841.69,623.64
2016,10,9,9,45,908.0,78.0,1.75,27.5,628.5,885.06,649.73
2016,10,9,10,0,920.0,79.0,1.8,28.0,662.0,925.99,673.96
2016,10,9,10,15,927.0,80.5,1.8,28.5,688.0,960.2,693.06
2016,10,9,10,30,934.0,82.0,1.8,29.0,714.0,991.25,710.04
