Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,938.5,83.0,1.85,29.5,732.0,1015.95,723.62
2016,10,9,11,0,943.0,84.0,1.9,30.0,750.0,1037.07,735.05
2016,10,9,11,15,945.5,84.0,1.9,30.0,760.5,1051.32,743.16
2016,10,9,11,30,948.0,84.0,1.9,30.0,771.0,1061.74,749.1
2016,10,9,11,45,947.5,84.5,1.95,30.0,772.5,1065.81,752.01
2016,10,9,12,0,947.0,85.0,2.0,30.0,774.0,1065.94,752.71
2016,10,9,12,15,720.0,174.5,2.0,30.0,696.0,955.42,683.66
2016,10,9,12,30,493.0,264.0,2.0,30.0,618.0,806.48,585.13
2016,10,9,12,45,704.0,178.0,2.0,30.0,672.5,927.06,668.93
2016,10,9,13,0,915.0,92.0,2.0,30.0,727.0,1003.96,717.23
2016,10,9,13,15,908.0,91.0,2.05,30.0,705.0,977.46,701.03
2016,10,9,13,30,901.0,90.0,2.1,30.0,683.0,947.71,683.79
2016,10,9,13,45,751.5,132.5,2.15,30.0,612.0,851.94,623.24
2016,10,9,14,0,602.0,175.0,2.2,30.0,541.0,741.16,550.31
2016,10,9,14,15,486.0,196.0,2.25,29.5,480.5,635.11,477.88
2016,10,9,14,30,370.0,217.0,2.3,29.0,420.0,526.16,400.76
2016,10,9,14,45,590.0,148.0,2.4,29.0,442.5,627.12,478.31
2016,10,9,15,0,810.0,79.0,2.5,29.0,465.0,677.45,517.34
2016,10,9,15,15,783.5,75.5,2.5,28.5,418.0,616.11,473.44
2016,10,9,15,30,757.0,72.0,2.5,28.0,371.0,555.19,429.09
2016,10,9,15,45,718.0,67.5,2.55,27.5,321.5,487.08,377.78
2016,10,9,16,0,679.0,63.0,2.6,27.0,272.0,423.21,327.6
2016,10,9,16,15,621.0,57.0,2.4,25.5,221.5,350.69,269.63
2016,10,9,16,30,563.0,51.0,2.2,24.0,171.0,283.79,213.95
2016,10,9,16,45,468.0,42.5,2.0,23.0,123.0,208.54,150.73
2016,10,9,17,0,373.0,34.0,1.8,22.0,75.0,144.34,95.5
2016,10,9,17,15,186.5,17.0,1.75,21.0,37.5,61.39,12.85
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,64.5,10.0,1.0,12.5,14.0,16.72,0.0
2016,10,10,6,30,129.0,20.0,1.1,13.0,28.0,51.47,7.6
2016,10,10,6,45,210.0,36.5,1.25,14.0,63.5,103.28,70.97
2016,10,10,7,0,291.0,53.0,1.4,15.0,99.0,159.95,120.31
2016,10,10,7,15,336.5,68.0,1.45,15.5,140.0,211.42,165.82
2016,10,10,7,30,382.0,83.0,1.5,16.0,181.0,268.11,214.79
2016,10,10,7,45,419.5,94.5,1.6,16.5,222.5,322.06,260.46
2016,10,10,8,0,457.0,106.0,1.7,17.0,264.0,379.56,307.6
2016,10,10,8,15,426.0,130.0,1.8,18.0,294.5,411.7,332.31
2016,10,10,8,30,395.0,154.0,1.9,19.0,325.0,439.51,352.58
2016,10,10,8,45,469.5,153.5,2.05,20.0,377.5,512.77,408.27
2016,10,10,9,0,544.0,153.0,2.2,21.0,430.0,591.24,466.05
2016,10,10,9,15,343.0,208.0,2.3,21.5,387.5,496.07,390.4
2016,10,10,9,30,142.0,263.0,2.4,22.0,345.0,384.05,300.61
2016,10,10,9,45,522.0,175.0,2.55,22.5,500.0,664.22,516.98
2016,10,10,10,0,902.0,87.0,2.7,23.0,655.0,921.01,694.95
2016,10,10,10,15,747.0,147.5,2.75,23.5,630.5,888.31,668.37
2016,10,10,10,30,592.0,208.0,2.8,24.0,606.0,814.91,615.84
2016,10,10,10,45,570.5,222.5,2.9,24.5,614.5,822.99,620.18
2016,10,10,11,0,549.0,237.0,3.0,25.0,623.0,827.7,621.59
2016,10,10,11,15,544.0,243.0,3.05,25.0,630.0,836.78,627.51
2016,10,10,11,30,539.0,249.0,3.1,25.0,637.0,843.22,631.68
2016,10,10,11,45,564.0,242.0,3.15,25.5,649.0,863.69,645.11
2016,10,10,12,0,589.0,235.0,3.2,26.0,661.0,881.51,656.65
2016,10,10,12,15,471.0,274.5,3.25,26.0,613.5,801.06,599.03
2016,10,10,12,30,353.0,314.0,3.3,26.0,566.0,698.41,525.87
2016,10,10,12,45,387.5,297.5,3.35,26.0,569.0,709.5,535.89
2016,10,10,13,0,422.0,281.0,3.4,26.0,572.0,738.92,557.62
2016,10,10,13,15,262.0,292.0,3.4,25.5,471.0,568.59,434.23
2016,10,10,13,30,102.0,303.0,3.4,25.0,370.0,382.58,294.65
2016,10,10,13,45,212.0,281.0,3.4,25.0,411.5,475.57,368.53
2016,10,10,14,0,322.0,259.0,3.4,25.0,453.0,560.01,433.51
2016,10,10,14,15,304.5,245.0,3.4,24.5,420.0,518.12,403.36
2016,10,10,14,30,287.0,231.0,3.4,24.0,387.0,476.6,373.62
2016,10,10,14,45,263.5,215.0,3.4,24.0,349.5,429.06,338.0
2016,10,10,15,0,240.0,199.0,3.4,24.0,312.0,382.94,302.91
2016,10,10,15,15,215.5,180.0,3.35,23.5,274.0,320.7,255.32
2016,10,10,15,30,191.0,161.0,3.3,23.0,236.0,275.75,220.18
2016,10,10,15,45,175.0,142.0,3.25,22.5,203.5,237.83,189.95
2016,10,10,16,0,159.0,123.0,3.2,22.0,171.0,201.52,160.31
2016,10,10,16,15,142.5,101.5,2.9,21.0,138.5,163.97,129.18
2016,10,10,16,30,126.0,80.0,2.6,20.0,106.0,128.29,98.85
2016,10,10,16,45,97.5,59.0,2.35,19.5,75.5,91.21,67.03
2016,10,10,17,0,69.0,38.0,2.1,19.0,45.0,57.37,37.55
2016,10,10,17,15,34.5,19.0,2.0,18.0,22.5,25.25,0.0
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,6,15,94.0,10.0,1.1,11.0,15.0,21.08,0.0
2016,10,11,6,30,188.0,20.0,1.2,11.0,30.0,64.83,3.26
2016,10,11,6,45,318.0,32.0,1.3,11.5,71.5,130.09,89.31
2016,10,11,7,0,448.0,44.0,1.4,12.0,113.0,205.82,155.53
2016,10,11,7,15,224.0,51.5,1.4,12.5,86.0,151.74,119.88
2016,10,11,7,30,0.0,59.0,1.4,13.0,59.0,45.79,33.72
2016,10,11,7,45,0.0,73.5,1.4,13.5,73.5,57.62,43.94
2016,10,11,8,0,0.0,88.0,1.4,14.0,88.0,69.53,53.92
2016,10,11,8,15,0.0,105.5,1.45,14.5,105.5,84.21,66.05
2016,10,11,8,30,0.0,123.0,1.5,15.0,123.0,99.02,78.1
2016,10,11,8,45,10.5,155.5,1.55,16.0,161.0,135.25,107.75
2016,10,11,9,0,21.0,188.0,1.6,17.0,199.0,173.05,138.0
2016,10,11,9,15,21.5,201.0,1.6,17.5,213.0,185.4,147.25
2016,10,11,9,30,22.0,214.0,1.6,18.0,227.0,197.88,156.57
2016,10,11,9,45,63.0,251.0,1.65,18.5,290.0,288.85,228.77
2016,10,11,10,0,104.0,288.0,1.7,19.0,353.0,367.01,288.82
2016,10,11,10,15,104.5,299.5,1.65,19.0,367.5,381.97,299.19
2016,10,11,10,30,105.0,311.0,1.6,19.0,382.0,396.8,309.75
2016,10,11,10,45,515.0,199.0,1.6,19.5,557.0,745.08,572.49
2016,10,11,11,0,925.0,87.0,1.6,20.0,732.0,1026.0,756.78
2016,10,11,11,15,928.0,87.0,1.55,20.5,742.5,1040.4,759.64
2016,10,11,11,30,931.0,87.0,1.5,21.0,753.0,1051.04,763.6
2016,10,11,11,45,929.5,88.5,1.5,21.5,755.0,1055.05,764.37
2016,10,11,12,0,928.0,90.0,1.5,22.0,757.0,1055.19,762.94
2016,10,11,12,15,926.5,89.5,1.55,22.0,751.0,1049.15,760.14
2016,10,11,12,30,925.0,89.0,1.6,22.0,745.0,1039.3,755.13
2016,10,11,12,45,744.0,156.0,1.7,22.0,677.0,945.03,696.46
2016,10,11,13,0,563.0,223.0,1.8,22.0,609.0,817.23,612.67
2016,10,11,13,15,552.0,218.0,1.9,22.0,586.0,788.52,595.74
2016,10,11,13,30,541.0,213.0,2.0,22.0,563.0,757.97,576.24
2016,10,11,13,45,529.5,206.0,2.1,22.0,536.0,723.21,553.54
2016,10,11,14,0,518.0,199.0,2.2,22.0,509.0,687.08,529.48
2016,10,11,14,15,582.5,165.5,2.3,21.5,494.5,693.17,537.86
2016,10,11,14,30,647.0,132.0,2.4,21.0,480.0,685.48,535.96
2016,10,11,14,45,693.0,108.0,2.5,21.0,454.0,664.86,522.94
2016,10,11,15,0,739.0,84.0,2.6,21.0,428.0,634.59,502.35
2016,10,11,15,15,608.0,101.0,2.65,20.5,365.0,532.97,425.57
2016,10,11,15,30,477.0,118.0,2.7,20.0,302.0,430.85,346.56
2016,10,11,15,45,434.5,109.5,2.8,19.5,259.5,371.44,299.72
2016,10,11,16,0,392.0,101.0,2.9,19.0,217.0,315.74,254.13
2016,10,11,16,15,350.0,85.5,2.85,18.5,175.0,257.28,204.94
2016,10,11,16,30,308.0,70.0,2.8,18.0,133.0,203.34,158.28
2016,10,11,16,45,240.0,53.5,2.75,17.5,93.5,144.89,107.88
2016,10,11,17,0,172.0,37.0,2.7,17.0,54.0,94.93,63.56
2016,10,11,17,15,86.0,18.5,2.65,16.0,27.0,40.96,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,13.5,1.2,11.5,13.5,10.62,0.0
2016,10,12,6,30,0.0,27.0,1.2,12.0,27.0,23.95,0.0
2016,10,12,6,45,197.5,37.0,1.3,12.5,67.0,102.9,70.68
2016,10,12,7,0,395.0,47.0,1.4,13.0,107.0,192.63,145.49
2016,10,12,7,15,474.5,56.0,1.3,13.0,155.0,258.99,204.09
2016,10,12,7,30,554.0,65.0,1.2,13.0,203.0,334.0,268.78
2016,10,12,7,45,617.0,69.0,1.2,13.5,254.0,403.78,327.32
2016,10,12,8,0,680.0,73.0,1.2,14.0,305.0,479.09,388.05
2016,10,12,8,15,714.5,77.5,1.1,14.5,353.0,542.73,436.84
2016,10,12,8,30,749.0,82.0,1.0,15.0,401.0,605.55,482.89
2016,10,12,8,45,781.0,83.0,0.95,16.0,446.0,666.61,525.15
2016,10,12,9,0,813.0,84.0,0.9,17.0,491.0,728.14,564.51
2016,10,12,9,15,830.5,86.5,0.95,17.5,530.5,779.98,597.9
2016,10,12,9,30,848.0,89.0,1.0,18.0,570.0,830.45,629.86
2016,10,12,9,45,863.0,90.0,1.05,19.0,603.5,875.33,656.31
2016,10,12,10,0,878.0,91.0,1.1,20.0,637.0,907.63,674.1
2016,10,12,10,15,887.0,92.5,1.25,20.5,663.0,942.33,696.36
2016,10,12,10,30,896.0,94.0,1.4,21.0,689.0,974.11,716.57
2016,10,12,10,45,902.5,94.5,1.55,21.5,707.5,999.21,732.45
2016,10,12,11,0,909.0,95.0,1.7,22.0,726.0,1020.93,746.23
2016,10,12,11,15,912.0,95.5,1.85,22.0,736.0,1035.65,757.04
2016,10,12,11,30,915.0,96.0,2.0,22.0,746.0,1046.68,765.66
2016,10,12,11,45,915.5,96.5,2.2,22.5,748.5,1051.42,769.51
2016,10,12,12,0,916.0,97.0,2.4,23.0,751.0,1052.35,770.97
2016,10,12,12,15,914.5,96.5,2.45,23.0,744.5,1046.31,767.8
2016,10,12,12,30,913.0,96.0,2.5,23.0,738.0,1036.51,762.41
2016,10,12,12,45,915.0,92.5,2.65,23.0,725.0,1023.0,755.77
2016,10,12,13,0,917.0,89.0,2.8,23.0,712.0,1005.71,746.66
2016,10,12,13,15,910.5,88.0,2.8,23.0,690.0,979.49,730.28
2016,10,12,13,30,904.0,87.0,2.8,23.0,668.0,950.01,711.8
2016,10,12,13,45,779.5,119.5,2.85,23.0,604.0,859.57,652.03
2016,10,12,14,0,655.0,152.0,2.9,23.0,540.0,766.64,589.37
2016,10,12,14,15,657.5,139.5,2.9,23.0,509.5,730.26,565.41
2016,10,12,14,30,660.0,127.0,2.9,23.0,479.0,691.31,538.74
2016,10,12,14,45,524.5,148.0,2.95,23.0,414.0,572.84,450.85
2016,10,12,15,0,389.0,169.0,3.0,23.0,349.0,473.28,374.78
2016,10,12,15,15,323.5,159.5,3.15,22.5,298.5,385.12,307.89
2016,10,12,15,30,258.0,150.0,3.3,22.0,248.0,318.8,255.87
2016,10,12,15,45,243.5,131.0,3.5,21.5,213.5,276.76,222.52
2016,10,12,16,0,229.0,112.0,3.7,21.0,179.0,235.99,189.08
2016,10,12,16,15,400.0,79.0,3.45,20.0,169.0,273.34,216.91
2016,10,12,16,30,571.0,46.0,3.2,19.0,159.0,283.75,218.63
2016,10,12,16,45,473.5,37.0,2.95,18.0,112.0,206.72,151.75
2016,10,12,17,0,376.0,28.0,2.7,17.0,65.0,141.35,91.9
2016,10,12,17,15,188.0,14.0,2.4,16.0,32.5,57.96,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.0,0.5,11.0,14.0,11.02,0.0
2016,10,13,6,30,0.0,28.0,0.5,11.0,28.0,25.56,0.0
2016,10,13,6,45,247.5,33.0,0.5,11.5,69.5,112.98,76.77
2016,10,13,7,0,495.0,38.0,0.5,12.0,111.0,218.53,163.9
2016,10,13,7,15,569.0,44.5,0.55,12.5,160.0,285.63,223.11
2016,10,13,7,30,643.0,51.0,0.6,13.0,209.0,359.05,286.13
2016,10,13,7,45,328.5,86.0,0.7,13.5,167.5,271.78,220.88
2016,10,13,8,0,14.0,121.0,0.8,14.0,126.0,108.6,86.46
2016,10,13,8,15,47.0,148.5,0.8,14.0,167.5,165.0,134.19
2016,10,13,8,30,80.0,176.0,0.8,14.0,209.0,216.57,176.5
2016,10,13,8,45,233.5,182.0,0.85,14.5,294.5,363.64,295.43
2016,10,13,9,0,387.0,188.0,0.9,15.0,380.0,496.86,398.09
2016,10,13,9,15,405.5,200.5,0.95,15.5,415.5,559.92,442.55
2016,10,13,9,30,424.0,213.0,1.0,16.0,451.0,606.22,474.78
2016,10,13,9,45,449.5,219.0,1.05,17.0,484.5,651.89,505.45
2016,10,13,10,0,475.0,225.0,1.1,18.0,518.0,697.5,535.41
2016,10,13,10,15,512.5,220.5,1.1,18.5,548.5,742.93,565.59
2016,10,13,10,30,550.0,216.0,1.1,19.0,579.0,787.92,594.93
2016,10,13,10,45,480.5,251.5,1.15,19.5,574.5,770.02,579.15
2016,10,13,11,0,411.0,287.0,1.2,20.0,570.0,725.32,546.28
2016,10,13,11,15,448.0,275.0,1.25,20.0,587.5,777.62,583.24
2016,10,13,11,30,485.0,263.0,1.3,20.0,605.0,807.08,603.93
2016,10,13,11,45,492.5,258.5,1.4,20.5,607.0,812.27,607.26
2016,10,13,12,0,500.0,254.0,1.5,21.0,609.0,815.05,609.29
2016,10,13,12,15,427.5,280.0,1.55,21.0,581.5,766.02,574.63
2016,10,13,12,30,355.0,306.0,1.6,21.0,554.0,695.24,525.34
2016,10,13,12,45,299.5,311.0,1.65,21.5,517.0,640.93,486.25
2016,10,13,13,0,244.0,316.0,1.7,22.0,480.0,563.84,430.58
2016,10,13,13,15,324.0,287.0,1.7,22.0,498.0,625.34,477.56
2016,10,13,13,30,404.0,258.0,1.7,22.0,516.0,658.95,503.62
2016,10,13,13,45,315.0,262.5,1.75,22.5,458.0,571.75,439.14
2016,10,13,14,0,226.0,267.0,1.8,23.0,400.0,468.98,363.01
2016,10,13,14,15,213.0,250.5,1.85,22.5,370.0,432.44,337.73
2016,10,13,14,30,200.0,234.0,1.9,22.0,340.0,396.37,311.85
2016,10,13,14,45,246.0,209.0,1.95,22.0,329.0,412.31,325.69
2016,10,13,15,0,292.0,184.0,2.0,22.0,318.0,406.1,322.35
2016,10,13,15,15,291.5,163.5,2.0,21.5,285.5,369.33,294.9
2016,10,13,15,30,291.0,143.0,2.0,21.0,253.0,332.04,266.38
2016,10,13,15,45,273.5,125.5,2.0,21.0,217.5,288.19,231.09
2016,10,13,16,0,256.0,108.0,2.0,21.0,182.0,245.88,196.13
2016,10,13,16,15,231.5,89.0,1.8,20.0,146.0,200.52,158.32
2016,10,13,16,30,207.0,70.0,1.6,19.0,110.0,157.84,121.71
2016,10,13,16,45,164.5,51.0,1.45,18.5,76.5,112.15,82.19
2016,10,13,17,0,122.0,32.0,1.3,18.0,43.0,71.48,44.9
2016,10,13,17,15,61.0,16.0,1.25,17.5,21.5,24.73,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,10,14,6,30,0.0,16.0,1.5,13.0,16.0,12.54,0.0
2016,10,14,6,45,47.0,34.0,1.8,13.5,40.5,49.28,31.72
2016,10,14,7,0,94.0,52.0,2.1,14.0,65.0,84.96,63.35
2016,10,14,7,15,112.5,72.5,2.2,14.5,95.0,117.96,92.64
2016,10,14,7,30,131.0,93.0,2.3,15.0,125.0,153.03,123.32
2016,10,14,7,45,143.0,114.0,2.4,15.5,155.5,187.44,152.86
2016,10,14,8,0,155.0,135.0,2.5,16.0,186.0,223.1,182.71
2016,10,14,8,15,288.0,139.0,2.6,16.0,252.5,328.44,270.23
2016,10,14,8,30,421.0,143.0,2.7,16.0,319.0,451.36,369.35
2016,10,14,8,45,370.5,171.0,2.85,16.5,338.0,450.35,366.88
2016,10,14,9,0,320.0,199.0,3.0,17.0,357.0,459.62,372.23
2016,10,14,9,15,437.0,185.0,3.1,17.5,418.5,570.66,458.47
2016,10,14,9,30,554.0,171.0,3.2,18.0,480.0,672.65,535.26
2016,10,14,9,45,705.0,127.5,3.3,18.5,544.5,788.7,619.28
2016,10,14,10,0,856.0,84.0,3.4,19.0,609.0,883.01,683.74
2016,10,14,10,15,546.0,195.0,3.45,19.0,534.5,748.27,584.89
2016,10,14,10,30,236.0,306.0,3.5,19.0,460.0,541.85,425.43
2016,10,14,10,45,149.5,306.0,3.6,19.5,405.0,462.08,363.0
2016,10,14,11,0,63.0,306.0,3.7,20.0,350.0,355.12,278.15
2016,10,14,11,15,65.0,309.0,3.75,20.0,354.5,360.8,282.82
2016,10,14,11,30,67.0,312.0,3.8,20.0,359.0,366.42,287.11
2016,10,14,11,45,39.0,270.5,3.85,20.0,298.0,292.81,229.41
2016,10,14,12,0,11.0,229.0,3.9,20.0,237.0,201.66,157.13
2016,10,14,12,15,6.5,197.5,3.95,20.0,202.5,168.15,130.6
2016,10,14,12,30,2.0,166.0,4.0,20.0,168.0,135.53,104.48
2016,10,14,12,45,1.0,162.5,4.05,20.5,164.0,131.52,101.13
2016,10,14,13,0,0.0,159.0,4.1,21.0,160.0,127.57,97.83
2016,10,14,13,15,0.0,156.0,4.1,21.0,156.5,125.08,95.96
2016,10,14,13,30,0.0,153.0,4.1,21.0,153.0,122.63,94.14
2016,10,14,13,45,0.0,102.0,4.1,21.0,102.0,79.13,59.14
2016,10,14,14,0,0.0,51.0,4.1,21.0,51.0,39.13,26.59
2016,10,14,14,15,22.0,132.0,4.1,20.5,143.5,132.92,104.23
2016,10,14,14,30,44.0,213.0,4.1,20.0,236.0,233.35,185.95
2016,10,14,14,45,28.0,186.5,4.1,20.0,201.0,192.61,153.02
2016,10,14,15,0,12.0,160.0,4.1,20.0,166.0,141.8,111.79
2016,10,14,15,15,6.0,82.5,4.05,19.5,85.5,67.79,51.18
2016,10,14,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.95,19.0,4.0,3.03,0.0
2016,10,14,16,0,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,3.65,18.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,3.4,18.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,3.15,18.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,82.5,8.0,1.5,13.5,11.5,6.29,0.0
2016,10,15,6,30,165.0,16.0,1.8,14.0,23.0,47.31,0.0
2016,10,15,6,45,304.0,27.5,2.15,14.5,62.5,126.97,83.31
2016,10,15,7,0,443.0,39.0,2.5,15.0,102.0,205.35,153.8
2016,10,15,7,15,521.5,46.0,2.7,15.5,149.5,272.1,213.48
2016,10,15,7,30,600.0,53.0,2.9,16.0,197.0,347.36,279.16
2016,10,15,7,45,649.5,58.0,3.1,16.5,245.5,413.64,336.23
2016,10,15,8,0,699.0,63.0,3.3,17.0,294.0,482.29,393.37
2016,10,15,8,15,731.0,67.0,3.5,17.5,340.5,544.66,443.74
2016,10,15,8,30,763.0,71.0,3.7,18.0,387.0,608.43,493.61
2016,10,15,8,45,784.5,74.5,3.9,18.5,429.5,665.15,536.44
2016,10,15,9,0,806.0,78.0,4.1,19.0,472.0,721.53,576.53
2016,10,15,9,15,822.5,80.0,4.25,19.5,510.0,771.48,611.03
2016,10,15,9,30,839.0,82.0,4.4,20.0,548.0,820.02,644.12
2016,10,15,9,45,854.5,82.5,4.6,20.5,580.5,854.58,667.35
2016,10,15,10,0,870.0,83.0,4.8,21.0,613.0,896.06,695.49
2016,10,15,10,15,878.0,84.0,4.95,21.0,637.5,928.83,718.36
2016,10,15,10,30,886.0,85.0,5.1,21.0,662.0,958.69,739.27
2016,10,15,10,45,654.0,181.5,5.25,21.5,614.0,877.48,680.29
2016,10,15,11,0,422.0,278.0,5.4,22.0,566.0,750.57,582.76
2016,10,15,11,15,432.0,275.5,5.5,22.0,573.5,764.34,593.76
2016,10,15,11,30,442.0,273.0,5.6,22.0,581.0,776.11,602.73
2016,10,15,11,45,670.5,181.0,5.7,22.0,649.5,922.91,713.4
2016,10,15,12,0,899.0,89.0,5.8,22.0,718.0,1029.33,788.16
2016,10,15,12,15,896.5,88.5,5.85,22.0,711.5,1022.19,783.09
2016,10,15,12,30,894.0,88.0,5.9,22.0,705.0,1011.38,776.28
2016,10,15,12,45,881.0,91.0,6.0,22.0,688.5,990.67,762.96
2016,10,15,13,0,868.0,94.0,6.1,22.0,672.0,966.74,747.45
2016,10,15,13,15,860.5,93.0,6.1,21.5,650.0,940.46,731.15
2016,10,15,13,30,853.0,92.0,6.1,21.0,628.0,911.17,712.65
2016,10,15,13,45,840.5,91.0,6.15,21.0,598.5,884.99,695.22
2016,10,15,14,0,828.0,90.0,6.2,21.0,569.0,845.34,667.85
2016,10,15,14,15,491.5,161.0,6.15,20.5,440.5,607.7,489.16
2016,10,15,14,30,155.0,232.0,6.1,20.0,312.0,360.45,290.36
2016,10,15,14,45,115.0,210.0,6.1,20.0,266.5,300.44,242.56
2016,10,15,15,0,75.0,188.0,6.1,20.0,221.0,229.2,184.74
2016,10,15,15,15,41.5,158.0,5.95,19.5,176.0,173.1,138.9
2016,10,15,15,30,8.0,128.0,5.8,19.0,131.0,111.41,87.76
2016,10,15,15,45,4.0,110.5,5.7,19.0,112.0,93.92,73.29
2016,10,15,16,0,0.0,93.0,5.6,19.0,93.0,76.96,59.08
2016,10,15,16,15,0.0,73.5,5.2,18.5,73.5,60.33,45.08
2016,10,15,16,30,0.0,54.0,4.8,18.0,54.0,43.69,30.87
2016,10,15,16,45,0.0,37.0,4.4,17.5,37.0,29.45,18.51
2016,10,15,17,0,0.0,20.0,4.0,17.0,20.0,15.26,5.28
2016,10,15,17,15,0.0,10.0,3.8,16.5,10.0,7.87,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.25,15.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.4,15.0,13.0,10.23,0.0
2016,10,16,6,45,47.5,31.0,4.6,15.5,37.5,47.04,28.68
2016,10,16,7,0,95.0,49.0,4.8,16.0,62.0,83.35,61.37
2016,10,16,7,15,115.5,69.0,4.95,16.0,92.0,116.85,91.26
2016,10,16,7,30,136.0,89.0,5.1,16.0,122.0,152.61,122.9
2016,10,16,7,45,148.0,110.0,5.3,16.5,152.5,187.44,153.08
2016,10,16,8,0,160.0,131.0,5.5,17.0,183.0,223.5,183.61
2016,10,16,8,15,164.0,152.0,5.7,17.0,212.5,255.76,210.65
2016,10,16,8,30,168.0,173.0,5.9,17.0,242.0,288.28,237.42
2016,10,16,8,45,84.0,136.5,6.15,17.5,171.0,195.18,159.16
2016,10,16,9,0,0.0,100.0,6.4,18.0,100.0,78.1,59.62
2016,10,16,9,15,0.0,106.0,6.55,18.0,106.0,82.94,63.52
2016,10,16,9,30,0.0,112.0,6.7,18.0,112.0,87.83,67.4
2016,10,16,9,45,3.5,152.5,6.9,18.5,155.0,126.06,98.62
2016,10,16,10,0,7.0,193.0,7.1,19.0,198.0,165.89,130.73
2016,10,16,10,15,59.5,248.0,7.2,19.0,287.0,287.96,230.62
2016,10,16,10,30,112.0,303.0,7.3,19.0,376.0,399.91,320.4
2016,10,16,10,45,128.0,313.5,7.4,19.0,399.0,451.77,360.85
2016,10,16,11,0,144.0,324.0,7.5,19.0,422.0,481.51,384.17
2016,10,16,11,15,149.0,325.5,7.55,19.0,428.5,489.88,390.63
2016,10,16,11,30,154.0,327.0,7.6,19.0,435.0,497.79,396.82
2016,10,16,11,45,117.5,325.0,7.65,19.5,407.0,458.95,364.65
2016,10,16,12,0,81.0,323.0,7.7,20.0,379.0,395.09,313.2
2016,10,16,12,15,42.5,252.0,7.65,19.5,281.5,277.76,220.38
2016,10,16,12,30,4.0,181.0,7.6,19.0,184.0,151.13,117.9
2016,10,16,12,45,3.5,178.5,7.6,19.0,181.0,148.46,115.89
2016,10,16,13,0,3.0,176.0,7.6,19.0,178.0,145.85,113.86
2016,10,16,13,15,3.0,175.0,7.5,19.0,177.0,145.13,113.41
2016,10,16,13,30,3.0,174.0,7.4,19.0,176.0,144.47,113.04
2016,10,16,13,45,1.5,157.5,7.35,19.0,158.5,128.53,100.19
2016,10,16,14,0,0.0,141.0,7.3,19.0,141.0,112.85,87.52
2016,10,16,14,15,0.0,80.5,7.2,19.0,80.5,61.9,45.77
2016,10,16,14,30,0.0,20.0,7.1,19.0,20.0,15.27,7.1
2016,10,16,14,45,107.0,103.5,7.0,19.0,150.5,181.01,147.82
2016,10,16,15,0,214.0,187.0,6.9,19.0,281.0,341.83,280.36
2016,10,16,15,15,471.0,125.0,6.7,18.5,303.5,464.01,382.99
2016,10,16,15,30,728.0,63.0,6.5,18.0,326.0,532.8,440.0
2016,10,16,15,45,693.5,58.0,6.35,18.0,279.5,468.19,385.18
2016,10,16,16,0,659.0,53.0,6.2,18.0,233.0,405.72,330.9
2016,10,16,16,15,597.0,47.5,5.85,17.5,185.0,332.98,267.22
2016,10,16,16,30,535.0,42.0,5.5,17.0,137.0,268.61,209.0
2016,10,16,16,45,431.5,33.0,5.15,16.5,93.5,191.74,140.67
2016,10,16,17,0,328.0,24.0,4.8,16.0,50.0,124.96,70.88
2016,10,16,17,15,164.0,12.0,4.6,15.5,25.0,42.66,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,11.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,12.0,20.0,45.92,0.0
2016,10,17,6,45,301.5,26.5,1.45,12.5,59.0,127.05,81.07
2016,10,17,7,0,445.0,38.0,1.6,13.0,98.0,207.85,156.27
2016,10,17,7,15,527.0,45.0,1.7,13.5,145.5,276.38,217.65
2016,10,17,7,30,609.0,52.0,1.8,14.0,193.0,353.81,285.01
2016,10,17,7,45,662.0,57.0,1.95,14.5,242.5,420.35,342.18
2016,10,17,8,0,715.0,62.0,2.1,15.0,292.0,493.73,402.72
2016,10,17,8,15,749.0,65.5,2.2,15.0,339.5,557.63,454.52
2016,10,17,8,30,783.0,69.0,2.3,15.0,387.0,623.05,505.91
2016,10,17,8,45,808.0,71.5,2.45,15.5,431.0,681.97,549.64
2016,10,17,9,0,833.0,74.0,2.6,16.0,475.0,740.78,591.02
2016,10,17,9,15,850.0,76.0,2.65,16.5,513.5,783.94,619.65
2016,10,17,9,30,867.0,78.0,2.7,17.0,552.0,833.09,652.24
2016,10,17,9,45,870.5,83.5,2.75,17.5,582.5,872.84,677.64
2016,10,17,10,0,874.0,89.0,2.8,18.0,613.0,909.67,700.83
2016,10,17,10,15,882.5,90.0,2.85,18.0,638.5,942.92,722.73
2016,10,17,10,30,891.0,91.0,2.9,18.0,664.0,973.26,742.63
2016,10,17,10,45,898.5,91.5,2.95,18.5,682.0,998.93,757.97
2016,10,17,11,0,906.0,92.0,3.0,19.0,700.0,1021.29,771.12
2016,10,17,11,15,908.5,92.0,3.05,19.0,710.0,1034.58,779.77
2016,10,17,11,30,911.0,92.0,3.1,19.0,720.0,1044.21,786.21
2016,10,17,11,45,912.0,92.0,3.15,19.5,721.5,1048.59,787.84
2016,10,17,12,0,913.0,92.0,3.2,20.0,723.0,1049.19,787.16
2016,10,17,12,15,911.0,91.5,3.25,20.0,716.0,1042.4,783.25
2016,10,17,12,30,909.0,91.0,3.3,20.0,709.0,1031.88,777.07
2016,10,17,12,45,909.5,88.0,3.4,20.0,695.5,1017.24,768.67
2016,10,17,13,0,910.0,85.0,3.5,20.0,682.0,998.91,757.85
2016,10,17,13,15,903.0,84.0,3.55,20.0,659.5,972.17,740.99
2016,10,17,13,30,896.0,83.0,3.6,20.0,637.0,942.26,721.97
2016,10,17,13,45,885.5,81.5,3.7,20.0,607.5,905.6,698.47
2016,10,17,14,0,875.0,80.0,3.8,20.0,578.0,866.33,672.92
2016,10,17,14,15,860.0,78.0,3.8,19.5,542.0,820.36,643.01
2016,10,17,14,30,845.0,76.0,3.8,19.0,506.0,780.63,617.2
2016,10,17,14,45,825.0,73.5,3.85,19.0,464.0,726.24,579.15
2016,10,17,15,0,805.0,71.0,3.9,19.0,422.0,671.04,539.84
2016,10,17,15,15,776.0,67.5,3.85,18.5,376.0,608.26,492.66
2016,10,17,15,30,747.0,64.0,3.8,18.0,330.0,546.21,444.27
2016,10,17,15,45,705.0,59.5,3.8,18.0,281.5,476.92,387.73
2016,10,17,16,0,663.0,55.0,3.8,18.0,233.0,410.48,331.55
2016,10,17,16,15,596.5,49.0,3.4,17.0,184.0,337.21,268.84
2016,10,17,16,30,530.0,43.0,3.0,16.0,135.0,268.5,208.16
2016,10,17,16,45,415.0,33.5,2.6,15.5,91.0,187.56,137.05
2016,10,17,17,0,300.0,24.0,2.2,15.0,47.0,117.02,61.41
2016,10,17,17,15,150.0,12.0,2.05,14.5,23.5,40.02,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,72.5,7.0,2.35,9.5,9.5,0.0,0.0
2016,10,18,6,30,145.0,14.0,2.5,10.0,19.0,42.71,0.0
2016,10,18,6,45,298.0,25.5,2.7,10.5,58.0,125.4,78.62
2016,10,18,7,0,451.0,37.0,2.9,11.0,97.0,210.27,159.62
2016,10,18,7,15,534.5,44.5,3.2,11.5,145.0,280.39,223.59
2016,10,18,7,30,618.0,52.0,3.5,12.0,193.0,359.61,293.99
2016,10,18,7,45,673.5,56.5,3.8,13.0,243.0,427.36,353.02
2016,10,18,8,0,729.0,61.0,4.1,14.0,293.0,502.3,415.67
2016,10,18,8,15,762.5,64.5,4.25,14.5,340.5,566.6,468.42
2016,10,18,8,30,796.0,68.0,4.4,15.0,388.0,632.32,520.64
2016,10,18,8,45,820.5,70.0,4.6,15.5,432.0,690.87,565.25
2016,10,18,9,0,845.0,72.0,4.8,16.0,476.0,749.2,607.68
2016,10,18,9,15,861.5,74.5,4.85,16.0,514.5,792.98,639.0
2016,10,18,9,30,878.0,77.0,4.9,16.0,553.0,842.7,674.49
2016,10,18,9,45,891.0,77.5,5.0,16.5,585.5,885.18,703.25
2016,10,18,10,0,904.0,78.0,5.1,17.0,618.0,925.35,730.13
2016,10,18,10,15,912.0,79.5,5.1,17.5,643.0,959.48,751.78
2016,10,18,10,30,920.0,81.0,5.1,18.0,668.0,990.57,771.15
2016,10,18,10,45,925.5,81.0,5.15,18.5,685.5,1014.18,785.59
2016,10,18,11,0,931.0,81.0,5.2,19.0,703.0,1034.32,797.68
2016,10,18,11,15,934.0,81.5,5.2,19.0,713.0,1048.94,807.21
2016,10,18,11,30,937.0,82.0,5.2,19.0,723.0,1059.81,814.32
2016,10,18,11,45,936.5,82.5,5.2,19.0,724.0,1063.3,816.51
2016,10,18,12,0,936.0,83.0,5.2,19.0,725.0,1062.93,816.25
2016,10,18,12,15,934.0,82.5,5.15,19.0,718.0,1055.98,811.21
2016,10,18,12,30,932.0,82.0,5.1,19.0,711.0,1045.22,803.75
2016,10,18,12,45,924.5,82.5,5.1,19.0,695.5,1026.45,791.34
2016,10,18,13,0,917.0,83.0,5.1,19.0,680.0,1004.2,776.63
2016,10,18,13,15,909.5,82.0,5.05,18.5,657.5,976.81,759.5
2016,10,18,13,30,902.0,81.0,5.0,18.0,635.0,946.25,740.12
2016,10,18,13,45,892.5,79.0,4.95,18.0,605.5,909.7,714.97
2016,10,18,14,0,883.0,77.0,4.9,18.0,576.0,870.48,687.83
2016,10,18,14,15,869.0,75.0,4.85,18.0,540.0,825.05,655.99
2016,10,18,14,30,855.0,73.0,4.8,18.0,504.0,777.74,622.49
2016,10,18,14,45,838.5,69.5,4.8,18.0,463.0,732.36,590.32
2016,10,18,15,0,822.0,66.0,4.8,18.0,422.0,677.91,550.71
2016,10,18,15,15,794.5,63.0,4.7,17.5,375.5,615.98,503.56
2016,10,18,15,30,767.0,60.0,4.6,17.0,329.0,554.61,454.83
2016,10,18,15,45,726.0,56.0,4.5,17.0,280.5,485.48,397.45
2016,10,18,16,0,685.0,52.0,4.4,17.0,232.0,419.06,340.44
2016,10,18,16,15,619.5,46.0,3.9,16.5,182.5,342.71,273.94
2016,10,18,16,30,554.0,40.0,3.4,16.0,133.0,272.67,211.19
2016,10,18,16,45,436.5,31.0,2.9,15.5,88.5,192.72,140.16
2016,10,18,17,0,319.0,22.0,2.4,15.0,44.0,119.84,55.91
2016,10,18,17,15,159.5,11.0,2.25,14.5,22.0,41.38,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,95.5,6.0,1.45,8.5,9.0,0.0,0.0
2016,10,19,6,30,191.0,12.0,1.6,9.0,18.0,51.68,0.0
2016,10,19,6,45,341.0,22.0,1.8,10.0,56.5,134.38,81.34
2016,10,19,7,0,491.0,32.0,2.0,11.0,95.0,217.52,164.14
2016,10,19,7,15,570.5,38.5,2.2,11.5,143.0,287.66,228.37
2016,10,19,7,30,650.0,45.0,2.4,12.0,191.0,366.15,297.98
2016,10,19,7,45,698.5,49.5,2.65,13.0,240.5,434.33,357.02
2016,10,19,8,0,747.0,54.0,2.9,14.0,290.0,506.39,416.89
2016,10,19,8,15,779.0,57.0,3.1,14.5,337.0,569.85,468.53
2016,10,19,8,30,811.0,60.0,3.3,15.0,384.0,634.59,519.48
2016,10,19,8,45,834.0,62.5,3.5,16.0,427.5,686.52,556.86
2016,10,19,9,0,857.0,65.0,3.7,17.0,471.0,744.06,596.82
2016,10,19,9,15,873.0,67.0,3.75,17.5,509.0,794.69,631.33
