Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,471.0,144.5,3.2,17.5,353.0,571.05,461.5
2016,10,29,9,30,128.0,222.0,3.2,18.0,286.0,345.72,278.19
2016,10,29,9,45,500.0,149.0,3.2,18.5,421.0,637.86,511.92
2016,10,29,10,0,872.0,76.0,3.2,19.0,556.0,905.26,702.63
2016,10,29,10,15,881.5,77.5,3.15,19.0,580.5,939.4,722.62
2016,10,29,10,30,891.0,79.0,3.1,19.0,605.0,970.73,742.52
2016,10,29,10,45,896.0,80.0,3.1,19.5,622.0,994.0,755.84
2016,10,29,11,0,901.0,81.0,3.1,20.0,639.0,1013.93,766.99
2016,10,29,11,15,904.5,81.5,3.05,20.0,648.5,1028.28,775.51
2016,10,29,11,30,908.0,82.0,3.0,20.0,658.0,1039.07,781.81
2016,10,29,11,45,909.5,81.5,2.95,20.0,659.5,1042.93,783.67
2016,10,29,12,0,911.0,81.0,2.9,20.0,661.0,1043.1,783.31
2016,10,29,12,15,909.0,81.0,2.85,20.0,654.5,1036.62,778.73
2016,10,29,12,30,907.0,81.0,2.8,20.0,648.0,1026.5,771.96
2016,10,29,12,45,901.5,80.5,2.75,20.5,633.0,1008.69,758.79
2016,10,29,13,0,896.0,80.0,2.7,21.0,618.0,987.49,743.6
2016,10,29,13,15,888.0,79.0,2.65,21.0,596.0,960.01,725.74
2016,10,29,13,30,880.0,78.0,2.6,21.0,574.0,929.53,705.93
2016,10,29,13,45,867.5,76.5,2.6,21.0,544.5,891.53,681.37
2016,10,29,14,0,855.0,75.0,2.6,21.0,515.0,851.2,655.04
2016,10,29,14,15,739.0,94.0,2.6,20.5,455.0,759.68,593.16
2016,10,29,14,30,623.0,113.0,2.6,20.0,395.0,658.91,522.82
2016,10,29,14,45,505.0,123.5,2.6,20.0,338.5,544.3,436.83
2016,10,29,15,0,387.0,134.0,2.6,20.0,282.0,447.85,361.7
2016,10,29,15,15,368.0,120.5,2.4,19.5,247.0,400.63,325.19
2016,10,29,15,30,349.0,107.0,2.2,19.0,212.0,354.46,288.24
2016,10,29,15,45,321.5,91.0,2.0,19.0,175.5,302.09,244.72
2016,10,29,16,0,294.0,75.0,1.8,19.0,139.0,252.18,202.08
2016,10,29,16,15,253.5,58.5,1.6,18.0,103.5,198.56,156.09
2016,10,29,16,30,213.0,42.0,1.4,17.0,68.0,149.52,112.41
2016,10,29,16,45,106.5,26.5,1.2,16.5,39.5,72.75,39.08
2016,10,29,17,0,0.0,11.0,1.0,16.0,11.0,8.65,0.0
2016,10,29,17,15,0.0,5.5,1.0,15.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,138.0,16.0,2.9,13.5,28.5,54.19,0.0
2016,10,30,7,0,276.0,32.0,3.1,14.0,57.0,154.82,108.41
2016,10,30,7,15,379.5,42.0,3.4,14.0,99.0,227.13,178.28
2016,10,30,7,30,483.0,52.0,3.7,14.0,141.0,310.99,252.67
2016,10,30,7,45,544.0,59.0,4.05,14.5,186.5,380.03,313.57
2016,10,30,8,0,605.0,66.0,4.4,15.0,232.0,454.52,377.39
2016,10,30,8,15,646.5,71.0,4.6,15.0,276.5,519.33,432.18
2016,10,30,8,30,688.0,76.0,4.8,15.0,321.0,586.66,487.55
2016,10,30,8,45,715.0,80.0,5.05,15.5,362.0,644.27,532.77
2016,10,30,9,0,742.0,84.0,5.3,16.0,403.0,698.08,572.95
2016,10,30,9,15,371.0,68.5,5.45,16.0,228.0,409.86,342.77
2016,10,30,9,30,0.0,53.0,5.6,16.0,53.0,40.61,28.56
2016,10,30,9,45,0.0,43.5,5.8,16.5,43.5,33.31,22.39
2016,10,30,10,0,0.0,34.0,6.0,17.0,34.0,26.02,16.19
2016,10,30,10,15,0.0,43.5,6.0,17.0,43.5,33.34,22.27
2016,10,30,10,30,0.0,53.0,6.0,17.0,53.0,40.67,28.35
2016,10,30,10,45,0.0,45.0,6.0,17.5,45.0,34.52,23.13
2016,10,30,11,0,0.0,37.0,6.0,18.0,37.0,28.37,17.95
2016,10,30,11,15,0.0,63.5,5.95,18.0,63.5,48.82,34.87
2016,10,30,11,30,0.0,90.0,5.9,18.0,90.0,69.36,51.79
2016,10,30,11,45,0.0,105.5,5.85,18.0,105.5,82.13,62.28
2016,10,30,12,0,0.0,121.0,5.8,18.0,121.0,95.36,73.12
2016,10,30,12,15,9.0,174.5,5.7,18.0,180.5,152.53,120.22
2016,10,30,12,30,18.0,228.0,5.6,18.0,240.0,213.43,169.8
2016,10,30,12,45,140.5,248.5,5.5,18.0,333.0,403.84,325.94
2016,10,30,13,0,263.0,269.0,5.4,18.0,426.0,569.4,457.2
2016,10,30,13,15,562.0,177.5,5.25,18.0,496.5,769.2,616.11
2016,10,30,13,30,861.0,86.0,5.1,18.0,567.0,933.17,735.71
2016,10,30,13,45,856.0,82.0,5.0,18.0,539.5,898.81,710.4
2016,10,30,14,0,851.0,78.0,4.9,18.0,512.0,861.65,684.24
2016,10,30,14,15,834.0,76.0,4.7,17.5,476.5,814.28,651.11
2016,10,30,14,30,817.0,74.0,4.5,17.0,441.0,765.35,616.5
2016,10,30,14,45,791.5,71.5,4.3,17.0,400.0,708.1,573.98
2016,10,30,15,0,766.0,69.0,4.1,17.0,359.0,650.6,530.96
2016,10,30,15,15,730.5,65.0,3.75,16.5,314.0,584.82,479.86
2016,10,30,15,30,695.0,61.0,3.4,16.0,269.0,520.47,427.8
2016,10,30,15,45,634.0,56.5,3.1,16.0,221.5,446.57,365.68
2016,10,30,16,0,573.0,52.0,2.8,16.0,174.0,374.48,303.35
2016,10,30,16,15,482.0,44.5,2.35,15.0,128.5,290.99,231.27
2016,10,30,16,30,391.0,37.0,1.9,14.0,83.0,216.91,164.7
2016,10,30,16,45,227.5,24.5,1.5,13.5,48.0,119.07,61.6
2016,10,30,17,0,64.0,12.0,1.1,13.0,13.0,27.3,0.0
2016,10,30,17,15,32.0,6.0,1.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,163.5,14.5,0.9,10.5,28.5,60.97,0.0
2016,10,31,7,0,327.0,29.0,1.0,11.0,57.0,171.57,118.84
2016,10,31,7,15,433.0,38.0,1.05,11.0,101.0,246.63,193.7
2016,10,31,7,30,539.0,47.0,1.1,11.0,145.0,333.5,270.12
2016,10,31,7,45,602.5,52.5,1.15,11.5,192.0,404.94,331.85
2016,10,31,8,0,666.0,58.0,1.2,12.0,239.0,482.01,395.69
2016,10,31,8,15,706.5,62.5,1.2,12.5,284.5,545.19,446.0
2016,10,31,8,30,747.0,67.0,1.2,13.0,330.0,614.02,498.43
2016,10,31,8,45,781.0,68.5,1.25,13.5,373.5,676.39,543.16
2016,10,31,9,0,815.0,70.0,1.3,14.0,417.0,739.37,586.58
2016,10,31,9,15,834.5,72.0,1.2,14.5,454.5,791.37,619.26
2016,10,31,9,30,854.0,74.0,1.1,15.0,492.0,842.16,650.05
2016,10,31,9,45,866.5,76.0,1.05,15.5,523.5,875.37,668.73
2016,10,31,10,0,879.0,78.0,1.0,16.0,555.0,915.53,691.91
2016,10,31,10,15,889.0,79.5,0.9,16.0,579.5,950.26,711.3
2016,10,31,10,30,899.0,81.0,0.8,16.0,604.0,982.18,728.5
2016,10,31,10,45,906.5,81.0,0.75,16.5,621.5,1006.77,740.47
2016,10,31,11,0,914.0,81.0,0.7,17.0,639.0,1028.08,750.36
2016,10,31,11,15,735.0,141.5,0.8,17.0,594.5,949.64,701.65
2016,10,31,11,30,556.0,202.0,0.9,17.0,550.0,829.45,624.56
2016,10,31,11,45,737.0,142.5,1.0,17.5,604.5,961.14,714.23
2016,10,31,12,0,918.0,83.0,1.1,18.0,659.0,1053.76,772.35
2016,10,31,12,15,914.5,82.5,1.3,18.0,651.5,1045.09,769.6
2016,10,31,12,30,911.0,82.0,1.5,18.0,644.0,1032.8,765.75
2016,10,31,12,45,896.0,85.0,1.75,18.0,626.5,1009.81,755.37
2016,10,31,13,0,881.0,88.0,2.0,18.0,609.0,983.69,742.44
2016,10,31,13,15,871.5,87.0,2.2,18.0,586.5,966.68,734.57
2016,10,31,13,30,862.0,86.0,2.4,18.0,564.0,934.69,716.13
2016,10,31,13,45,849.5,83.5,2.6,18.0,534.0,895.39,692.27
2016,10,31,14,0,837.0,81.0,2.8,18.0,504.0,853.75,666.22
2016,10,31,14,15,820.0,79.0,2.85,17.5,469.0,806.85,636.0
2016,10,31,14,30,803.0,77.0,2.9,17.0,434.0,758.42,604.03
2016,10,31,14,45,783.0,72.5,3.0,17.0,394.0,703.54,565.64
2016,10,31,15,0,763.0,68.0,3.1,17.0,354.0,648.04,525.81
2016,10,31,15,15,727.5,64.5,3.0,16.5,309.5,582.99,476.38
2016,10,31,15,30,692.0,61.0,2.9,16.0,265.0,519.34,425.72
2016,10,31,15,45,639.0,55.5,2.85,16.0,218.0,449.09,367.18
2016,10,31,16,0,586.0,50.0,2.8,16.0,171.0,379.74,307.4
2016,10,31,16,15,495.0,42.0,2.45,15.0,126.0,295.06,234.31
2016,10,31,16,30,404.0,34.0,2.1,14.0,81.0,220.06,166.47
2016,10,31,16,45,202.0,17.0,1.8,13.5,40.5,102.51,46.23
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,143.5,14.5,1.55,10.5,26.5,55.12,0.0
2016,11,1,7,0,287.0,29.0,1.7,11.0,53.0,156.33,105.71
2016,11,1,7,15,397.5,38.5,1.8,11.0,96.0,232.83,183.32
2016,11,1,7,30,508.0,48.0,1.9,11.0,139.0,320.51,261.16
2016,11,1,7,45,579.5,53.5,2.0,11.5,186.0,394.69,326.05
2016,11,1,8,0,651.0,59.0,2.1,12.0,233.0,475.32,393.97
2016,11,1,8,15,693.0,63.5,2.1,12.5,278.5,538.41,445.36
2016,11,1,8,30,735.0,68.0,2.1,13.0,324.0,607.66,499.41
2016,11,1,8,45,772.0,69.0,2.15,13.5,367.5,671.14,546.13
2016,11,1,9,0,809.0,70.0,2.2,14.0,411.0,735.46,591.6
2016,11,1,9,15,572.5,132.0,2.2,14.0,384.5,650.1,525.56
2016,11,1,9,30,336.0,194.0,2.2,14.0,358.0,512.38,416.27
2016,11,1,9,45,608.5,135.0,2.25,14.5,454.0,730.87,585.02
2016,11,1,10,0,881.0,76.0,2.3,15.0,550.0,915.49,713.27
2016,11,1,10,15,649.0,151.0,2.3,15.5,508.5,824.65,645.03
2016,11,1,10,30,417.0,226.0,2.3,16.0,467.0,688.82,542.18
2016,11,1,10,45,434.0,229.0,2.35,16.5,486.0,718.2,563.67
2016,11,1,11,0,451.0,232.0,2.4,17.0,505.0,746.21,582.67
2016,11,1,11,15,393.5,251.0,2.45,17.0,492.0,691.56,541.91
2016,11,1,11,30,336.0,270.0,2.5,17.0,479.0,658.12,516.26
2016,11,1,11,45,337.5,269.5,2.6,17.0,479.5,660.2,518.48
2016,11,1,12,0,339.0,269.0,2.7,17.0,480.0,660.86,519.47
2016,11,1,12,15,629.0,174.5,2.75,17.0,561.0,882.16,684.88
2016,11,1,12,30,919.0,80.0,2.8,17.0,642.0,1038.86,791.47
2016,11,1,12,45,908.5,81.5,2.9,17.5,626.5,1018.44,776.14
2016,11,1,13,0,898.0,83.0,3.0,18.0,611.0,994.74,760.44
2016,11,1,13,15,890.0,82.0,3.0,17.5,588.5,967.28,744.17
2016,11,1,13,30,882.0,81.0,3.0,17.0,566.0,936.83,725.78
2016,11,1,13,45,870.0,79.0,3.05,17.0,536.5,898.7,700.91
2016,11,1,14,0,858.0,77.0,3.1,17.0,507.0,867.81,681.01
2016,11,1,14,15,841.0,75.0,3.05,17.0,471.5,820.26,648.22
2016,11,1,14,30,824.0,73.0,3.0,17.0,436.0,771.14,613.99
2016,11,1,14,45,798.5,70.0,3.0,17.0,394.5,713.08,572.8
2016,11,1,15,0,773.0,67.0,3.0,17.0,353.0,654.77,530.56
2016,11,1,15,15,736.5,63.0,2.8,16.5,308.0,588.07,479.74
2016,11,1,15,30,700.0,59.0,2.6,16.0,263.0,522.89,427.7
2016,11,1,15,45,642.0,54.0,2.45,16.0,216.0,449.89,366.89
2016,11,1,16,0,584.0,49.0,2.3,16.0,169.0,378.45,305.43
2016,11,1,16,15,491.0,41.5,2.0,15.0,123.5,293.49,232.32
2016,11,1,16,30,398.0,34.0,1.7,14.0,78.0,218.31,164.09
2016,11,1,16,45,199.0,17.0,1.4,13.0,39.0,101.26,38.04
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,158.0,13.5,1.05,7.5,26.0,58.99,0.0
2016,11,2,7,0,316.0,27.0,1.1,8.0,52.0,164.79,109.04
2016,11,2,7,15,426.0,36.0,1.35,8.5,95.5,243.15,192.28
2016,11,2,7,30,536.0,45.0,1.6,9.0,139.0,331.58,271.25
2016,11,2,7,45,601.0,51.5,1.9,10.0,186.0,404.75,335.59
2016,11,2,8,0,666.0,58.0,2.2,11.0,233.0,483.82,402.46
2016,11,2,8,15,708.0,62.5,2.2,11.5,279.0,547.63,454.71
2016,11,2,8,30,750.0,67.0,2.2,12.0,325.0,617.58,509.53
2016,11,2,8,45,780.5,69.5,2.25,13.0,368.0,678.67,553.44
2016,11,2,9,0,811.0,72.0,2.3,14.0,411.0,740.11,595.79
2016,11,2,9,15,830.5,74.5,2.35,14.5,448.5,792.55,631.52
2016,11,2,9,30,850.0,77.0,2.4,15.0,486.0,843.79,665.73
2016,11,2,9,45,873.5,75.5,2.5,16.0,519.5,882.2,689.42
2016,11,2,10,0,897.0,74.0,2.6,17.0,553.0,928.23,718.19
2016,11,2,10,15,906.0,75.5,2.55,17.5,577.5,962.43,738.31
2016,11,2,10,30,915.0,77.0,2.5,18.0,602.0,993.73,756.32
2016,11,2,10,45,921.5,77.5,2.45,18.5,619.0,1018.19,769.61
2016,11,2,11,0,928.0,78.0,2.4,19.0,636.0,1039.31,780.68
2016,11,2,11,15,931.0,78.5,2.3,19.5,645.5,1053.39,786.54
2016,11,2,11,30,934.0,79.0,2.2,20.0,655.0,1063.81,790.1
2016,11,2,11,45,934.5,79.0,2.1,20.5,656.0,1067.32,789.28
2016,11,2,12,0,935.0,79.0,2.0,21.0,657.0,1067.05,786.23
2016,11,2,12,15,932.5,78.5,1.85,21.0,650.0,1059.33,779.34
2016,11,2,12,30,930.0,78.0,1.7,21.0,643.0,1047.91,770.24
2016,11,2,12,45,927.5,76.5,1.6,21.0,628.5,1031.58,758.92
2016,11,2,13,0,925.0,75.0,1.5,21.0,614.0,1011.7,745.49
2016,11,2,13,15,917.0,73.5,1.4,21.0,591.5,983.07,726.54
2016,11,2,13,30,909.0,72.0,1.3,21.0,569.0,951.35,705.73
2016,11,2,13,45,896.5,71.0,1.2,21.0,539.0,913.29,680.77
2016,11,2,14,0,884.0,70.0,1.1,21.0,509.0,872.82,654.17
2016,11,2,14,15,867.5,68.0,1.1,21.0,473.0,825.55,624.29
2016,11,2,14,30,851.0,66.0,1.1,21.0,437.0,776.67,592.87
2016,11,2,14,45,826.0,63.5,1.15,21.0,395.5,726.78,560.65
2016,11,2,15,0,801.0,61.0,1.2,21.0,354.0,668.42,521.43
2016,11,2,15,15,765.5,57.5,1.15,20.0,309.0,601.85,475.09
2016,11,2,15,30,730.0,54.0,1.1,19.0,264.0,536.68,426.59
2016,11,2,15,45,674.5,49.5,1.1,18.5,216.5,460.78,367.07
2016,11,2,16,0,619.0,45.0,1.1,18.0,169.0,389.07,308.1
2016,11,2,16,15,529.0,37.5,1.1,17.0,123.0,303.3,236.26
2016,11,2,16,30,439.0,30.0,1.1,16.0,77.0,231.63,171.05
2016,11,2,16,45,219.5,15.0,1.15,15.0,38.5,105.53,29.37
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,180.0,12.0,1.0,9.5,26.0,64.79,0.0
2016,11,3,7,0,360.0,24.0,1.0,10.0,52.0,177.8,111.89
2016,11,3,7,15,470.0,32.5,1.2,11.0,96.0,258.86,201.89
2016,11,3,7,30,580.0,41.0,1.4,12.0,140.0,345.03,278.24
2016,11,3,7,45,643.0,46.5,1.65,13.0,187.5,418.82,342.39
2016,11,3,8,0,706.0,52.0,1.9,14.0,235.0,497.88,408.29
2016,11,3,8,15,746.5,56.0,1.9,14.5,281.5,565.73,462.7
2016,11,3,8,30,787.0,60.0,1.9,15.0,328.0,635.68,516.42
2016,11,3,8,45,814.0,62.5,1.95,16.0,371.0,695.59,557.99
2016,11,3,9,0,841.0,65.0,2.0,17.0,414.0,755.53,598.26
2016,11,3,9,15,860.0,67.5,2.0,17.5,451.5,800.15,627.19
2016,11,3,9,30,879.0,70.0,2.0,18.0,489.0,851.23,660.16
2016,11,3,9,45,894.0,71.0,2.05,19.0,521.0,895.29,686.75
2016,11,3,10,0,909.0,72.0,2.1,20.0,553.0,937.23,711.46
2016,11,3,10,15,918.0,73.0,2.1,20.5,577.5,971.09,731.23
2016,11,3,10,30,927.0,74.0,2.1,21.0,602.0,1002.0,748.95
2016,11,3,10,45,932.0,75.0,2.1,21.5,619.0,1025.83,761.94
2016,11,3,11,0,937.0,76.0,2.1,22.0,636.0,1046.21,772.78
2016,11,3,11,15,939.5,76.5,2.05,22.5,645.5,1059.88,778.7
2016,11,3,11,30,942.0,77.0,2.0,23.0,655.0,1069.85,782.41
2016,11,3,11,45,941.5,77.5,1.95,23.5,656.0,1072.99,781.92
2016,11,3,12,0,941.0,78.0,1.9,24.0,657.0,1072.33,779.27
2016,11,3,12,15,939.0,78.0,1.8,24.0,650.0,1065.73,773.85
2016,11,3,12,30,937.0,78.0,1.7,24.0,643.0,1055.4,766.28
2016,11,3,12,45,929.0,78.0,1.6,24.0,627.5,1035.42,752.76
2016,11,3,13,0,921.0,78.0,1.5,24.0,612.0,1012.03,737.32
2016,11,3,13,15,913.0,77.0,1.4,24.0,589.0,984.15,719.12
2016,11,3,13,30,905.0,76.0,1.3,24.0,566.0,953.21,699.03
2016,11,3,13,45,891.0,75.0,1.2,24.0,536.0,913.94,673.57
2016,11,3,14,0,877.0,74.0,1.1,24.0,506.0,872.35,646.56
2016,11,3,14,15,859.5,71.5,1.0,23.5,470.0,832.78,621.92
2016,11,3,14,30,842.0,69.0,0.9,23.0,434.0,782.08,589.38
2016,11,3,14,45,816.0,66.5,0.85,23.0,392.5,723.63,550.62
2016,11,3,15,0,790.0,64.0,0.8,23.0,351.0,664.94,510.87
2016,11,3,15,15,753.5,60.5,0.75,22.0,305.5,598.14,465.05
2016,11,3,15,30,717.0,57.0,0.7,21.0,260.0,532.78,417.26
2016,11,3,15,45,660.5,51.5,0.65,20.5,212.5,455.73,357.64
2016,11,3,16,0,604.0,46.0,0.6,20.0,165.0,383.03,298.76
2016,11,3,16,15,509.5,38.5,0.7,19.0,119.5,300.36,230.88
2016,11,3,16,30,415.0,31.0,0.8,18.0,74.0,223.77,162.55
2016,11,3,16,45,207.5,15.5,0.9,17.5,37.0,101.9,15.79
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,13.0,1.1,12.5,20.0,39.72,0.0
2016,11,4,7,0,191.0,26.0,1.1,13.0,40.0,115.89,67.29
2016,11,4,7,15,267.0,40.5,1.05,13.5,76.5,179.57,138.53
2016,11,4,7,30,343.0,55.0,1.0,14.0,113.0,247.58,198.63
2016,11,4,7,45,391.5,67.0,1.0,14.5,152.5,306.24,249.46
2016,11,4,8,0,440.0,79.0,1.0,15.0,192.0,369.76,302.42
2016,11,4,8,15,482.5,86.0,1.15,15.5,231.0,427.89,349.95
2016,11,4,8,30,525.0,93.0,1.3,16.0,270.0,496.71,404.07
2016,11,4,8,45,542.0,103.5,1.45,17.0,307.0,546.92,441.41
2016,11,4,9,0,559.0,114.0,1.6,18.0,344.0,597.07,477.69
2016,11,4,9,15,701.5,96.5,1.5,18.5,411.0,718.89,564.33
2016,11,4,9,30,844.0,79.0,1.4,19.0,478.0,842.18,646.08
2016,11,4,9,45,857.5,81.0,1.3,19.5,509.0,885.73,670.28
2016,11,4,10,0,871.0,83.0,1.2,20.0,540.0,927.09,693.24
2016,11,4,10,15,817.5,97.0,1.2,20.5,541.5,917.18,683.72
2016,11,4,10,30,764.0,111.0,1.2,21.0,543.0,900.8,670.81
2016,11,4,10,45,832.5,99.5,1.3,21.5,583.0,970.45,716.03
2016,11,4,11,0,901.0,88.0,1.4,22.0,623.0,1025.45,750.04
2016,11,4,11,15,771.0,127.5,1.3,22.0,590.0,971.48,712.56
2016,11,4,11,30,641.0,167.0,1.2,22.0,557.0,889.49,658.03
2016,11,4,11,45,544.0,201.5,1.2,22.0,532.5,820.77,612.73
2016,11,4,12,0,447.0,236.0,1.2,22.0,508.0,759.01,569.22
2016,11,4,12,15,366.0,251.5,1.15,22.0,473.5,668.34,505.73
2016,11,4,12,30,285.0,267.0,1.1,22.0,439.0,601.59,457.42
2016,11,4,12,45,264.0,263.5,1.1,22.0,419.5,572.75,437.45
2016,11,4,13,0,243.0,260.0,1.1,22.0,400.0,520.25,400.35
2016,11,4,13,15,416.0,207.0,1.1,22.0,436.0,664.94,508.44
2016,11,4,13,30,589.0,154.0,1.1,22.0,472.0,765.38,580.42
2016,11,4,13,45,614.5,137.5,1.15,22.0,453.0,752.84,572.22
2016,11,4,14,0,640.0,121.0,1.2,22.0,434.0,735.98,562.37
2016,11,4,14,15,639.0,111.0,1.2,21.5,404.5,699.8,539.46
2016,11,4,14,30,638.0,101.0,1.2,21.0,375.0,661.51,514.82
2016,11,4,14,45,647.0,88.5,1.2,20.5,343.0,625.97,491.64
2016,11,4,15,0,656.0,76.0,1.2,20.0,311.0,587.6,465.45
2016,11,4,15,15,671.0,68.0,1.1,19.5,281.5,556.04,441.85
2016,11,4,15,30,686.0,60.0,1.0,19.0,252.0,517.5,411.72
2016,11,4,15,45,629.0,54.0,0.95,18.5,205.5,445.23,354.21
2016,11,4,16,0,572.0,48.0,0.9,18.0,159.0,373.78,295.27
2016,11,4,16,15,476.0,39.5,0.9,17.0,114.0,286.9,222.75
2016,11,4,16,30,380.0,31.0,0.9,16.0,69.0,210.4,153.07
2016,11,4,16,45,190.0,15.5,0.95,15.5,34.5,95.7,0.61
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,156.5,12.0,0.7,10.5,22.5,57.96,0.0
2016,11,5,7,0,313.0,24.0,0.7,11.0,45.0,159.31,87.11
2016,11,5,7,15,427.0,33.0,0.85,11.5,88.0,242.48,187.27
2016,11,5,7,30,541.0,42.0,1.0,12.0,131.0,332.88,267.23
2016,11,5,7,45,607.5,48.0,1.15,13.0,177.5,406.42,330.64
2016,11,5,8,0,674.0,54.0,1.3,14.0,224.0,482.33,393.57
2016,11,5,8,15,715.0,58.5,1.35,14.5,269.5,549.58,447.4
2016,11,5,8,30,756.0,63.0,1.4,15.0,315.0,619.01,500.68
2016,11,5,8,45,784.0,66.0,1.45,16.0,357.0,678.92,542.31
2016,11,5,9,0,812.0,69.0,1.5,17.0,399.0,739.0,582.54
2016,11,5,9,15,831.5,71.5,1.65,17.5,436.0,791.33,618.23
2016,11,5,9,30,851.0,74.0,1.8,18.0,473.0,842.47,652.54
2016,11,5,9,45,867.0,74.5,1.95,19.0,504.0,876.62,673.37
2016,11,5,10,0,883.0,75.0,2.1,20.0,535.0,917.96,699.02
2016,11,5,10,15,891.5,76.5,2.15,20.0,559.0,951.23,720.5
2016,11,5,10,30,900.0,78.0,2.2,20.0,583.0,981.64,740.1
2016,11,5,10,45,906.5,78.5,2.25,20.5,600.0,1005.77,754.12
2016,11,5,11,0,913.0,79.0,2.3,21.0,617.0,1026.62,766.06
2016,11,5,11,15,915.5,79.5,2.35,21.0,625.5,1040.0,774.7
2016,11,5,11,30,918.0,80.0,2.4,21.0,634.0,1049.79,781.23
2016,11,5,11,45,918.5,79.5,2.5,21.5,635.0,1052.62,782.48
2016,11,5,12,0,919.0,79.0,2.6,22.0,636.0,1051.77,781.52
2016,11,5,12,15,916.0,78.5,2.7,22.0,629.0,1043.66,777.48
2016,11,5,12,30,913.0,78.0,2.8,22.0,622.0,1031.93,771.22
2016,11,5,12,45,900.5,80.0,2.9,22.0,605.5,1010.35,758.5
2016,11,5,13,0,888.0,82.0,3.0,22.0,589.0,985.59,743.71
2016,11,5,13,15,878.5,81.0,3.05,21.5,566.5,957.03,727.3
2016,11,5,13,30,869.0,80.0,3.1,21.0,544.0,925.6,708.81
2016,11,5,13,45,855.5,78.0,3.15,21.0,514.5,896.9,690.71
2016,11,5,14,0,842.0,76.0,3.2,21.0,485.0,855.05,663.18
2016,11,5,14,15,823.5,74.0,3.15,20.5,449.5,806.96,631.57
2016,11,5,14,30,805.0,72.0,3.1,20.0,414.0,757.47,598.4
2016,11,5,14,45,778.5,69.0,3.1,20.0,373.5,699.57,557.45
2016,11,5,15,0,752.0,66.0,3.1,20.0,333.0,641.56,515.51
2016,11,5,15,15,714.0,62.0,2.9,19.5,288.5,574.92,465.0
2016,11,5,15,30,676.0,58.0,2.7,19.0,244.0,509.95,413.32
2016,11,5,15,45,617.5,52.5,2.5,18.5,198.5,437.81,353.95
2016,11,5,16,0,559.0,47.0,2.3,18.0,153.0,366.83,293.5
2016,11,5,16,15,461.5,38.5,2.0,17.0,109.5,279.97,219.03
2016,11,5,16,30,364.0,30.0,1.7,16.0,66.0,203.74,147.58
2016,11,5,16,45,182.0,15.0,1.4,15.0,33.0,92.16,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,40.0,11.5,0.7,12.5,14.5,21.5,0.0
2016,11,6,7,0,80.0,23.0,0.7,13.0,29.0,62.64,27.9
2016,11,6,7,15,127.0,40.0,0.7,13.0,57.0,110.82,83.88
2016,11,6,7,30,174.0,57.0,0.7,13.0,85.0,158.98,127.26
2016,11,6,7,45,195.5,75.5,0.75,13.0,116.5,200.45,164.07
2016,11,6,8,0,217.0,94.0,0.8,13.0,148.0,243.93,201.64
2016,11,6,8,15,232.0,111.0,0.85,13.5,178.5,283.27,234.39
2016,11,6,8,30,247.0,128.0,0.9,14.0,209.0,323.79,267.08
2016,11,6,8,45,263.0,144.0,1.0,14.5,241.0,364.82,299.47
2016,11,6,9,0,279.0,160.0,1.1,15.0,273.0,406.77,331.81
2016,11,6,9,15,315.5,170.5,1.15,15.5,309.0,459.59,372.1
2016,11,6,9,30,352.0,181.0,1.2,16.0,345.0,514.44,412.93
2016,11,6,9,45,455.0,169.0,1.3,17.0,395.0,625.54,494.97
2016,11,6,10,0,558.0,157.0,1.4,18.0,445.0,721.52,562.98
2016,11,6,10,15,462.5,192.0,1.25,18.5,438.5,686.75,531.84
2016,11,6,10,30,367.0,227.0,1.1,19.0,432.0,622.91,481.72
2016,11,6,10,45,346.0,239.5,1.0,19.5,437.5,624.09,480.22
2016,11,6,11,0,325.0,252.0,0.9,20.0,443.0,623.24,476.63
2016,11,6,11,15,420.5,229.5,0.75,20.0,479.5,721.0,544.66
2016,11,6,11,30,516.0,207.0,0.6,20.0,516.0,797.37,594.79
2016,11,6,11,45,488.5,217.5,0.5,20.5,511.0,782.75,580.33
2016,11,6,12,0,461.0,228.0,0.4,21.0,506.0,765.66,565.68
2016,11,6,12,15,410.0,238.0,0.5,21.0,483.0,698.55,522.02
2016,11,6,12,30,359.0,248.0,0.6,21.0,460.0,655.27,493.58
2016,11,6,12,45,436.0,220.5,0.75,21.5,472.0,718.55,540.45
2016,11,6,13,0,513.0,193.0,0.9,22.0,484.0,755.48,568.22
2016,11,6,13,15,482.5,193.0,1.0,22.0,458.5,714.55,541.09
2016,11,6,13,30,452.0,193.0,1.1,22.0,433.0,672.92,513.8
2016,11,6,13,45,341.5,200.5,1.2,22.0,376.5,546.19,423.61
2016,11,6,14,0,231.0,208.0,1.3,22.0,320.0,427.95,336.2
2016,11,6,14,15,132.0,186.5,1.35,21.5,249.5,312.26,247.72
2016,11,6,14,30,33.0,165.0,1.4,21.0,179.0,186.64,147.51
2016,11,6,14,45,42.0,152.5,1.5,21.0,168.5,180.48,143.6
2016,11,6,15,0,51.0,140.0,1.6,21.0,158.0,173.83,138.73
2016,11,6,15,15,45.5,122.0,1.4,20.5,137.0,150.02,119.51
2016,11,6,15,30,40.0,104.0,1.2,20.0,116.0,126.85,100.51
2016,11,6,15,45,31.5,85.5,1.0,19.5,94.0,101.97,79.69
2016,11,6,16,0,23.0,67.0,0.8,19.0,72.0,77.98,59.29
2016,11,6,16,15,11.5,48.5,0.8,18.0,51.0,48.12,33.96
2016,11,6,16,30,0.0,30.0,0.8,17.0,30.0,25.71,14.22
2016,11,6,16,45,0.0,15.0,0.8,16.5,15.0,11.57,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,144.0,10.5,0.55,13.0,19.5,53.24,0.0
2016,11,7,7,0,288.0,21.0,0.5,13.0,39.0,146.22,60.17
2016,11,7,7,15,401.5,29.5,0.6,13.5,78.5,229.06,173.71
2016,11,7,7,30,515.0,38.0,0.7,14.0,118.0,317.02,251.59
2016,11,7,7,45,580.5,43.5,0.85,14.5,162.5,384.23,310.25
2016,11,7,8,0,646.0,49.0,1.0,15.0,207.0,461.37,374.54
2016,11,7,8,15,687.5,53.0,0.9,15.5,250.5,526.65,425.64
2016,11,7,8,30,729.0,57.0,0.8,16.0,294.0,594.27,475.87
2016,11,7,8,45,759.5,59.0,0.75,17.0,335.0,653.27,515.17
2016,11,7,9,0,790.0,61.0,0.7,18.0,376.0,712.74,553.15
2016,11,7,9,15,700.5,90.5,0.6,18.5,388.5,712.27,548.4
2016,11,7,9,30,611.0,120.0,0.5,19.0,401.0,696.91,534.07
2016,11,7,9,45,712.0,101.5,0.4,20.0,450.5,787.42,591.23
2016,11,7,10,0,813.0,83.0,0.3,21.0,500.0,874.81,642.0
2016,11,7,10,15,823.5,84.5,0.35,21.5,524.0,908.69,660.98
2016,11,7,10,30,834.0,86.0,0.4,22.0,548.0,939.98,679.08
2016,11,7,10,45,843.0,86.5,0.45,22.5,565.0,965.74,693.71
2016,11,7,11,0,852.0,87.0,0.5,23.0,582.0,988.47,706.57
2016,11,7,11,15,856.0,87.5,0.55,23.0,591.0,990.2,707.96
2016,11,7,11,30,860.0,88.0,0.6,23.0,600.0,1001.1,715.52
2016,11,7,11,45,672.0,153.0,0.65,23.5,553.5,909.37,657.47
2016,11,7,12,0,484.0,218.0,0.7,24.0,507.0,778.71,571.8
2016,11,7,12,15,351.5,244.0,0.75,24.0,453.0,646.75,482.91
2016,11,7,12,30,219.0,270.0,0.8,24.0,399.0,516.72,390.95
2016,11,7,12,45,535.0,177.0,0.9,24.0,481.0,769.01,576.06
2016,11,7,13,0,851.0,84.0,1.0,24.0,563.0,964.57,703.09
2016,11,7,13,15,842.5,82.5,1.05,24.0,541.5,936.71,684.3
2016,11,7,13,30,834.0,81.0,1.1,24.0,520.0,906.02,666.67
2016,11,7,13,45,759.0,93.5,1.15,24.0,476.0,829.09,618.2
2016,11,7,14,0,684.0,106.0,1.2,24.0,432.0,759.12,573.57
2016,11,7,14,15,625.5,111.0,1.2,23.5,392.5,690.25,528.83
2016,11,7,14,30,567.0,116.0,1.2,23.0,353.0,622.46,483.23
2016,11,7,14,45,545.0,108.5,1.2,23.0,317.5,571.88,447.43
2016,11,7,15,0,523.0,101.0,1.2,23.0,282.0,514.73,405.77
2016,11,7,15,15,498.0,89.5,1.05,22.5,244.0,465.55,368.48
2016,11,7,15,30,473.0,78.0,0.9,22.0,206.0,410.82,325.79
2016,11,7,15,45,428.0,67.0,0.8,21.5,166.0,346.58,274.41
2016,11,7,16,0,383.0,56.0,0.7,21.0,126.0,286.21,224.31
2016,11,7,16,15,309.0,43.0,0.7,20.0,89.0,212.74,162.99
2016,11,7,16,30,235.0,30.0,0.7,19.0,52.0,151.1,104.79
2016,11,7,16,45,117.5,15.0,0.75,18.5,26.0,67.04,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,127.5,10.0,0.5,13.5,18.0,47.83,0.0
2016,11,8,7,0,255.0,20.0,0.5,14.0,36.0,132.42,41.53
2016,11,8,7,15,371.5,30.0,0.55,14.5,75.0,217.31,163.24
2016,11,8,7,30,488.0,40.0,0.6,15.0,114.0,306.77,242.15
2016,11,8,7,45,554.5,46.5,0.65,15.5,158.0,377.93,303.05
2016,11,8,8,0,621.0,53.0,0.7,16.0,202.0,455.26,366.4
2016,11,8,8,15,664.5,57.5,0.65,16.5,246.0,517.36,414.91
2016,11,8,8,30,708.0,62.0,0.6,17.0,290.0,586.02,465.86
2016,11,8,8,45,737.5,65.0,0.55,17.5,330.5,644.76,505.84
2016,11,8,9,0,767.0,68.0,0.5,18.0,371.0,703.92,544.35
2016,11,8,9,15,787.5,70.5,0.55,18.5,407.0,755.17,577.62
2016,11,8,9,30,808.0,73.0,0.6,19.0,443.0,805.46,609.6
2016,11,8,9,45,823.5,75.0,0.7,20.0,473.0,849.39,636.45
2016,11,8,10,0,839.0,77.0,0.8,21.0,503.0,891.41,661.69
2016,11,8,10,15,848.5,78.0,0.75,21.5,527.0,924.31,679.15
2016,11,8,10,30,858.0,79.0,0.7,22.0,551.0,943.01,687.38
2016,11,8,10,45,861.5,81.0,0.7,22.5,566.5,965.23,699.05
2016,11,8,11,0,865.0,83.0,0.7,23.0,582.0,984.26,708.67
2016,11,8,11,15,868.0,83.5,0.75,23.0,591.0,997.62,717.33
2016,11,8,11,30,871.0,84.0,0.8,23.0,600.0,1007.59,724.12
2016,11,8,11,45,869.0,85.0,0.85,23.5,600.5,1009.64,724.78
2016,11,8,12,0,867.0,86.0,0.9,24.0,601.0,1008.2,723.54
