Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,15,864.5,85.5,0.85,24.0,594.5,1000.93,718.19
2016,11,8,12,30,862.0,85.0,0.8,24.0,588.0,990.25,710.97
2016,11,8,12,45,853.0,85.5,0.8,24.5,572.5,983.31,705.97
2016,11,8,13,0,844.0,86.0,0.8,25.0,557.0,960.67,691.23
2016,11,8,13,15,835.0,84.5,0.75,25.0,535.5,932.5,673.65
2016,11,8,13,30,826.0,83.0,0.7,25.0,514.0,901.55,654.39
2016,11,8,13,45,811.5,81.5,0.65,25.0,485.5,862.99,630.21
2016,11,8,14,0,797.0,80.0,0.6,25.0,457.0,822.34,604.6
2016,11,8,14,15,777.5,77.5,0.55,24.5,423.0,774.43,575.04
2016,11,8,14,30,758.0,75.0,0.5,24.0,389.0,725.32,544.19
2016,11,8,14,45,731.0,71.5,0.45,24.0,349.5,668.41,506.27
2016,11,8,15,0,704.0,68.0,0.4,24.0,310.0,611.55,467.55
2016,11,8,15,15,664.5,63.5,0.3,23.5,267.5,549.57,423.11
2016,11,8,15,30,625.0,59.0,0.2,23.0,225.0,485.83,375.42
2016,11,8,15,45,564.5,52.5,0.15,22.5,181.0,410.21,317.39
2016,11,8,16,0,504.0,46.0,0.1,22.0,137.0,339.81,260.96
2016,11,8,16,15,406.0,37.0,0.15,21.0,96.0,255.06,192.19
2016,11,8,16,30,308.0,28.0,0.2,20.0,55.0,181.22,122.69
2016,11,8,16,45,154.0,14.0,0.3,19.5,27.5,64.68,0.0
2016,11,8,17,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,112.5,10.0,0.6,11.5,16.5,43.24,0.0
2016,11,9,7,0,225.0,20.0,0.6,12.0,33.0,120.56,23.18
2016,11,9,7,15,344.0,30.5,0.8,12.5,72.0,206.48,155.52
2016,11,9,7,30,463.0,41.0,1.0,13.0,111.0,296.15,236.4
2016,11,9,7,45,537.0,48.0,1.2,14.0,155.5,370.71,300.99
2016,11,9,8,0,611.0,55.0,1.4,15.0,200.0,452.23,368.82
2016,11,9,8,15,656.5,59.5,1.45,15.5,244.0,518.8,422.62
2016,11,9,8,30,702.0,64.0,1.5,16.0,288.0,584.41,473.74
2016,11,9,8,45,735.5,67.0,1.55,17.0,329.5,645.92,517.48
2016,11,9,9,0,769.0,70.0,1.6,18.0,371.0,708.15,559.9
2016,11,9,9,15,790.5,73.0,1.65,18.5,407.5,760.95,595.35
2016,11,9,9,30,812.0,76.0,1.7,19.0,444.0,812.84,629.47
2016,11,9,9,45,834.5,75.5,1.8,20.0,476.0,860.02,658.96
2016,11,9,10,0,857.0,75.0,1.9,21.0,508.0,895.16,679.77
2016,11,9,10,15,867.0,76.0,1.95,21.5,531.5,928.44,699.98
2016,11,9,10,30,877.0,77.0,2.0,22.0,555.0,959.06,718.3
2016,11,9,10,45,883.0,78.0,2.1,23.0,572.0,982.85,731.23
2016,11,9,11,0,889.0,79.0,2.2,24.0,589.0,1003.46,742.12
2016,11,9,11,15,892.0,79.5,2.2,24.0,598.0,1017.09,750.28
2016,11,9,11,30,895.0,80.0,2.2,24.0,607.0,1027.26,756.42
2016,11,9,11,45,895.0,80.5,2.25,24.5,608.0,1030.83,757.59
2016,11,9,12,0,895.0,81.0,2.3,25.0,609.0,1030.83,756.69
2016,11,9,12,15,892.5,80.5,2.25,25.0,602.0,1023.45,751.55
2016,11,9,12,30,890.0,80.0,2.2,25.0,595.0,1012.56,744.38
2016,11,9,12,45,885.0,79.0,2.2,25.5,580.5,995.11,732.26
2016,11,9,13,0,880.0,78.0,2.2,26.0,566.0,974.37,718.21
2016,11,9,13,15,871.0,77.0,2.1,26.0,544.0,946.62,700.02
2016,11,9,13,30,862.0,76.0,2.0,26.0,522.0,916.04,680.06
2016,11,9,13,45,847.0,74.5,1.9,26.0,493.0,886.96,661.11
2016,11,9,14,0,832.0,73.0,1.8,26.0,464.0,844.93,633.39
2016,11,9,14,15,813.0,71.0,1.6,25.5,429.5,797.0,601.73
2016,11,9,14,30,794.0,69.0,1.4,25.0,395.0,747.76,568.72
2016,11,9,14,45,765.5,66.0,1.25,25.0,355.0,689.0,527.91
2016,11,9,15,0,737.0,63.0,1.1,25.0,315.0,630.34,486.45
2016,11,9,15,15,698.0,59.0,0.9,24.0,271.5,563.9,438.84
2016,11,9,15,30,659.0,55.0,0.7,23.0,228.0,499.26,389.83
2016,11,9,15,45,597.5,49.5,0.55,22.5,183.5,426.43,332.22
2016,11,9,16,0,536.0,44.0,0.4,22.0,139.0,355.06,273.71
2016,11,9,16,15,437.0,35.0,0.45,21.0,97.0,268.12,202.56
2016,11,9,16,30,338.0,26.0,0.5,20.0,55.0,191.42,127.75
2016,11,9,16,45,169.0,13.0,0.6,19.5,27.5,69.38,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,9.5,0.75,15.0,15.5,42.79,0.0
2016,11,10,7,0,224.0,19.0,0.8,15.0,31.0,118.59,3.57
2016,11,10,7,15,343.5,29.5,0.9,15.5,69.0,205.68,151.88
2016,11,10,7,30,463.0,40.0,1.0,16.0,107.0,295.49,232.87
2016,11,10,7,45,534.0,46.5,1.1,17.0,151.0,367.79,294.86
2016,11,10,8,0,605.0,53.0,1.2,18.0,195.0,446.7,359.56
2016,11,10,8,15,651.0,58.0,1.45,18.5,238.5,513.8,414.13
2016,11,10,8,30,697.0,63.0,1.7,19.0,282.0,580.09,466.42
2016,11,10,8,45,728.5,66.5,2.0,19.5,323.0,640.42,511.54
2016,11,10,9,0,760.0,70.0,2.3,20.0,364.0,701.36,555.75
2016,11,10,9,15,782.0,73.0,2.5,20.5,400.5,754.19,592.59
2016,11,10,9,30,804.0,76.0,2.7,21.0,437.0,806.18,628.23
2016,11,10,9,45,826.0,76.0,2.9,22.0,468.5,853.27,658.64
2016,11,10,10,0,848.0,76.0,3.1,23.0,500.0,898.77,687.47
2016,11,10,10,15,858.0,77.0,3.25,23.5,524.0,921.35,701.22
2016,11,10,10,30,868.0,78.0,3.4,24.0,548.0,951.75,720.5
2016,11,10,10,45,873.5,79.5,3.55,24.5,564.5,975.51,735.16
2016,11,10,11,0,879.0,81.0,3.7,25.0,581.0,996.11,747.79
2016,11,10,11,15,882.5,81.5,3.65,25.0,590.0,1010.15,756.2
2016,11,10,11,30,886.0,82.0,3.6,25.0,599.0,1020.78,762.51
2016,11,10,11,45,884.5,82.5,3.55,25.5,600.0,1022.8,761.75
2016,11,10,12,0,883.0,83.0,3.5,26.0,601.0,1021.3,758.9
2016,11,10,12,15,758.5,120.0,3.35,26.0,561.0,955.71,714.19
2016,11,10,12,30,634.0,157.0,3.2,26.0,521.0,865.6,652.86
2016,11,10,12,45,745.5,120.5,3.05,26.0,539.0,926.4,694.52
2016,11,10,13,0,857.0,84.0,2.9,26.0,557.0,971.67,723.92
2016,11,10,13,15,623.5,142.5,2.7,25.5,479.0,805.07,610.93
2016,11,10,13,30,390.0,201.0,2.5,25.0,401.0,604.4,467.49
2016,11,10,13,45,498.0,162.5,2.3,25.0,404.0,669.06,517.51
2016,11,10,14,0,606.0,124.0,2.1,25.0,407.0,712.66,548.82
2016,11,10,14,15,525.5,130.5,1.85,24.5,362.5,620.34,482.57
2016,11,10,14,30,445.0,137.0,1.6,24.0,318.0,542.11,424.81
2016,11,10,14,45,425.5,126.5,1.4,24.0,285.5,495.9,390.34
2016,11,10,15,0,406.0,116.0,1.2,24.0,253.0,450.19,355.35
2016,11,10,15,15,387.0,101.5,1.05,23.5,218.0,401.07,317.91
2016,11,10,15,30,368.0,87.0,0.9,23.0,183.0,352.92,280.05
2016,11,10,15,45,333.0,72.5,0.8,22.5,146.5,296.82,234.75
2016,11,10,16,0,298.0,58.0,0.7,22.0,110.0,243.96,190.54
2016,11,10,16,15,237.0,43.0,0.75,21.0,76.5,181.98,138.21
2016,11,10,16,30,176.0,28.0,0.8,20.0,43.0,125.15,81.34
2016,11,10,16,45,88.0,14.0,0.85,19.5,21.5,41.96,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,14.5,1.3,13.5,14.5,11.41,0.0
2016,11,11,7,0,0.0,29.0,1.3,14.0,29.0,31.78,0.0
2016,11,11,7,15,236.5,34.0,1.35,14.5,68.0,163.76,120.25
2016,11,11,7,30,473.0,39.0,1.4,15.0,107.0,299.64,237.5
2016,11,11,7,45,547.5,46.0,1.45,16.0,151.5,374.88,302.23
2016,11,11,8,0,622.0,53.0,1.5,17.0,196.0,457.14,370.03
2016,11,11,8,15,668.0,57.5,1.75,17.5,240.0,520.35,422.15
2016,11,11,8,30,714.0,62.0,2.0,18.0,284.0,590.91,477.99
2016,11,11,8,45,745.5,65.5,2.25,19.0,325.5,651.95,522.44
2016,11,11,9,0,777.0,69.0,2.5,20.0,367.0,713.58,565.86
2016,11,11,9,15,750.5,77.5,2.65,20.5,388.0,733.86,578.78
2016,11,11,9,30,724.0,86.0,2.8,21.0,409.0,754.63,592.2
2016,11,11,9,45,790.0,81.5,2.95,22.0,455.5,828.18,641.89
2016,11,11,10,0,856.0,77.0,3.1,23.0,502.0,907.51,693.94
2016,11,11,10,15,737.5,111.5,3.25,23.5,490.5,866.99,663.72
2016,11,11,10,30,619.0,146.0,3.4,24.0,479.0,809.64,622.5
2016,11,11,10,45,619.5,151.5,3.55,24.5,493.5,829.17,635.48
2016,11,11,11,0,620.0,157.0,3.7,25.0,508.0,846.06,646.09
2016,11,11,11,15,584.5,172.0,3.75,25.0,507.0,824.27,630.51
2016,11,11,11,30,549.0,187.0,3.8,25.0,506.0,810.19,620.64
2016,11,11,11,45,570.5,180.0,3.85,25.5,512.0,826.05,630.83
2016,11,11,12,0,592.0,173.0,3.9,26.0,518.0,839.42,639.09
2016,11,11,12,15,469.5,207.0,3.85,25.5,478.5,750.77,575.65
2016,11,11,12,30,347.0,241.0,3.8,25.0,439.0,638.18,493.47
2016,11,11,12,45,253.0,246.5,3.8,25.0,389.0,546.71,424.82
2016,11,11,13,0,159.0,252.0,3.8,25.0,339.0,434.05,338.87
2016,11,11,13,15,99.5,230.5,3.6,24.5,284.0,326.07,256.11
2016,11,11,13,30,40.0,209.0,3.4,24.0,229.0,243.59,190.84
2016,11,11,13,45,153.5,202.0,3.25,24.0,273.5,359.68,285.43
2016,11,11,14,0,267.0,195.0,3.1,24.0,318.0,467.76,370.61
2016,11,11,14,15,173.5,182.5,2.75,23.5,260.0,346.23,275.64
2016,11,11,14,30,80.0,170.0,2.4,23.0,202.0,234.24,186.31
2016,11,11,14,45,73.5,153.5,2.1,22.5,181.0,209.44,167.16
2016,11,11,15,0,67.0,137.0,1.8,22.0,160.0,185.32,147.99
2016,11,11,15,15,61.0,119.0,1.6,21.0,137.5,160.31,128.09
2016,11,11,15,30,55.0,101.0,1.4,20.0,115.0,135.98,108.26
2016,11,11,15,45,44.0,81.5,1.25,19.5,91.5,107.37,84.19
2016,11,11,16,0,33.0,62.0,1.1,19.0,68.0,79.75,60.59
2016,11,11,16,15,16.5,43.5,1.1,18.5,46.5,51.74,36.44
2016,11,11,16,30,0.0,25.0,1.1,18.0,25.0,20.97,9.07
2016,11,11,16,45,0.0,12.5,1.1,18.0,12.5,9.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.0,0.9,11.5,13.0,10.23,0.0
2016,11,12,7,0,0.0,26.0,0.9,12.0,26.0,27.34,0.0
2016,11,12,7,15,223.5,32.5,1.1,12.5,63.5,156.9,114.37
2016,11,12,7,30,447.0,39.0,1.3,13.0,101.0,287.31,229.0
2016,11,12,7,45,522.5,46.5,1.5,14.0,145.0,362.28,294.43
2016,11,12,8,0,598.0,54.0,1.7,15.0,189.0,444.42,363.39
2016,11,12,8,15,645.5,59.0,1.75,15.5,232.5,512.16,418.76
2016,11,12,8,30,693.0,64.0,1.8,16.0,276.0,578.71,471.2
2016,11,12,8,45,725.5,67.5,1.85,16.5,317.0,639.64,516.05
2016,11,12,9,0,758.0,71.0,1.9,17.0,358.0,701.24,559.67
2016,11,12,9,15,780.0,73.5,1.8,17.5,394.5,753.39,594.02
2016,11,12,9,30,802.0,76.0,1.7,18.0,431.0,804.68,626.71
2016,11,12,9,45,827.5,75.0,1.65,19.0,463.0,853.54,656.01
2016,11,12,10,0,853.0,74.0,1.6,20.0,495.0,900.96,683.48
2016,11,12,10,15,863.5,75.5,1.45,20.5,519.0,924.81,694.49
2016,11,12,10,30,874.0,77.0,1.3,21.0,543.0,956.45,710.48
2016,11,12,10,45,881.0,78.0,1.15,21.5,560.0,981.17,721.36
2016,11,12,11,0,888.0,79.0,1.0,22.0,577.0,1002.78,729.92
2016,11,12,11,15,891.0,79.0,1.05,22.5,586.0,1015.8,736.91
2016,11,12,11,30,894.0,79.0,1.1,23.0,595.0,1025.38,741.99
2016,11,12,11,45,895.0,79.0,1.2,23.5,596.5,1029.42,744.71
2016,11,12,12,0,896.0,79.0,1.3,24.0,598.0,1029.9,745.36
2016,11,12,12,15,893.5,79.0,1.3,24.0,591.0,1023.27,741.38
2016,11,12,12,30,891.0,79.0,1.3,24.0,584.0,1013.14,735.45
2016,11,12,12,45,884.5,78.5,1.35,24.0,569.5,994.95,725.42
2016,11,12,13,0,878.0,78.0,1.4,24.0,555.0,973.54,713.44
2016,11,12,13,15,869.0,77.0,1.35,24.0,533.5,946.0,696.01
2016,11,12,13,30,860.0,76.0,1.3,24.0,512.0,926.45,683.9
2016,11,12,13,45,846.5,74.0,1.3,24.0,483.5,887.51,659.7
2016,11,12,14,0,833.0,72.0,1.3,24.0,455.0,846.36,633.98
2016,11,12,14,15,814.0,69.5,1.3,23.5,420.5,797.95,604.15
2016,11,12,14,30,795.0,67.0,1.3,23.0,386.0,748.23,572.76
2016,11,12,14,45,768.0,64.0,1.3,23.0,346.5,690.76,533.99
2016,11,12,15,0,741.0,61.0,1.3,23.0,307.0,633.25,494.17
2016,11,12,15,15,701.0,57.0,1.15,22.0,264.0,566.08,445.98
2016,11,12,15,30,661.0,53.0,1.0,21.0,221.0,500.78,396.13
2016,11,12,15,45,598.5,47.5,0.85,20.5,176.5,427.4,337.11
2016,11,12,16,0,536.0,42.0,0.7,20.0,132.0,355.5,277.16
2016,11,12,16,15,430.5,33.0,0.75,19.0,90.5,265.41,201.84
2016,11,12,16,30,325.0,24.0,0.8,18.0,49.0,183.47,114.57
2016,11,12,16,45,162.5,12.0,0.85,17.0,24.5,67.12,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,112.0,8.0,0.6,12.5,13.0,41.89,0.0
2016,11,13,7,0,224.0,16.0,0.6,13.0,26.0,95.82,0.0
2016,11,13,7,15,355.5,26.0,0.7,13.5,64.0,208.44,148.74
2016,11,13,7,30,487.0,36.0,0.8,14.0,102.0,303.85,239.26
2016,11,13,7,45,563.5,42.0,0.95,14.5,146.5,374.93,302.03
2016,11,13,8,0,640.0,48.0,1.1,15.0,191.0,458.29,371.93
2016,11,13,8,15,686.5,52.5,1.1,15.5,235.0,527.04,427.11
2016,11,13,8,30,733.0,57.0,1.1,16.0,279.0,598.56,481.87
2016,11,13,8,45,764.0,60.0,1.15,17.0,320.5,659.26,524.16
2016,11,13,9,0,795.0,63.0,1.2,18.0,362.0,720.47,565.35
2016,11,13,9,15,816.5,65.5,1.2,18.5,398.5,773.44,599.92
2016,11,13,9,30,838.0,68.0,1.2,19.0,435.0,825.47,632.99
2016,11,13,9,45,853.0,70.0,1.3,20.0,465.5,869.8,660.22
2016,11,13,10,0,868.0,72.0,1.4,21.0,496.0,901.78,678.81
2016,11,13,10,15,878.0,73.0,1.4,21.0,520.5,935.31,699.59
2016,11,13,10,30,888.0,74.0,1.4,21.0,545.0,966.15,718.46
2016,11,13,10,45,894.0,75.0,1.45,21.5,561.5,990.16,732.26
2016,11,13,11,0,900.0,76.0,1.5,22.0,578.0,1010.99,744.1
2016,11,13,11,15,903.0,76.5,1.5,22.0,587.0,1024.8,752.2
2016,11,13,11,30,906.0,77.0,1.5,22.0,596.0,1035.15,758.31
2016,11,13,11,45,905.5,77.5,1.55,22.5,597.5,1038.36,759.43
2016,11,13,12,0,905.0,78.0,1.6,23.0,599.0,1037.99,758.51
2016,11,13,12,15,902.5,78.0,1.65,22.5,592.0,1031.35,756.71
2016,11,13,12,30,900.0,78.0,1.7,22.0,585.0,1021.2,752.85
2016,11,13,12,45,894.5,77.0,1.75,22.0,570.5,1003.31,742.66
2016,11,13,13,0,889.0,76.0,1.8,22.0,556.0,982.13,730.44
2016,11,13,13,15,880.0,75.0,1.8,22.0,534.5,954.43,713.31
2016,11,13,13,30,871.0,74.0,1.8,22.0,513.0,923.88,694.32
2016,11,13,13,45,859.0,72.0,1.85,22.0,484.5,886.64,671.29
2016,11,13,14,0,847.0,70.0,1.9,22.0,456.0,856.71,653.03
2016,11,13,14,15,828.0,67.5,1.85,21.5,421.5,807.9,621.58
2016,11,13,14,30,809.0,65.0,1.8,21.0,387.0,757.76,588.73
2016,11,13,14,45,784.0,61.5,1.75,21.0,347.5,700.72,549.08
2016,11,13,15,0,759.0,58.0,1.7,21.0,308.0,643.48,508.37
2016,11,13,15,15,719.5,54.5,1.5,20.5,264.5,576.54,458.79
2016,11,13,15,30,680.0,51.0,1.3,20.0,221.0,511.38,407.42
2016,11,13,15,45,620.0,45.0,1.1,19.5,176.5,433.81,344.56
2016,11,13,16,0,560.0,39.0,0.9,19.0,132.0,361.02,283.16
2016,11,13,16,15,454.5,31.0,0.9,18.0,90.5,270.31,206.25
2016,11,13,16,30,349.0,23.0,0.9,17.0,49.0,192.3,116.55
2016,11,13,16,45,174.5,11.5,0.95,16.5,24.5,71.27,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,120.0,7.5,0.6,11.5,12.0,5.9,0.0
2016,11,14,7,0,240.0,15.0,0.6,12.0,24.0,101.08,0.0
2016,11,14,7,15,374.0,24.5,0.6,12.5,62.5,214.45,150.26
2016,11,14,7,30,508.0,34.0,0.6,13.0,101.0,306.8,241.32
2016,11,14,7,45,582.0,40.0,0.65,13.5,145.5,383.04,307.9
2016,11,14,8,0,656.0,46.0,0.7,14.0,190.0,465.71,376.54
2016,11,14,8,15,702.0,50.5,0.7,14.5,234.5,534.79,431.51
2016,11,14,8,30,748.0,55.0,0.7,15.0,279.0,606.61,485.79
2016,11,14,8,45,779.5,57.5,0.7,15.5,320.0,667.63,528.22
2016,11,14,9,0,811.0,60.0,0.7,16.0,361.0,729.16,569.55
2016,11,14,9,15,832.0,62.5,0.75,16.5,398.0,782.27,604.44
2016,11,14,9,30,853.0,65.0,0.8,17.0,435.0,825.28,631.71
2016,11,14,9,45,870.5,66.0,0.9,18.0,466.0,870.34,659.64
2016,11,14,10,0,888.0,67.0,1.0,19.0,497.0,913.58,685.83
2016,11,14,10,15,898.0,68.0,1.0,19.5,521.5,947.64,705.17
2016,11,14,10,30,908.0,69.0,1.0,20.0,546.0,978.94,722.64
2016,11,14,10,45,915.0,69.5,1.05,20.5,563.0,1003.68,736.8
2016,11,14,11,0,922.0,70.0,1.1,21.0,580.0,1025.19,749.01
2016,11,14,11,15,925.5,70.5,1.1,21.0,589.5,1039.79,757.42
2016,11,14,11,30,929.0,71.0,1.1,21.0,599.0,1050.85,763.83
2016,11,14,11,45,930.0,70.5,1.15,21.5,600.5,1054.4,765.3
2016,11,14,12,0,931.0,70.0,1.2,22.0,602.0,1054.29,764.73
2016,11,14,12,15,929.0,70.0,1.2,22.0,595.5,1048.1,761.05
2016,11,14,12,30,927.0,70.0,1.2,22.0,589.0,1038.29,755.34
2016,11,14,12,45,915.5,71.5,1.2,22.5,573.5,1017.4,741.38
2016,11,14,13,0,904.0,73.0,1.2,23.0,558.0,993.32,725.65
2016,11,14,13,15,895.5,72.0,1.2,23.0,536.5,965.86,709.25
2016,11,14,13,30,887.0,71.0,1.2,23.0,515.0,935.47,690.95
2016,11,14,13,45,874.0,69.0,1.2,23.0,486.5,896.95,667.23
2016,11,14,14,0,861.0,67.0,1.2,23.0,458.0,856.15,641.82
2016,11,14,14,15,842.5,65.0,1.2,22.5,423.0,817.61,618.78
2016,11,14,14,30,824.0,63.0,1.2,22.0,388.0,768.08,587.61
2016,11,14,14,45,796.5,60.5,1.2,22.0,348.0,709.86,548.51
2016,11,14,15,0,769.0,58.0,1.2,22.0,308.0,651.57,508.3
2016,11,14,15,15,729.0,54.0,1.05,21.0,264.5,583.27,459.64
2016,11,14,15,30,689.0,50.0,0.9,20.0,221.0,516.81,408.85
2016,11,14,15,45,626.0,44.5,0.8,19.5,176.0,437.61,345.71
2016,11,14,16,0,563.0,39.0,0.7,19.0,131.0,363.39,283.89
2016,11,14,16,15,454.0,31.0,0.75,18.0,89.5,275.98,209.64
2016,11,14,16,30,345.0,23.0,0.8,17.0,48.0,190.56,110.7
2016,11,14,16,45,172.5,11.5,0.85,16.0,24.0,70.86,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,118.0,7.5,0.95,9.5,11.5,0.0,0.0
2016,11,15,7,0,236.0,15.0,1.0,10.0,23.0,99.67,0.0
2016,11,15,7,15,375.5,24.5,1.05,10.5,61.5,214.13,147.61
2016,11,15,7,30,515.0,34.0,1.1,11.0,100.0,310.08,246.3
2016,11,15,7,45,592.5,39.5,1.2,11.5,145.0,388.23,316.09
2016,11,15,8,0,670.0,45.0,1.3,12.0,190.0,472.94,388.09
2016,11,15,8,15,715.0,49.0,1.4,12.5,234.0,541.42,444.68
2016,11,15,8,30,760.0,53.0,1.5,13.0,278.0,612.49,500.64
2016,11,15,8,45,793.0,55.5,1.65,13.5,319.5,675.04,546.96
2016,11,15,9,0,826.0,58.0,1.8,14.0,361.0,738.23,592.49
2016,11,15,9,15,498.5,122.0,1.9,14.5,310.5,575.98,468.45
2016,11,15,9,30,171.0,186.0,2.0,15.0,260.0,352.35,287.88
2016,11,15,9,45,234.0,193.5,2.1,16.0,302.0,441.36,358.87
2016,11,15,10,0,297.0,201.0,2.2,17.0,344.0,514.77,414.59
2016,11,15,10,15,294.5,212.5,2.25,17.5,360.5,533.93,427.24
2016,11,15,10,30,292.0,224.0,2.3,18.0,377.0,552.02,439.33
2016,11,15,10,45,600.5,148.0,2.35,18.5,474.5,806.85,630.02
2016,11,15,11,0,909.0,72.0,2.4,19.0,572.0,1014.76,769.55
2016,11,15,11,15,911.0,72.5,2.45,19.0,580.0,1027.72,775.98
2016,11,15,11,30,913.0,73.0,2.5,19.0,588.0,1037.16,782.34
2016,11,15,11,45,912.0,73.0,2.6,19.5,588.5,1039.32,783.11
2016,11,15,12,0,911.0,73.0,2.7,20.0,589.0,1037.87,781.71
2016,11,15,12,15,907.0,72.5,2.75,20.0,582.0,1029.13,776.6
2016,11,15,12,30,903.0,72.0,2.8,20.0,575.0,1016.88,769.36
2016,11,15,12,45,894.0,72.0,2.9,20.0,559.5,996.88,757.48
2016,11,15,13,0,885.0,72.0,3.0,20.0,544.0,973.7,743.49
2016,11,15,13,15,874.5,71.0,3.05,19.5,522.0,944.76,726.51
2016,11,15,13,30,864.0,70.0,3.1,19.0,500.0,913.07,707.49
2016,11,15,13,45,847.5,69.0,3.15,19.0,471.0,873.36,681.28
2016,11,15,14,0,831.0,68.0,3.2,19.0,442.0,841.27,660.27
2016,11,15,14,15,810.5,65.5,3.2,18.5,407.5,791.9,627.32
2016,11,15,14,30,790.0,63.0,3.2,18.0,373.0,741.35,592.92
2016,11,15,14,45,759.5,61.0,3.25,18.0,333.5,682.88,550.86
2016,11,15,15,0,729.0,59.0,3.3,18.0,294.0,624.65,507.88
2016,11,15,15,15,688.0,55.0,3.25,17.5,252.0,557.49,456.76
2016,11,15,15,30,647.0,51.0,3.2,17.0,210.0,492.33,403.95
2016,11,15,15,45,573.5,46.0,3.15,16.5,166.0,413.97,338.27
2016,11,15,16,0,500.0,41.0,3.1,16.0,122.0,338.19,272.51
2016,11,15,16,15,390.5,32.5,3.0,15.5,82.5,248.53,192.89
2016,11,15,16,30,281.0,24.0,2.9,15.0,43.0,164.62,92.3
2016,11,15,16,45,140.5,12.0,2.8,15.0,21.5,60.03,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,96.0,7.5,2.2,8.5,10.5,0.0,0.0
2016,11,16,7,0,192.0,15.0,2.4,9.0,21.0,83.34,0.0
2016,11,16,7,15,341.5,25.0,2.7,9.0,59.0,198.92,133.82
2016,11,16,7,30,491.0,35.0,3.0,9.0,97.0,305.35,245.96
2016,11,16,7,45,580.0,41.0,3.4,9.5,142.5,382.79,317.83
2016,11,16,8,0,669.0,47.0,3.8,10.0,188.0,474.41,398.48
2016,11,16,8,15,716.0,51.0,3.95,10.5,233.0,544.33,458.66
2016,11,16,8,30,763.0,55.0,4.1,11.0,278.0,616.91,518.47
2016,11,16,8,45,798.5,57.0,4.35,11.5,320.0,680.91,568.44
2016,11,16,9,0,834.0,59.0,4.6,12.0,362.0,745.67,617.82
2016,11,16,9,15,854.0,61.0,4.7,12.0,399.0,789.77,650.77
2016,11,16,9,30,874.0,63.0,4.8,12.0,436.0,840.42,688.36
2016,11,16,9,45,887.5,65.0,4.9,12.5,467.0,883.92,718.74
2016,11,16,10,0,901.0,67.0,5.0,13.0,498.0,925.31,747.24
2016,11,16,10,15,910.0,68.5,5.05,13.0,522.0,959.42,771.24
2016,11,16,10,30,919.0,70.0,5.1,13.0,546.0,990.7,793.19
2016,11,16,10,45,923.0,71.5,5.2,13.5,562.5,1014.03,808.26
2016,11,16,11,0,927.0,73.0,5.3,14.0,579.0,1034.02,821.02
2016,11,16,11,15,929.5,73.5,5.35,14.0,588.0,1047.72,830.58
2016,11,16,11,30,932.0,74.0,5.4,14.0,597.0,1057.85,837.8
2016,11,16,11,45,930.5,74.5,5.45,14.0,598.0,1060.26,839.69
2016,11,16,12,0,929.0,75.0,5.5,14.0,599.0,1059.0,839.21
2016,11,16,12,15,926.5,74.5,5.55,14.0,592.0,1051.76,834.64
2016,11,16,12,30,924.0,74.0,5.6,14.0,585.0,1040.93,827.68
2016,11,16,12,45,917.0,74.0,5.65,14.0,570.5,1022.72,815.55
2016,11,16,13,0,910.0,74.0,5.7,14.0,556.0,1001.2,801.14
2016,11,16,13,15,901.0,72.5,5.65,13.5,534.0,972.63,782.43
2016,11,16,13,30,892.0,71.0,5.6,13.0,512.0,941.14,761.54
2016,11,16,13,45,876.0,70.5,5.6,13.0,483.0,901.85,733.59
2016,11,16,14,0,860.0,70.0,5.6,13.0,454.0,870.04,711.14
2016,11,16,14,15,840.5,67.5,5.5,13.0,419.0,820.57,674.45
2016,11,16,14,30,821.0,65.0,5.4,13.0,384.0,769.74,636.36
2016,11,16,14,45,791.0,62.5,5.35,13.0,344.0,709.77,590.74
2016,11,16,15,0,761.0,60.0,5.3,13.0,304.0,649.9,544.24
2016,11,16,15,15,719.0,56.0,5.1,12.5,260.5,580.58,489.06
2016,11,16,15,30,677.0,52.0,4.9,12.0,217.0,513.22,432.11
2016,11,16,15,45,603.0,47.0,4.7,11.5,171.5,433.32,362.65
2016,11,16,16,0,529.0,42.0,4.5,11.0,126.0,355.54,292.9
2016,11,16,16,15,412.5,33.0,4.1,10.5,85.0,260.27,205.86
2016,11,16,16,30,296.0,24.0,3.7,10.0,44.0,170.73,92.55
2016,11,16,16,45,148.0,12.0,3.3,9.5,22.0,63.0,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,93.5,6.5,0.85,5.0,9.5,0.0,0.0
2016,11,17,7,0,187.0,13.0,0.9,5.0,19.0,79.95,0.0
2016,11,17,7,15,330.5,23.5,0.95,5.5,55.5,191.7,124.35
2016,11,17,7,30,474.0,34.0,1.0,6.0,92.0,296.17,238.17
2016,11,17,7,45,560.0,40.0,1.1,6.5,136.5,370.97,307.03
2016,11,17,8,0,646.0,46.0,1.2,7.0,181.0,459.67,383.75
2016,11,17,8,15,694.5,50.5,1.35,7.5,225.0,529.88,443.2
2016,11,17,8,30,743.0,55.0,1.5,8.0,269.0,603.02,502.55
2016,11,17,8,45,779.0,57.0,1.7,9.0,311.0,666.47,550.05
2016,11,17,9,0,815.0,59.0,1.9,10.0,353.0,730.76,596.75
2016,11,17,9,15,836.5,61.5,1.95,10.5,390.0,784.37,634.13
2016,11,17,9,30,858.0,64.0,2.0,11.0,427.0,827.94,663.45
2016,11,17,9,45,877.0,64.5,2.15,12.0,458.5,873.78,693.67
2016,11,17,10,0,896.0,65.0,2.3,13.0,490.0,917.9,722.12
2016,11,17,10,15,906.0,66.0,2.3,13.5,514.5,952.16,743.14
2016,11,17,10,30,916.0,67.0,2.3,14.0,539.0,983.67,762.14
2016,11,17,10,45,923.5,67.5,2.35,14.5,556.0,1009.1,777.45
2016,11,17,11,0,931.0,68.0,2.4,15.0,573.0,1031.31,790.65
2016,11,17,11,15,934.5,68.5,2.35,15.0,582.5,1046.11,799.24
2016,11,17,11,30,938.0,69.0,2.3,15.0,592.0,1057.34,805.64
2016,11,17,11,45,939.0,69.0,2.3,15.5,594.0,1061.72,806.75
2016,11,17,12,0,940.0,69.0,2.3,16.0,596.0,1062.41,805.68
2016,11,17,12,15,937.5,68.5,2.3,16.0,589.5,1055.18,801.05
2016,11,17,12,30,935.0,68.0,2.3,16.0,583.0,1044.31,794.27
2016,11,17,12,45,930.0,67.5,2.3,16.0,568.5,1027.38,783.6
2016,11,17,13,0,925.0,67.0,2.3,16.0,554.0,1007.03,770.81
2016,11,17,13,15,916.0,66.0,2.3,16.0,532.0,978.88,752.79
2016,11,17,13,30,907.0,65.0,2.3,16.0,510.0,947.76,732.79
2016,11,17,13,45,894.0,63.5,2.35,16.0,481.5,909.56,708.25
2016,11,17,14,0,881.0,62.0,2.4,16.0,453.0,869.03,681.81
2016,11,17,14,15,862.5,60.0,2.35,15.5,418.5,821.1,650.05
2016,11,17,14,30,844.0,58.0,2.3,15.0,384.0,771.78,616.69
2016,11,17,14,45,817.0,55.5,2.3,15.0,344.0,721.72,581.24
2016,11,17,15,0,790.0,53.0,2.3,15.0,304.0,663.24,538.5
2016,11,17,15,15,750.5,49.5,2.0,14.5,260.5,595.19,486.52
2016,11,17,15,30,711.0,46.0,1.7,14.0,217.0,528.91,432.28
2016,11,17,15,45,648.5,41.0,1.4,13.5,172.0,449.62,365.67
2016,11,17,16,0,586.0,36.0,1.1,13.0,127.0,375.25,300.62
2016,11,17,16,15,477.0,28.5,1.1,12.0,86.0,281.79,218.1
2016,11,17,16,30,368.0,21.0,1.1,11.0,45.0,193.46,97.29
2016,11,17,16,45,184.0,10.5,1.1,10.5,22.5,75.17,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,45,93.5,6.0,1.55,5.5,8.5,0.0,0.0
2016,11,18,7,0,187.0,12.0,1.6,6.0,17.0,79.19,0.0
2016,11,18,7,15,336.5,22.0,1.95,7.0,53.5,191.72,116.93
2016,11,18,7,30,486.0,32.0,2.3,8.0,90.0,293.91,235.59
2016,11,18,7,45,568.5,38.5,2.7,9.0,134.5,374.01,309.71
2016,11,18,8,0,651.0,45.0,3.1,10.0,179.0,461.44,386.34
2016,11,18,8,15,700.5,50.0,3.3,10.5,223.5,533.02,447.92
2016,11,18,8,30,750.0,55.0,3.5,11.0,268.0,607.67,509.48
2016,11,18,8,45,782.5,58.0,3.75,12.0,310.0,670.09,556.82
2016,11,18,9,0,815.0,61.0,4.0,13.0,352.0,733.11,603.16
2016,11,18,9,15,837.0,63.5,4.25,13.5,389.0,787.16,642.78
2016,11,18,9,30,859.0,66.0,4.5,14.0,426.0,840.27,681.45
2016,11,18,9,45,873.5,68.5,4.8,15.0,457.5,875.77,705.58
2016,11,18,10,0,888.0,71.0,5.1,16.0,489.0,918.29,734.69
2016,11,18,10,15,898.0,72.0,5.15,16.5,513.0,952.35,757.0
2016,11,18,10,30,908.0,73.0,5.2,17.0,537.0,983.68,777.25
2016,11,18,10,45,912.0,75.0,5.3,17.5,554.0,1007.5,792.44
2016,11,18,11,0,916.0,77.0,5.4,18.0,571.0,1028.01,805.39
2016,11,18,11,15,918.5,77.0,5.4,18.0,579.5,1041.01,813.91
2016,11,18,11,30,921.0,77.0,5.4,18.0,588.0,1050.49,820.16
2016,11,18,11,45,919.0,78.0,5.45,18.5,589.0,1053.09,820.55
2016,11,18,12,0,917.0,79.0,5.5,19.0,590.0,1052.07,818.63
2016,11,18,12,15,913.5,78.5,5.45,19.0,583.0,1043.99,812.75
2016,11,18,12,30,910.0,78.0,5.4,19.0,576.0,1032.39,804.62
2016,11,18,12,45,905.5,76.5,5.4,19.0,561.5,1015.03,792.99
2016,11,18,13,0,901.0,75.0,5.4,19.0,547.0,994.34,779.14
