Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,891.5,74.0,5.3,19.0,525.0,966.27,759.38
2016,11,18,13,30,882.0,73.0,5.2,19.0,503.0,935.34,737.66
2016,11,18,13,45,868.0,71.0,5.1,19.0,474.5,896.35,710.09
2016,11,18,14,0,854.0,69.0,5.0,19.0,446.0,864.75,687.85
2016,11,18,14,15,835.0,67.0,4.7,18.5,411.5,816.69,653.37
2016,11,18,14,30,816.0,65.0,4.4,18.0,377.0,767.24,617.52
2016,11,18,14,45,788.5,61.5,4.1,18.0,337.5,708.28,573.18
2016,11,18,15,0,761.0,58.0,3.8,18.0,298.0,649.27,528.24
2016,11,18,15,15,719.5,54.0,3.25,17.0,255.0,580.42,475.51
2016,11,18,15,30,678.0,50.0,2.7,16.0,212.0,513.51,420.73
2016,11,18,15,45,612.5,44.5,2.15,15.0,167.5,433.26,353.25
2016,11,18,16,0,547.0,39.0,1.6,14.0,123.0,358.07,287.49
2016,11,18,16,15,431.0,30.5,1.5,13.0,82.5,268.16,207.02
2016,11,18,16,30,315.0,22.0,1.4,12.0,42.0,176.98,81.93
2016,11,18,16,45,157.5,11.0,1.35,11.5,21.0,66.21,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,63.5,6.0,3.8,10.0,7.0,0.0,0.0
2016,11,19,7,0,127.0,12.0,3.9,10.0,14.0,56.81,0.0
2016,11,19,7,15,273.5,22.0,4.15,10.5,47.0,163.55,90.64
2016,11,19,7,30,420.0,32.0,4.4,11.0,80.0,268.02,212.87
2016,11,19,7,45,505.5,38.5,4.65,11.5,122.0,344.95,284.95
2016,11,19,8,0,591.0,45.0,4.9,12.0,164.0,425.79,357.29
2016,11,19,8,15,641.0,49.5,5.05,12.5,206.0,494.15,417.05
2016,11,19,8,30,691.0,54.0,5.2,13.0,248.0,565.68,477.34
2016,11,19,8,45,726.0,56.5,5.35,13.5,288.0,626.59,525.49
2016,11,19,9,0,761.0,59.0,5.5,14.0,328.0,688.44,573.08
2016,11,19,9,15,532.0,112.0,5.55,14.0,309.5,591.74,495.41
2016,11,19,9,30,303.0,165.0,5.6,14.0,291.0,459.82,384.67
2016,11,19,9,45,538.0,126.0,5.7,14.5,370.0,652.44,542.05
2016,11,19,10,0,773.0,87.0,5.8,15.0,449.0,842.96,686.63
2016,11,19,10,15,520.5,153.5,5.8,15.0,402.5,700.81,575.71
2016,11,19,10,30,268.0,220.0,5.8,15.0,356.0,525.86,432.16
2016,11,19,10,45,395.5,199.0,5.85,15.5,407.0,630.3,517.24
2016,11,19,11,0,523.0,178.0,5.9,16.0,458.0,764.17,621.08
2016,11,19,11,15,396.0,211.5,5.9,16.0,426.0,656.62,534.89
2016,11,19,11,30,269.0,245.0,5.9,16.0,394.0,571.5,464.97
2016,11,19,11,45,134.5,193.5,5.9,16.5,268.0,347.09,284.08
2016,11,19,12,0,0.0,142.0,5.9,17.0,142.0,115.87,90.62
2016,11,19,12,15,52.0,194.5,5.85,17.0,223.0,240.87,195.45
2016,11,19,12,30,104.0,247.0,5.8,17.0,304.0,357.6,291.01
2016,11,19,12,45,200.5,235.0,5.8,17.0,341.0,461.72,376.98
2016,11,19,13,0,297.0,223.0,5.8,17.0,378.0,562.43,458.66
2016,11,19,13,15,148.5,188.0,5.7,16.5,265.5,347.96,285.93
2016,11,19,13,30,0.0,153.0,5.6,16.0,153.0,129.03,102.36
2016,11,19,13,45,32.5,169.0,5.6,16.0,183.0,193.88,157.8
2016,11,19,14,0,65.0,185.0,5.6,16.0,213.0,243.94,200.34
2016,11,19,14,15,32.5,124.0,5.45,15.5,138.0,143.1,116.34
2016,11,19,14,30,0.0,63.0,5.3,15.0,63.0,48.28,35.54
2016,11,19,14,45,0.0,56.5,5.15,15.0,56.5,43.26,31.36
2016,11,19,15,0,0.0,50.0,5.0,15.0,50.0,38.24,27.11
2016,11,19,15,15,0.0,42.5,4.7,14.5,42.5,32.47,22.22
2016,11,19,15,30,0.0,35.0,4.4,14.0,35.0,26.7,17.27
2016,11,19,15,45,0.0,27.5,4.1,14.0,27.5,20.95,12.22
2016,11,19,16,0,0.0,20.0,3.8,14.0,20.0,15.21,7.15
2016,11,19,16,15,0.0,13.0,3.55,13.5,13.0,9.87,2.36
2016,11,19,16,30,0.0,6.0,3.3,13.0,6.0,4.54,0.0
2016,11,19,16,45,0.0,3.0,3.1,13.0,3.0,2.36,0.0
2016,11,19,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,4.5,0.8,11.0,4.5,0.0,0.0
2016,11,20,7,0,0.0,9.0,0.8,11.0,9.0,7.08,0.0
2016,11,20,7,15,89.0,23.5,0.95,11.5,33.5,74.72,34.27
2016,11,20,7,30,178.0,38.0,1.1,12.0,58.0,155.69,120.87
2016,11,20,7,45,210.0,54.5,1.25,12.5,89.0,201.49,163.52
2016,11,20,8,0,242.0,71.0,1.4,13.0,120.0,237.35,196.23
2016,11,20,8,15,263.5,87.0,1.4,13.0,151.0,281.05,234.28
2016,11,20,8,30,285.0,103.0,1.4,13.0,182.0,326.46,272.56
2016,11,20,8,45,299.5,117.0,1.45,13.5,211.5,365.65,304.28
2016,11,20,9,0,314.0,131.0,1.5,14.0,241.0,405.57,335.69
2016,11,20,9,15,269.5,152.0,1.5,14.0,253.5,406.76,335.02
2016,11,20,9,30,225.0,173.0,1.5,14.0,266.0,403.84,331.03
2016,11,20,9,45,161.5,188.0,1.5,14.5,257.5,352.87,288.38
2016,11,20,10,0,98.0,203.0,1.5,15.0,249.0,296.4,241.08
2016,11,20,10,15,90.5,212.5,1.45,15.0,256.5,301.3,244.53
2016,11,20,10,30,83.0,222.0,1.4,15.0,264.0,305.93,247.43
2016,11,20,10,45,41.5,164.5,1.4,15.0,185.5,196.29,158.43
2016,11,20,11,0,0.0,107.0,1.4,15.0,107.0,84.26,65.02
2016,11,20,11,15,126.0,176.5,1.5,15.0,245.5,317.34,259.34
2016,11,20,11,30,252.0,246.0,1.6,15.0,384.0,555.92,443.81
2016,11,20,11,45,209.5,250.5,1.75,15.0,365.5,494.6,395.48
2016,11,20,12,0,167.0,255.0,1.9,15.0,347.0,456.87,366.28
2016,11,20,12,15,166.5,252.0,2.0,14.5,343.5,452.11,363.96
2016,11,20,12,30,166.0,249.0,2.1,14.0,340.0,446.95,361.14
2016,11,20,12,45,87.0,213.5,2.25,14.0,261.0,299.17,243.49
2016,11,20,13,0,8.0,178.0,2.4,14.0,182.0,160.72,128.94
2016,11,20,13,15,11.0,176.5,2.4,14.0,182.0,162.9,131.33
2016,11,20,13,30,14.0,175.0,2.4,14.0,182.0,165.2,133.55
2016,11,20,13,45,7.0,148.5,2.4,14.0,152.0,132.24,106.18
2016,11,20,14,0,0.0,122.0,2.4,14.0,122.0,100.49,79.59
2016,11,20,14,15,41.5,140.0,2.35,13.5,156.0,169.64,139.47
2016,11,20,14,30,83.0,158.0,2.3,13.0,190.0,227.62,189.11
2016,11,20,14,45,76.5,142.5,2.25,13.0,169.5,203.77,169.14
2016,11,20,15,0,70.0,127.0,2.2,13.0,149.0,180.61,149.72
2016,11,20,15,15,62.0,109.0,2.0,12.5,126.5,153.75,127.06
2016,11,20,15,30,54.0,91.0,1.8,12.0,104.0,127.7,104.66
2016,11,20,15,45,43.0,72.5,1.6,12.0,81.5,99.93,80.19
2016,11,20,16,0,32.0,54.0,1.4,12.0,59.0,73.04,56.26
2016,11,20,16,15,16.0,36.0,1.3,11.5,38.5,44.99,31.05
2016,11,20,16,30,0.0,18.0,1.2,11.0,18.0,13.99,0.29
2016,11,20,16,45,0.0,9.0,1.1,11.0,9.0,7.08,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,17.0,1.6,9.5,37.5,119.13,49.28
2016,11,21,7,30,375.0,34.0,1.9,10.0,75.0,248.02,194.51
2016,11,21,7,45,467.0,42.0,2.2,10.5,117.0,328.13,269.06
2016,11,21,8,0,559.0,50.0,2.5,11.0,159.0,417.24,347.14
2016,11,21,8,15,613.5,55.5,2.6,11.0,201.5,487.79,408.3
2016,11,21,8,30,668.0,61.0,2.7,11.0,244.0,562.21,470.54
2016,11,21,8,45,458.5,99.0,2.8,11.5,233.5,477.61,400.91
2016,11,21,9,0,249.0,137.0,2.9,12.0,223.0,363.23,304.96
2016,11,21,9,15,529.5,103.0,3.0,12.0,311.5,587.61,490.28
2016,11,21,9,30,810.0,69.0,3.1,12.0,400.0,801.48,651.96
2016,11,21,9,45,515.5,134.5,3.25,12.5,351.0,642.8,528.5
2016,11,21,10,0,221.0,200.0,3.4,13.0,302.0,425.88,351.82
2016,11,21,10,15,234.0,209.5,3.45,13.0,322.5,454.26,375.22
2016,11,21,10,30,247.0,219.0,3.5,13.0,343.0,505.25,414.72
2016,11,21,10,45,351.5,206.5,3.6,13.5,389.0,596.9,487.66
2016,11,21,11,0,456.0,194.0,3.7,14.0,435.0,715.72,578.4
2016,11,21,11,15,444.0,201.0,3.75,14.0,439.0,717.44,578.32
2016,11,21,11,30,432.0,208.0,3.8,14.0,443.0,716.95,577.46
2016,11,21,11,45,664.5,142.0,3.85,14.5,505.5,891.3,707.85
2016,11,21,12,0,897.0,76.0,3.9,15.0,568.0,1027.86,802.55
2016,11,21,12,15,895.0,76.0,3.9,15.0,562.0,1022.23,797.64
2016,11,21,12,30,893.0,76.0,3.9,15.0,556.0,1013.16,791.71
2016,11,21,12,45,889.5,74.5,3.95,15.0,543.0,997.22,781.48
2016,11,21,13,0,886.0,73.0,4.0,15.0,530.0,977.98,769.07
2016,11,21,13,15,459.0,132.0,3.95,15.0,368.5,627.54,510.85
2016,11,21,13,30,32.0,191.0,3.9,15.0,207.0,219.94,178.07
2016,11,21,13,45,31.5,180.5,3.9,15.0,195.5,207.9,169.33
2016,11,21,14,0,31.0,170.0,3.9,15.0,184.0,196.12,159.94
2016,11,21,14,15,15.5,91.5,3.85,14.5,98.5,93.85,74.72
2016,11,21,14,30,0.0,13.0,3.8,14.0,13.0,9.89,2.84
2016,11,21,14,45,0.0,11.5,3.75,14.0,11.5,8.74,1.87
2016,11,21,15,0,0.0,10.0,3.7,14.0,10.0,7.59,0.89
2016,11,21,15,15,0.0,8.5,3.35,13.5,8.5,6.45,0.0
2016,11,21,15,30,0.0,7.0,3.0,13.0,7.0,5.3,0.0
2016,11,21,15,45,256.0,23.0,2.7,12.5,61.0,198.78,166.5
2016,11,21,16,0,512.0,39.0,2.4,12.0,115.0,347.88,283.49
2016,11,21,16,15,391.5,30.0,2.1,11.5,76.0,251.3,194.12
2016,11,21,16,30,271.0,21.0,1.8,11.0,37.0,157.58,52.32
2016,11,21,16,45,135.5,10.5,1.5,10.5,18.5,58.52,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,15,193.5,16.5,0.35,8.0,37.0,120.27,38.89
2016,11,22,7,30,387.0,33.0,0.3,8.0,74.0,252.81,196.27
2016,11,22,7,45,477.5,41.0,0.3,8.5,116.0,332.58,269.28
2016,11,22,8,0,568.0,49.0,0.3,9.0,158.0,421.23,344.08
2016,11,22,8,15,622.5,54.5,0.3,9.5,200.5,492.14,401.93
2016,11,22,8,30,677.0,60.0,0.3,10.0,243.0,566.92,460.11
2016,11,22,8,45,715.5,63.5,0.3,10.5,284.0,626.15,503.01
2016,11,22,9,0,754.0,67.0,0.3,11.0,325.0,691.78,548.48
2016,11,22,9,15,778.5,69.5,0.4,11.5,361.5,745.65,585.56
2016,11,22,9,30,803.0,72.0,0.5,12.0,398.0,798.88,621.59
2016,11,22,9,45,824.5,73.0,0.65,13.0,429.0,846.63,652.96
2016,11,22,10,0,846.0,74.0,0.8,14.0,460.0,892.86,682.87
2016,11,22,10,15,857.5,75.5,0.85,14.0,484.5,928.53,705.97
2016,11,22,10,30,869.0,77.0,0.9,14.0,509.0,961.63,727.43
2016,11,22,10,45,876.5,78.0,1.0,14.5,526.0,975.64,735.96
2016,11,22,11,0,884.0,79.0,1.1,15.0,543.0,997.95,750.3
2016,11,22,11,15,887.5,79.5,1.1,15.0,552.5,1012.41,758.89
2016,11,22,11,30,891.0,80.0,1.1,15.0,562.0,1023.52,765.55
2016,11,22,11,45,893.0,79.5,1.1,15.0,564.0,1028.38,768.36
2016,11,22,12,0,895.0,79.0,1.1,15.0,566.0,1029.76,769.18
2016,11,22,12,15,893.0,79.0,1.1,15.0,560.5,1024.21,765.75
2016,11,22,12,30,891.0,79.0,1.1,15.0,555.0,1015.22,760.35
2016,11,22,12,45,757.5,108.0,1.1,15.0,505.5,926.73,702.55
2016,11,22,13,0,624.0,137.0,1.1,15.0,456.0,817.32,629.96
2016,11,22,13,15,671.5,117.5,1.1,15.0,448.5,827.75,639.35
2016,11,22,13,30,719.0,98.0,1.1,15.0,441.0,832.13,643.15
2016,11,22,13,45,676.0,101.5,1.1,15.0,409.5,777.24,605.8
2016,11,22,14,0,633.0,105.0,1.1,15.0,378.0,721.84,568.16
2016,11,22,14,15,529.5,115.5,1.1,14.5,331.5,613.7,491.86
2016,11,22,14,30,426.0,126.0,1.1,14.0,285.0,522.07,423.9
2016,11,22,14,45,406.5,115.5,1.1,14.0,254.5,476.96,390.11
2016,11,22,15,0,387.0,105.0,1.1,14.0,224.0,432.4,355.36
2016,11,22,15,15,366.0,91.5,1.0,13.5,191.0,384.1,316.81
2016,11,22,15,30,345.0,78.0,0.9,13.0,158.0,337.0,277.92
2016,11,22,15,45,306.5,64.0,0.8,12.5,123.5,280.49,229.91
2016,11,22,16,0,268.0,50.0,0.7,12.0,89.0,227.63,183.37
2016,11,22,16,15,199.5,35.5,0.75,11.5,58.5,163.82,124.9
2016,11,22,16,30,131.0,21.0,0.8,11.0,28.0,96.47,25.41
2016,11,22,16,45,65.5,10.5,0.85,10.5,14.0,32.68,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,187.0,17.0,1.6,7.5,36.0,117.28,24.12
2016,11,23,7,30,374.0,34.0,1.8,8.0,72.0,247.0,192.29
2016,11,23,7,45,466.5,42.5,2.0,8.5,114.0,327.96,269.7
2016,11,23,8,0,559.0,51.0,2.2,9.0,156.0,417.87,348.93
2016,11,23,8,15,616.0,56.5,2.35,9.5,199.0,490.11,411.32
2016,11,23,8,30,673.0,62.0,2.5,10.0,242.0,566.36,474.64
2016,11,23,8,45,707.0,67.0,2.7,10.5,282.5,628.79,524.07
2016,11,23,9,0,741.0,72.0,2.9,11.0,323.0,686.83,568.11
2016,11,23,9,15,767.0,75.0,3.0,11.5,359.5,742.23,608.56
2016,11,23,9,30,793.0,78.0,3.1,12.0,396.0,797.09,647.67
2016,11,23,9,45,806.0,81.5,3.25,12.5,426.0,840.2,677.67
2016,11,23,10,0,819.0,85.0,3.4,13.0,456.0,881.36,705.92
2016,11,23,10,15,831.5,86.5,3.35,13.0,480.5,917.47,730.28
2016,11,23,10,30,844.0,88.0,3.3,13.0,505.0,951.1,752.69
2016,11,23,10,45,853.0,89.0,3.3,13.5,522.5,978.0,769.17
2016,11,23,11,0,862.0,90.0,3.3,14.0,540.0,1001.91,783.55
2016,11,23,11,15,865.5,90.5,3.3,14.0,549.5,1016.5,792.95
2016,11,23,11,30,869.0,91.0,3.3,14.0,559.0,1027.71,800.23
2016,11,23,11,45,869.0,91.0,3.3,14.0,560.5,1031.27,802.4
2016,11,23,12,0,869.0,91.0,3.3,14.0,562.0,1031.32,802.4
2016,11,23,12,15,867.0,91.0,3.35,14.0,556.5,1025.84,799.21
2016,11,23,12,30,865.0,91.0,3.4,14.0,551.0,1016.89,793.82
2016,11,23,12,45,854.5,91.5,3.5,14.0,536.5,996.65,781.07
2016,11,23,13,0,844.0,92.0,3.6,14.0,522.0,973.29,766.22
2016,11,23,13,15,834.0,90.5,3.6,14.0,501.0,945.06,747.21
2016,11,23,13,30,824.0,89.0,3.6,14.0,480.0,914.06,726.22
2016,11,23,13,45,809.0,87.0,3.65,14.0,452.5,875.32,699.8
2016,11,23,14,0,794.0,85.0,3.7,14.0,425.0,834.48,671.58
2016,11,23,14,15,771.5,82.0,3.7,13.5,391.0,784.26,636.89
2016,11,23,14,30,749.0,79.0,3.7,13.0,357.0,738.88,605.18
2016,11,23,14,45,717.0,75.0,3.7,13.0,318.0,678.52,560.02
2016,11,23,15,0,685.0,71.0,3.7,13.0,279.0,618.66,514.18
2016,11,23,15,15,637.0,65.5,3.35,12.5,237.0,546.89,456.51
2016,11,23,15,30,589.0,60.0,3.0,12.0,195.0,477.87,398.59
2016,11,23,15,45,516.5,52.5,2.65,11.5,152.0,395.42,327.8
2016,11,23,16,0,444.0,45.0,2.3,11.0,109.0,319.08,259.95
2016,11,23,16,15,318.5,33.5,2.05,10.0,71.0,220.61,170.24
2016,11,23,16,30,193.0,22.0,1.8,9.0,33.0,124.84,28.54
2016,11,23,16,45,96.5,11.0,1.55,8.5,16.5,44.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,167.0,18.0,0.85,4.5,34.0,108.86,6.22
2016,11,24,7,30,334.0,36.0,0.9,5.0,68.0,228.36,177.36
2016,11,24,7,45,432.0,45.5,0.95,5.5,110.5,311.72,256.99
2016,11,24,8,0,530.0,55.0,1.0,6.0,153.0,404.4,337.8
2016,11,24,8,15,591.0,62.0,1.05,6.5,197.0,479.85,401.83
2016,11,24,8,30,652.0,69.0,1.1,7.0,241.0,559.68,466.79
2016,11,24,8,45,689.5,74.5,1.2,8.0,282.5,624.62,516.63
2016,11,24,9,0,727.0,80.0,1.3,9.0,324.0,690.89,564.74
2016,11,24,9,15,749.0,72.5,1.35,9.5,348.0,724.3,587.55
2016,11,24,9,30,771.0,65.0,1.4,10.0,372.0,762.08,613.39
2016,11,24,9,45,745.5,77.5,1.45,11.0,393.0,781.62,624.37
2016,11,24,10,0,720.0,90.0,1.5,12.0,414.0,802.54,636.38
2016,11,24,10,15,787.0,92.0,1.5,12.5,463.5,881.73,689.9
2016,11,24,10,30,854.0,94.0,1.5,13.0,513.0,967.49,745.64
2016,11,24,10,45,868.5,93.5,1.5,13.5,532.0,998.35,763.03
2016,11,24,11,0,883.0,93.0,1.5,14.0,551.0,1026.27,779.08
2016,11,24,11,15,887.5,93.5,1.45,14.5,561.0,1042.2,786.34
2016,11,24,11,30,892.0,94.0,1.4,15.0,571.0,1054.68,791.53
2016,11,24,11,45,896.0,93.0,1.35,15.5,574.0,1061.26,793.03
2016,11,24,12,0,900.0,92.0,1.3,16.0,577.0,1064.24,792.42
2016,11,24,12,15,897.5,91.5,1.15,16.0,571.0,1057.58,785.26
2016,11,24,12,30,895.0,91.0,1.0,16.0,565.0,1047.34,775.97
2016,11,24,12,45,889.0,90.0,0.9,16.0,551.0,1029.49,763.01
2016,11,24,13,0,883.0,89.0,0.8,16.0,537.0,1008.29,748.15
2016,11,24,13,15,873.0,87.5,0.8,16.0,515.5,979.42,730.67
2016,11,24,13,30,863.0,86.0,0.8,16.0,494.0,947.66,711.35
2016,11,24,13,45,847.5,84.0,0.8,16.0,465.5,907.56,686.39
2016,11,24,14,0,832.0,82.0,0.8,16.0,437.0,865.28,659.75
2016,11,24,14,15,810.0,79.5,0.8,15.5,402.0,814.92,628.3
2016,11,24,14,30,788.0,77.0,0.8,15.0,367.0,763.33,595.25
2016,11,24,14,45,756.0,73.0,0.8,15.0,327.5,701.39,552.75
2016,11,24,15,0,724.0,69.0,0.8,15.0,288.0,645.77,513.61
2016,11,24,15,15,676.5,64.0,0.8,14.0,244.5,573.27,461.46
2016,11,24,15,30,629.0,59.0,0.8,13.0,201.0,503.34,407.71
2016,11,24,15,45,553.5,51.5,0.8,12.5,157.0,417.15,337.77
2016,11,24,16,0,478.0,44.0,0.8,12.0,113.0,337.34,269.86
2016,11,24,16,15,348.5,33.0,0.85,11.5,73.5,235.45,178.73
2016,11,24,16,30,219.0,22.0,0.9,11.0,34.0,135.98,24.08
2016,11,24,16,45,109.5,11.0,0.95,10.5,17.0,49.89,0.0
2016,11,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,17.0,0.85,4.5,24.5,66.29,0.0
2016,11,25,7,30,155.0,34.0,0.8,5.0,49.0,141.64,108.0
2016,11,25,7,45,195.0,51.0,0.8,5.5,80.0,178.89,147.34
2016,11,25,8,0,235.0,68.0,0.8,6.0,111.0,231.49,194.84
2016,11,25,8,15,265.0,83.0,1.05,6.5,143.0,278.63,236.84
2016,11,25,8,30,295.0,98.0,1.3,7.0,175.0,328.46,280.0
2016,11,25,8,45,327.0,108.0,1.55,8.0,206.0,392.15,332.61
2016,11,25,9,0,359.0,118.0,1.8,9.0,237.0,443.17,373.78
2016,11,25,9,15,580.5,98.0,1.8,9.5,315.5,622.49,516.76
2016,11,25,9,30,802.0,78.0,1.8,10.0,394.0,803.74,649.23
2016,11,25,9,45,819.0,80.5,1.85,11.0,425.5,849.56,677.34
2016,11,25,10,0,836.0,83.0,1.9,12.0,457.0,893.6,705.04
2016,11,25,10,15,830.5,79.0,2.0,12.5,467.0,906.5,712.33
2016,11,25,10,30,825.0,75.0,2.1,13.0,477.0,915.65,717.39
2016,11,25,10,45,754.0,98.0,2.25,13.5,475.5,890.92,699.26
2016,11,25,11,0,683.0,121.0,2.4,14.0,474.0,868.09,682.77
2016,11,25,11,15,783.0,105.5,2.45,14.0,517.0,950.63,741.05
2016,11,25,11,30,883.0,90.0,2.5,14.0,560.0,1040.4,802.16
2016,11,25,11,45,884.0,90.0,2.55,14.5,562.0,1045.17,803.27
2016,11,25,12,0,885.0,90.0,2.6,15.0,564.0,1046.4,803.11
2016,11,25,12,15,882.0,89.5,2.6,15.0,558.0,1039.37,798.5
2016,11,25,12,30,879.0,89.0,2.6,15.0,552.0,1028.84,791.78
2016,11,25,12,45,724.0,122.5,2.6,15.0,498.0,911.97,711.53
2016,11,25,13,0,569.0,156.0,2.6,15.0,444.0,775.98,615.98
2016,11,25,13,15,576.0,144.5,2.55,14.5,426.0,757.43,605.1
2016,11,25,13,30,583.0,133.0,2.5,14.0,408.0,746.14,598.59
2016,11,25,13,45,567.0,128.5,2.45,14.0,383.0,709.45,572.08
2016,11,25,14,0,551.0,124.0,2.4,14.0,358.0,663.2,538.34
2016,11,25,14,15,579.5,107.5,2.1,13.5,336.0,657.98,535.03
2016,11,25,14,30,608.0,91.0,1.8,13.0,314.0,639.98,521.45
2016,11,25,14,45,562.0,90.5,1.55,13.0,279.5,577.77,473.3
2016,11,25,15,0,516.0,90.0,1.3,13.0,245.0,516.76,424.41
2016,11,25,15,15,479.5,80.5,1.15,12.5,208.0,451.09,372.31
2016,11,25,15,30,443.0,71.0,1.0,12.0,171.0,393.51,324.76
2016,11,25,15,45,389.0,59.5,0.9,11.5,133.0,325.9,267.58
2016,11,25,16,0,335.0,48.0,0.8,11.0,95.0,263.5,212.71
2016,11,25,16,15,167.5,38.0,0.85,10.5,61.5,154.02,116.45
2016,11,25,16,30,0.0,28.0,0.9,10.0,28.0,30.32,0.0
2016,11,25,16,45,0.0,14.0,0.95,9.5,14.0,11.02,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,2.9,8.0,2.0,1.51,0.0
2016,11,26,7,30,0.0,4.0,2.8,8.0,4.0,3.02,0.0
2016,11,26,7,45,0.0,6.5,2.75,8.5,6.5,4.92,0.0
2016,11,26,8,0,0.0,9.0,2.7,9.0,9.0,6.82,0.25
2016,11,26,8,15,0.0,12.5,2.75,9.0,12.5,9.48,2.63
2016,11,26,8,30,0.0,16.0,2.8,9.0,16.0,12.15,5.01
2016,11,26,8,45,0.0,18.5,2.9,9.5,18.5,14.07,6.68
2016,11,26,9,0,0.0,21.0,3.0,10.0,21.0,15.98,8.32
2016,11,26,9,15,0.0,13.5,3.1,9.5,13.5,10.27,3.33
2016,11,26,9,30,0.0,6.0,3.2,9.0,6.0,4.56,0.0
2016,11,26,9,45,0.0,11.0,3.35,9.0,11.0,8.37,1.66
2016,11,26,10,0,0.0,16.0,3.5,9.0,16.0,12.19,4.98
2016,11,26,10,15,0.0,84.5,3.5,9.0,84.5,65.19,50.85
2016,11,26,10,30,0.0,153.0,3.5,9.0,153.0,129.52,105.63
2016,11,26,10,45,0.0,154.0,3.55,9.0,154.0,129.73,105.59
2016,11,26,11,0,0.0,155.0,3.6,9.0,155.0,130.13,105.82
2016,11,26,11,15,1.5,161.5,3.5,9.0,162.5,137.71,112.2
2016,11,26,11,30,3.0,168.0,3.4,9.0,170.0,145.48,118.74
2016,11,26,11,45,37.0,201.5,3.35,9.0,221.5,236.57,196.33
2016,11,26,12,0,71.0,235.0,3.3,9.0,273.0,313.0,260.18
2016,11,26,12,15,62.0,229.0,3.15,9.0,262.0,296.28,245.86
2016,11,26,12,30,53.0,223.0,3.0,9.0,251.0,279.82,232.07
2016,11,26,12,45,37.0,207.0,2.9,9.0,226.5,244.17,202.25
2016,11,26,13,0,21.0,191.0,2.8,9.0,202.0,188.93,155.97
2016,11,26,13,15,89.0,200.0,2.85,9.0,242.0,287.28,240.72
2016,11,26,13,30,157.0,209.0,2.9,9.0,282.0,384.23,321.97
2016,11,26,13,45,181.0,195.0,2.95,9.0,275.0,385.95,324.34
2016,11,26,14,0,205.0,181.0,3.0,9.0,268.0,386.01,325.74
2016,11,26,14,15,369.0,142.5,3.0,9.0,283.5,511.58,431.56
2016,11,26,14,30,533.0,104.0,3.0,9.0,299.0,593.49,499.67
2016,11,26,14,45,553.0,95.0,3.0,9.0,278.5,576.15,485.87
2016,11,26,15,0,573.0,86.0,3.0,9.0,258.0,555.49,469.22
2016,11,26,15,15,521.0,79.0,2.8,9.0,217.5,483.65,409.11
2016,11,26,15,30,469.0,72.0,2.6,9.0,177.0,414.85,350.17
2016,11,26,15,45,379.0,63.0,2.45,9.0,136.0,325.31,272.48
2016,11,26,16,0,289.0,54.0,2.3,9.0,95.0,247.19,202.7
2016,11,26,16,15,144.5,40.0,2.15,9.0,60.5,136.41,103.54
2016,11,26,16,30,0.0,26.0,2.0,9.0,26.0,27.01,0.0
2016,11,26,16,45,0.0,13.0,1.95,9.0,13.0,10.23,0.0
2016,11,26,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,19.0,4.5,9.0,26.0,63.54,0.0
2016,11,27,7,30,162.0,38.0,4.6,9.0,52.0,151.71,111.44
2016,11,27,7,45,274.0,50.0,4.75,9.0,91.0,232.06,190.42
2016,11,27,8,0,386.0,62.0,4.9,9.0,130.0,325.15,274.28
2016,11,27,8,15,454.0,70.5,5.0,9.0,171.0,397.22,339.11
2016,11,27,8,30,522.0,79.0,5.1,9.0,212.0,479.21,410.57
2016,11,27,8,45,588.0,81.0,5.2,9.5,254.5,556.32,475.58
2016,11,27,9,0,654.0,83.0,5.3,10.0,297.0,636.64,540.31
2016,11,27,9,15,685.0,87.0,5.3,10.0,333.0,694.02,585.26
2016,11,27,9,30,716.0,91.0,5.3,10.0,369.0,751.55,629.5
2016,11,27,9,45,771.5,84.0,5.35,10.5,405.5,810.67,673.17
2016,11,27,10,0,827.0,77.0,5.4,11.0,442.0,877.11,721.59
2016,11,27,10,15,735.5,98.5,5.3,11.0,436.5,846.93,696.55
2016,11,27,10,30,644.0,120.0,5.2,11.0,431.0,803.05,661.68
2016,11,27,10,45,537.0,155.5,5.15,11.5,421.0,742.61,613.14
2016,11,27,11,0,430.0,191.0,5.1,12.0,411.0,686.59,565.76
2016,11,27,11,15,658.5,136.0,5.0,12.0,480.0,869.22,707.11
2016,11,27,11,30,887.0,81.0,4.9,12.0,549.0,1020.06,815.98
2016,11,27,11,45,888.5,81.0,4.8,12.5,551.5,1025.38,816.05
2016,11,27,12,0,890.0,81.0,4.7,13.0,554.0,1027.27,814.86
2016,11,27,12,15,888.0,81.0,4.6,13.0,548.5,1022.14,810.39
2016,11,27,12,30,886.0,81.0,4.5,13.0,543.0,1025.95,812.55
2016,11,27,12,45,624.5,140.5,4.45,13.0,462.5,833.47,672.42
2016,11,27,13,0,363.0,200.0,4.4,13.0,382.0,602.89,494.86
2016,11,27,13,15,380.0,188.0,4.3,13.0,371.5,597.76,492.8
2016,11,27,13,30,397.0,176.0,4.2,13.0,361.0,612.79,504.74
2016,11,27,13,45,389.5,166.0,4.15,13.0,338.5,583.08,481.96
2016,11,27,14,0,382.0,156.0,4.1,13.0,316.0,552.37,458.42
2016,11,27,14,15,414.5,137.0,3.9,12.5,298.5,544.64,454.41
2016,11,27,14,30,447.0,118.0,3.7,12.0,281.0,533.03,446.91
2016,11,27,14,45,415.0,111.0,3.55,12.0,249.5,481.68,405.11
2016,11,27,15,0,383.0,104.0,3.4,12.0,218.0,431.84,363.89
2016,11,27,15,15,490.5,80.0,2.95,11.5,203.0,464.21,390.54
2016,11,27,15,30,598.0,56.0,2.5,11.0,188.0,483.01,403.5
2016,11,27,15,45,520.5,49.0,2.1,10.5,146.0,397.74,329.63
2016,11,27,16,0,443.0,42.0,1.7,10.0,104.0,319.1,259.61
2016,11,27,16,15,221.5,36.0,1.55,9.5,67.0,179.03,135.97
2016,11,27,16,30,0.0,30.0,1.4,9.0,30.0,34.79,0.0
2016,11,27,16,45,0.0,15.0,1.25,8.5,15.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.5,2.65,10.0,11.5,9.05,0.0
2016,11,28,7,30,0.0,23.0,2.9,10.0,23.0,17.94,7.97
2016,11,28,7,45,0.0,39.0,3.2,10.0,39.0,33.26,22.36
2016,11,28,8,0,0.0,55.0,3.5,10.0,55.0,47.89,35.46
2016,11,28,8,15,2.0,72.5,3.7,10.0,73.0,65.36,50.94
2016,11,28,8,30,4.0,90.0,3.9,10.0,91.0,82.92,66.4
2016,11,28,8,45,8.5,105.0,4.1,10.5,108.0,99.56,80.83
2016,11,28,9,0,13.0,120.0,4.3,11.0,125.0,116.76,95.54
2016,11,28,9,15,18.0,133.5,4.4,11.0,140.5,133.19,109.63
2016,11,28,9,30,23.0,147.0,4.5,11.0,156.0,150.19,124.1
2016,11,28,9,45,52.5,167.5,4.65,11.0,190.0,215.52,180.05
2016,11,28,10,0,82.0,188.0,4.8,11.0,224.0,267.25,223.93
2016,11,28,10,15,41.0,164.0,4.95,11.0,182.0,198.4,164.74
2016,11,28,10,30,0.0,140.0,5.1,11.0,140.0,116.8,94.14
2016,11,28,10,45,37.5,181.5,5.25,11.5,200.5,214.89,177.89
2016,11,28,11,0,75.0,223.0,5.4,12.0,261.0,303.38,251.71
2016,11,28,11,15,37.5,152.5,5.45,12.0,171.5,180.83,148.9
2016,11,28,11,30,0.0,82.0,5.5,12.0,82.0,63.05,48.1
2016,11,28,11,45,0.0,111.0,5.55,12.5,111.0,87.98,69.11
2016,11,28,12,0,0.0,140.0,5.6,13.0,140.0,114.97,91.63
2016,11,28,12,15,27.0,180.5,5.6,13.0,195.0,202.14,165.58
2016,11,28,12,30,54.0,221.0,5.6,13.0,250.0,279.27,230.1
2016,11,28,12,45,48.5,216.5,5.6,13.0,242.0,268.52,221.06
2016,11,28,13,0,43.0,212.0,5.6,13.0,234.0,258.11,212.48
2016,11,28,13,15,72.5,208.0,5.55,13.0,243.0,282.56,234.09
2016,11,28,13,30,102.0,204.0,5.5,13.0,252.0,306.03,254.75
2016,11,28,13,45,51.0,156.0,5.45,13.0,180.0,198.53,164.33
2016,11,28,14,0,0.0,108.0,5.4,13.0,108.0,87.74,69.29
2016,11,28,14,15,12.5,123.0,5.3,12.5,127.5,114.78,93.14
2016,11,28,14,30,25.0,138.0,5.2,12.0,147.0,143.44,118.22
2016,11,28,14,45,20.5,124.5,5.15,12.0,131.0,127.05,104.21
2016,11,28,15,0,16.0,111.0,5.1,12.0,115.0,111.23,90.59
2016,11,28,15,15,252.5,91.0,4.8,11.5,147.0,293.0,249.93
2016,11,28,15,30,489.0,71.0,4.5,11.0,179.0,428.37,362.64
2016,11,28,15,45,426.0,60.0,4.2,11.0,139.0,352.28,294.66
2016,11,28,16,0,363.0,49.0,3.9,11.0,99.0,281.52,230.33
2016,11,28,16,15,181.5,38.5,3.55,10.0,63.5,163.56,124.0
2016,11,28,16,30,0.0,28.0,3.2,9.0,28.0,31.17,0.0
2016,11,28,16,45,0.0,14.0,2.85,8.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
