Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,15,222.0,12.5,1.3,4.5,30.5,103.54,0.0
2016,11,29,7,30,444.0,25.0,1.5,5.0,61.0,262.23,188.44
2016,11,29,7,45,544.0,31.0,1.7,5.5,103.5,349.63,286.32
2016,11,29,8,0,644.0,37.0,1.9,6.0,146.0,444.41,371.8
2016,11,29,8,15,699.5,41.5,2.05,6.5,189.5,518.09,436.66
2016,11,29,8,30,755.0,46.0,2.2,7.0,233.0,595.48,501.58
2016,11,29,8,45,792.5,48.0,2.35,7.5,274.5,659.88,552.17
2016,11,29,9,0,830.0,50.0,2.5,8.0,316.0,717.76,596.14
2016,11,29,9,15,853.5,52.5,2.6,8.5,353.0,772.6,636.28
2016,11,29,9,30,877.0,55.0,2.7,9.0,390.0,826.79,674.94
2016,11,29,9,45,893.5,56.0,2.85,10.0,421.5,871.71,705.08
2016,11,29,10,0,910.0,57.0,3.0,11.0,453.0,914.81,733.39
2016,11,29,10,15,920.0,58.0,3.0,11.0,477.5,949.72,756.98
2016,11,29,10,30,930.0,59.0,3.0,11.0,502.0,981.93,778.55
2016,11,29,10,45,936.5,60.0,3.0,11.5,519.5,1007.81,794.13
2016,11,29,11,0,943.0,61.0,3.0,12.0,537.0,1030.48,807.48
2016,11,29,11,15,945.5,61.5,2.95,12.0,546.5,1045.08,816.31
2016,11,29,11,30,948.0,62.0,2.9,12.0,556.0,1056.14,822.88
2016,11,29,11,45,947.5,62.0,2.9,12.5,558.0,1059.84,823.57
2016,11,29,12,0,947.0,62.0,2.9,13.0,560.0,1059.88,822.01
2016,11,29,12,15,944.5,62.0,2.9,13.0,554.5,1054.24,818.3
2016,11,29,12,30,942.0,62.0,2.9,13.0,549.0,1044.99,812.35
2016,11,29,12,45,930.0,64.0,2.9,13.5,535.0,1025.46,798.0
2016,11,29,13,0,918.0,66.0,2.9,14.0,521.0,1002.71,781.68
2016,11,29,13,15,908.5,65.0,2.85,14.0,500.0,975.29,763.18
2016,11,29,13,30,899.0,64.0,2.8,14.0,479.0,944.97,742.7
2016,11,29,13,45,883.0,63.0,2.8,14.0,451.5,905.99,716.43
2016,11,29,14,0,867.0,62.0,2.8,14.0,424.0,864.89,688.43
2016,11,29,14,15,847.5,60.0,2.75,13.5,390.5,817.6,656.39
2016,11,29,14,30,828.0,58.0,2.7,13.0,357.0,777.34,628.96
2016,11,29,14,45,797.5,56.0,2.7,13.0,318.0,718.32,585.84
2016,11,29,15,0,767.0,54.0,2.7,13.0,279.0,659.36,541.69
2016,11,29,15,15,724.0,50.0,2.3,12.0,237.0,589.69,487.82
2016,11,29,15,30,681.0,46.0,1.9,11.0,195.0,521.99,432.26
2016,11,29,15,45,611.0,40.5,1.55,10.5,152.0,438.86,361.06
2016,11,29,16,0,541.0,35.0,1.2,10.0,109.0,361.14,291.71
2016,11,29,16,15,416.5,26.5,1.2,9.0,70.5,260.2,197.27
2016,11,29,16,30,292.0,18.0,1.2,8.0,32.0,166.14,0.0
2016,11,29,16,45,146.0,9.0,1.2,7.5,16.0,63.46,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,7,15,176.5,13.0,0.3,6.5,27.0,84.59,0.0
2016,11,30,7,30,353.0,26.0,0.3,7.0,54.0,225.17,154.94
2016,11,30,7,45,454.0,33.5,0.3,7.5,93.5,309.85,248.24
2016,11,30,8,0,555.0,41.0,0.3,8.0,133.0,401.66,327.75
2016,11,30,8,15,614.5,46.5,0.45,8.5,175.0,469.18,385.84
2016,11,30,8,30,674.0,52.0,0.6,9.0,217.0,546.73,449.47
2016,11,30,8,45,711.5,55.5,0.8,9.5,257.0,609.8,498.86
2016,11,30,9,0,749.0,59.0,1.0,10.0,297.0,674.09,547.5
2016,11,30,9,15,775.5,62.0,1.2,10.5,333.0,729.77,588.52
2016,11,30,9,30,802.0,65.0,1.4,11.0,369.0,785.09,628.46
2016,11,30,9,45,823.0,66.0,1.6,11.5,400.5,832.29,661.85
2016,11,30,10,0,844.0,67.0,1.8,12.0,432.0,878.04,693.8
2016,11,30,10,15,546.5,135.5,1.9,12.0,377.0,702.52,565.98
2016,11,30,10,30,249.0,204.0,2.0,12.0,322.0,491.32,400.93
2016,11,30,10,45,568.5,137.5,2.15,12.5,419.5,761.46,612.5
2016,11,30,11,0,888.0,71.0,2.3,13.0,517.0,989.05,771.48
2016,11,30,11,15,893.0,71.5,2.35,13.0,527.5,1005.55,780.27
2016,11,30,11,30,898.0,72.0,2.4,13.0,538.0,1018.77,789.33
2016,11,30,11,45,899.5,72.0,2.45,13.5,541.0,1024.37,791.91
2016,11,30,12,0,901.0,72.0,2.5,14.0,544.0,1026.52,792.38
2016,11,30,12,15,899.0,72.0,2.55,14.0,538.5,1021.62,789.71
2016,11,30,12,30,897.0,72.0,2.6,14.0,533.0,1013.29,784.93
2016,11,30,12,45,885.5,73.5,2.65,14.0,519.5,994.09,772.8
2016,11,30,13,0,874.0,75.0,2.7,14.0,506.0,971.84,758.71
2016,11,30,13,15,864.0,73.5,2.7,14.0,485.5,955.47,748.33
2016,11,30,13,30,854.0,72.0,2.7,14.0,465.0,924.63,727.73
2016,11,30,13,45,831.5,72.5,2.75,14.0,437.0,882.29,699.35
2016,11,30,14,0,809.0,73.0,2.8,14.0,409.0,838.14,669.32
2016,11,30,14,15,488.5,111.5,2.75,13.5,310.0,578.98,476.57
2016,11,30,14,30,168.0,150.0,2.7,13.0,211.0,309.15,257.63
2016,11,30,14,45,155.5,135.5,2.7,13.0,187.0,277.27,232.3
2016,11,30,15,0,143.0,121.0,2.7,13.0,163.0,246.33,206.38
2016,11,30,15,15,132.0,104.0,2.35,12.5,138.0,213.97,179.01
2016,11,30,15,30,121.0,87.0,2.0,12.0,113.0,182.53,151.8
2016,11,30,15,45,99.0,68.5,1.7,11.5,87.0,143.15,117.2
2016,11,30,16,0,77.0,50.0,1.4,11.0,61.0,105.51,83.6
2016,11,30,16,15,38.5,33.5,1.3,10.5,39.0,64.55,45.59
2016,11,30,16,30,0.0,17.0,1.2,10.0,17.0,13.76,0.0
2016,11,30,16,45,0.0,8.5,1.1,9.5,8.5,6.69,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,12.5,1.55,5.5,26.0,83.0,0.0
2016,12,1,7,30,348.0,25.0,1.7,6.0,52.0,220.4,148.25
2016,12,1,7,45,461.5,32.5,1.9,6.5,93.0,312.34,254.24
2016,12,1,8,0,575.0,40.0,2.1,7.0,134.0,405.78,339.08
2016,12,1,8,15,636.0,45.0,2.2,7.5,177.0,480.52,404.93
2016,12,1,8,30,697.0,50.0,2.3,8.0,220.0,559.42,471.56
2016,12,1,8,45,741.5,53.0,2.45,8.5,261.5,627.85,525.95
2016,12,1,9,0,786.0,56.0,2.6,9.0,303.0,698.05,579.76
2016,12,1,9,15,812.0,58.5,2.7,9.5,340.0,754.06,620.91
2016,12,1,9,30,838.0,61.0,2.8,10.0,377.0,809.59,660.76
2016,12,1,9,45,856.5,62.5,2.9,10.5,408.5,846.95,686.35
2016,12,1,10,0,875.0,64.0,3.0,11.0,440.0,891.47,716.94
2016,12,1,10,15,887.5,65.5,3.05,11.0,465.5,928.53,742.65
2016,12,1,10,30,900.0,67.0,3.1,11.0,491.0,963.13,766.5
2016,12,1,10,45,908.0,68.0,3.15,11.5,509.0,989.99,783.35
2016,12,1,11,0,916.0,69.0,3.2,12.0,527.0,1013.8,798.1
2016,12,1,11,15,920.5,69.5,3.25,12.0,537.5,1030.22,809.22
2016,12,1,11,30,925.0,70.0,3.3,12.0,548.0,1043.25,818.19
2016,12,1,11,45,925.5,70.5,3.4,12.5,550.5,1048.72,821.01
2016,12,1,12,0,926.0,71.0,3.5,13.0,553.0,1050.62,821.58
2016,12,1,12,15,924.5,70.5,3.5,13.0,548.0,1045.58,818.2
2016,12,1,12,30,923.0,70.0,3.5,13.0,543.0,1037.0,812.6
2016,12,1,12,45,917.0,70.0,3.55,13.0,530.0,1021.11,802.47
2016,12,1,13,0,911.0,70.0,3.6,13.0,517.0,1001.93,790.18
2016,12,1,13,15,902.5,68.5,3.55,13.0,497.0,975.14,771.82
2016,12,1,13,30,894.0,67.0,3.5,13.0,477.0,945.43,751.45
2016,12,1,13,45,881.5,65.5,3.45,13.0,450.0,909.31,726.41
2016,12,1,14,0,869.0,64.0,3.4,13.0,423.0,870.88,699.54
2016,12,1,14,15,849.0,62.0,3.35,12.5,389.5,832.28,673.52
2016,12,1,14,30,829.0,60.0,3.3,12.0,356.0,782.61,638.68
2016,12,1,14,45,799.5,57.0,3.25,12.0,317.5,723.12,594.45
2016,12,1,15,0,770.0,54.0,3.2,12.0,279.0,663.64,549.13
2016,12,1,15,15,726.5,50.0,2.8,11.0,237.0,593.54,494.61
2016,12,1,15,30,683.0,46.0,2.4,10.0,195.0,525.43,438.5
2016,12,1,15,45,613.5,40.5,2.0,9.5,151.5,442.41,366.69
2016,12,1,16,0,544.0,35.0,1.6,9.0,108.0,364.69,296.63
2016,12,1,16,15,418.0,26.0,1.5,8.5,69.5,262.23,198.85
2016,12,1,16,30,292.0,17.0,1.4,8.0,31.0,162.04,0.0
2016,12,1,16,45,146.0,8.5,1.3,7.5,15.5,63.63,0.0
2016,12,1,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,7,15,215.5,11.0,1.5,2.0,27.0,99.09,0.0
2016,12,2,7,30,431.0,22.0,1.7,3.0,54.0,249.73,162.96
2016,12,2,7,45,534.0,29.0,1.95,4.0,96.0,340.68,278.63
2016,12,2,8,0,637.0,36.0,2.2,5.0,138.0,437.25,366.89
2016,12,2,8,15,693.5,40.5,2.3,5.5,181.0,511.07,432.67
2016,12,2,8,30,750.0,45.0,2.4,6.0,224.0,588.7,498.54
2016,12,2,8,45,787.0,47.5,2.55,6.5,265.5,653.09,549.79
2016,12,2,9,0,824.0,50.0,2.7,7.0,307.0,711.11,594.42
2016,12,2,9,15,847.5,52.5,2.9,7.5,344.0,765.69,635.43
2016,12,2,9,30,871.0,55.0,3.1,8.0,381.0,819.67,675.06
2016,12,2,9,45,884.0,57.5,3.3,9.0,412.0,863.47,705.06
2016,12,2,10,0,897.0,60.0,3.5,10.0,443.0,905.28,733.12
2016,12,2,10,15,908.0,61.5,3.55,10.5,468.0,941.59,757.13
2016,12,2,10,30,919.0,63.0,3.6,11.0,493.0,975.31,779.08
2016,12,2,10,45,925.0,64.0,3.7,11.5,510.5,1000.66,795.28
2016,12,2,11,0,931.0,65.0,3.8,12.0,528.0,1022.84,809.31
2016,12,2,11,15,934.5,65.5,3.8,12.0,538.5,1038.53,819.6
2016,12,2,11,30,938.0,66.0,3.8,12.0,549.0,1050.75,827.64
2016,12,2,11,45,938.5,66.5,3.85,12.0,551.5,1056.38,831.64
2016,12,2,12,0,939.0,67.0,3.9,12.0,554.0,1058.4,833.35
2016,12,2,12,15,937.0,66.5,3.9,12.0,548.5,1052.9,829.61
2016,12,2,12,30,935.0,66.0,3.9,12.0,543.0,1043.82,823.61
2016,12,2,12,45,929.0,65.5,3.9,12.5,530.0,1027.23,810.98
2016,12,2,13,0,923.0,65.0,3.9,13.0,517.0,1007.3,796.21
2016,12,2,13,15,914.0,64.0,3.9,13.0,497.0,980.58,778.18
2016,12,2,13,30,905.0,63.0,3.9,13.0,477.0,950.91,758.09
2016,12,2,13,45,889.5,62.0,3.9,13.0,449.0,912.53,731.58
2016,12,2,14,0,874.0,61.0,3.9,13.0,421.0,871.97,703.28
2016,12,2,14,15,854.0,59.0,3.8,12.5,388.0,824.28,670.04
2016,12,2,14,30,834.0,57.0,3.7,12.0,355.0,783.69,641.58
2016,12,2,14,45,802.0,55.0,3.65,12.0,316.0,723.5,596.49
2016,12,2,15,0,770.0,53.0,3.6,12.0,277.0,663.45,550.48
2016,12,2,15,15,726.5,49.5,3.1,11.0,235.0,594.02,496.03
2016,12,2,15,30,683.0,46.0,2.6,10.0,193.0,526.51,440.05
2016,12,2,15,45,609.0,40.5,2.1,9.5,150.0,440.74,365.65
2016,12,2,16,0,535.0,35.0,1.6,9.0,107.0,360.69,293.45
2016,12,2,16,15,407.0,26.5,1.5,8.0,69.0,257.81,195.62
2016,12,2,16,30,279.0,18.0,1.4,7.0,31.0,161.78,0.0
2016,12,2,16,45,139.5,9.0,1.35,6.5,15.5,61.76,0.0
2016,12,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,11.0,0.95,6.5,24.5,86.52,0.0
2016,12,3,7,30,372.0,22.0,0.9,7.0,49.0,220.1,133.5
2016,12,3,7,45,477.5,29.5,0.9,7.5,89.0,310.6,248.61
2016,12,3,8,0,583.0,37.0,0.9,8.0,129.0,406.21,333.76
2016,12,3,8,15,642.5,42.0,1.05,8.5,171.0,479.96,397.84
2016,12,3,8,30,702.0,47.0,1.2,9.0,213.0,557.87,462.73
2016,12,3,8,45,741.0,50.0,1.4,10.0,253.5,622.31,512.56
2016,12,3,9,0,780.0,53.0,1.6,11.0,294.0,688.12,561.57
2016,12,3,9,15,805.5,55.5,1.75,11.5,330.5,743.41,601.87
2016,12,3,9,30,831.0,58.0,1.9,12.0,367.0,798.25,640.94
2016,12,3,9,45,845.5,60.5,2.1,13.0,397.5,833.25,664.16
2016,12,3,10,0,860.0,63.0,2.3,14.0,428.0,875.25,692.15
2016,12,3,10,15,872.0,64.5,2.4,14.0,453.0,911.53,717.31
2016,12,3,10,30,884.0,66.0,2.5,14.0,478.0,945.4,740.72
2016,12,3,10,45,893.0,66.5,2.6,14.5,496.0,972.36,757.88
2016,12,3,11,0,902.0,67.0,2.7,15.0,514.0,996.38,773.05
2016,12,3,11,15,906.5,67.5,2.75,15.0,524.5,1012.78,784.02
2016,12,3,11,30,911.0,68.0,2.8,15.0,535.0,1025.86,792.91
2016,12,3,11,45,912.0,68.0,2.9,15.5,537.5,1031.27,795.76
2016,12,3,12,0,913.0,68.0,3.0,16.0,540.0,1033.19,796.43
2016,12,3,12,15,911.0,68.0,3.1,16.0,535.0,1028.55,794.29
2016,12,3,12,30,909.0,68.0,3.2,16.0,530.0,1020.44,789.96
2016,12,3,12,45,903.0,67.5,3.3,16.5,517.5,1004.23,778.69
2016,12,3,13,0,897.0,67.0,3.4,17.0,505.0,984.78,765.32
2016,12,3,13,15,888.5,66.0,3.4,16.5,485.5,959.12,749.77
2016,12,3,13,30,880.0,65.0,3.4,16.0,466.0,930.6,732.16
2016,12,3,13,45,867.5,63.5,3.4,16.0,439.5,895.03,708.02
2016,12,3,14,0,855.0,62.0,3.4,16.0,413.0,857.19,682.08
2016,12,3,14,15,836.0,60.0,3.2,15.5,380.5,820.14,656.5
2016,12,3,14,30,817.0,58.0,3.0,15.0,348.0,771.97,622.25
2016,12,3,14,45,791.0,55.0,2.8,15.0,310.5,715.86,580.32
2016,12,3,15,0,765.0,52.0,2.6,15.0,273.0,659.52,537.34
2016,12,3,15,15,723.0,48.0,2.2,14.0,232.0,590.82,484.55
2016,12,3,15,30,681.0,44.0,1.8,13.0,191.0,524.03,430.37
2016,12,3,15,45,613.0,39.0,1.45,12.5,149.0,442.65,361.06
2016,12,3,16,0,545.0,34.0,1.1,12.0,107.0,366.39,293.26
2016,12,3,16,15,420.5,25.5,1.1,11.0,69.0,264.79,197.86
2016,12,3,16,30,296.0,17.0,1.1,10.0,31.0,164.8,0.0
2016,12,3,16,45,148.0,8.5,1.15,9.5,15.5,64.98,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,158.5,11.5,0.3,8.0,22.5,75.24,0.0
2016,12,4,7,30,317.0,23.0,0.3,8.0,45.0,199.52,112.0
2016,12,4,7,45,426.5,31.5,0.35,8.5,83.5,291.57,230.28
2016,12,4,8,0,536.0,40.0,0.4,9.0,122.0,387.42,314.7
2016,12,4,8,15,599.5,45.0,0.5,9.5,164.0,455.32,373.25
2016,12,4,8,30,663.0,50.0,0.6,10.0,206.0,534.13,437.79
2016,12,4,8,45,705.0,54.0,0.7,10.5,246.0,600.42,488.93
2016,12,4,9,0,747.0,58.0,0.8,11.0,286.0,668.4,539.2
2016,12,4,9,15,774.5,61.0,1.0,11.5,322.5,724.83,580.72
2016,12,4,9,30,802.0,64.0,1.2,12.0,359.0,780.99,621.24
2016,12,4,9,45,786.0,75.0,1.4,13.0,384.5,808.48,639.39
2016,12,4,10,0,770.0,86.0,1.6,14.0,410.0,831.85,654.59
2016,12,4,10,15,784.5,88.0,1.75,14.5,435.0,869.63,680.41
2016,12,4,10,30,799.0,90.0,1.9,15.0,460.0,905.24,704.31
2016,12,4,10,45,809.0,91.0,2.1,15.5,478.0,932.91,723.14
2016,12,4,11,0,819.0,92.0,2.3,16.0,496.0,957.82,740.09
2016,12,4,11,15,824.0,92.5,2.4,16.0,506.0,974.18,751.56
2016,12,4,11,30,829.0,93.0,2.5,16.0,516.0,987.39,761.09
2016,12,4,11,45,830.5,93.0,2.6,16.0,519.0,993.19,765.71
2016,12,4,12,0,832.0,93.0,2.7,16.0,522.0,995.67,768.29
2016,12,4,12,15,701.5,122.5,2.7,16.0,482.0,904.55,705.06
2016,12,4,12,30,571.0,152.0,2.7,16.0,442.0,791.22,625.3
2016,12,4,12,45,540.0,157.0,2.7,16.0,425.5,760.05,603.97
2016,12,4,13,0,509.0,162.0,2.7,16.0,409.0,727.32,580.66
2016,12,4,13,15,547.0,145.0,2.7,15.5,401.0,733.87,587.54
2016,12,4,13,30,585.0,128.0,2.7,15.0,393.0,746.38,598.6
2016,12,4,13,45,427.5,148.0,2.7,15.0,336.0,600.54,488.31
2016,12,4,14,0,270.0,168.0,2.7,15.0,279.0,451.18,370.58
2016,12,4,14,15,246.5,156.0,2.45,14.5,251.0,408.23,337.5
2016,12,4,14,30,223.0,144.0,2.2,14.0,223.0,366.32,304.16
2016,12,4,14,45,193.0,134.0,1.95,14.0,197.5,306.58,255.35
2016,12,4,15,0,163.0,124.0,1.7,14.0,172.0,267.36,222.38
2016,12,4,15,15,143.0,107.0,1.5,13.5,144.0,227.87,189.36
2016,12,4,15,30,123.0,90.0,1.3,13.0,116.0,190.14,157.09
2016,12,4,15,45,95.5,71.0,1.15,12.5,88.5,146.58,119.27
2016,12,4,16,0,68.0,52.0,1.0,12.0,61.0,105.29,82.84
2016,12,4,16,15,34.0,33.5,1.0,11.5,38.0,63.38,44.18
2016,12,4,16,30,0.0,15.0,1.0,11.0,15.0,11.45,0.0
2016,12,4,16,45,0.0,7.5,1.0,10.5,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,85.5,12.5,1.4,8.0,18.0,45.45,0.0
2016,12,5,7,30,171.0,25.0,1.6,8.0,36.0,130.92,66.49
2016,12,5,7,45,250.0,38.5,1.8,8.5,69.0,205.01,163.19
2016,12,5,8,0,329.0,52.0,2.0,9.0,102.0,278.67,231.13
2016,12,5,8,15,379.0,63.5,2.0,9.0,138.0,339.64,285.89
2016,12,5,8,30,429.0,75.0,2.0,9.0,174.0,405.14,342.7
2016,12,5,8,45,472.0,82.5,2.0,9.5,210.0,464.5,392.14
2016,12,5,9,0,515.0,90.0,2.0,10.0,246.0,532.71,446.69
2016,12,5,9,15,550.0,92.5,2.0,10.0,278.0,586.81,489.0
2016,12,5,9,30,585.0,95.0,2.0,10.0,310.0,641.42,530.22
2016,12,5,9,45,709.0,83.5,2.05,10.5,366.0,756.87,615.43
2016,12,5,10,0,833.0,72.0,2.1,11.0,422.0,871.35,696.17
2016,12,5,10,15,709.5,101.0,2.1,11.5,411.0,822.14,657.14
2016,12,5,10,30,586.0,130.0,2.1,12.0,400.0,755.47,606.91
2016,12,5,10,45,551.0,146.0,2.15,12.5,408.0,743.47,597.24
2016,12,5,11,0,516.0,162.0,2.2,13.0,416.0,737.7,591.77
2016,12,5,11,15,703.5,119.5,2.2,13.0,473.0,893.61,703.96
2016,12,5,11,30,891.0,77.0,2.2,13.0,530.0,1017.2,787.81
2016,12,5,11,45,893.0,77.0,2.25,13.5,533.0,1023.72,789.72
2016,12,5,12,0,895.0,77.0,2.3,14.0,536.0,1026.83,790.84
2016,12,5,12,15,893.0,76.5,2.35,14.0,531.0,1021.78,788.09
2016,12,5,12,30,891.0,76.0,2.4,14.0,526.0,1013.32,783.26
2016,12,5,12,45,877.5,78.0,2.45,14.0,512.5,1005.34,778.93
2016,12,5,13,0,864.0,80.0,2.5,14.0,499.0,981.99,764.1
2016,12,5,13,15,854.5,78.5,2.45,14.0,479.0,955.08,745.93
2016,12,5,13,30,845.0,77.0,2.4,14.0,459.0,925.35,725.84
2016,12,5,13,45,827.0,76.0,2.4,14.0,432.5,885.78,699.18
2016,12,5,14,0,809.0,75.0,2.4,14.0,406.0,844.19,670.86
2016,12,5,14,15,787.5,72.5,2.3,13.5,373.5,796.03,637.74
2016,12,5,14,30,766.0,70.0,2.2,13.0,341.0,746.66,603.14
2016,12,5,14,45,730.0,67.0,2.1,13.0,303.0,684.36,556.97
2016,12,5,15,0,694.0,64.0,2.0,13.0,265.0,628.37,514.56
2016,12,5,15,15,646.5,59.5,1.7,12.5,224.0,558.18,459.57
2016,12,5,15,30,599.0,55.0,1.4,12.0,183.0,490.55,403.35
2016,12,5,15,45,519.5,48.0,1.1,11.5,141.5,403.6,329.89
2016,12,5,16,0,440.0,41.0,0.8,11.0,100.0,323.35,259.52
2016,12,5,16,15,220.0,34.5,0.75,10.5,64.0,181.29,134.78
2016,12,5,16,30,0.0,28.0,0.7,10.0,28.0,32.24,0.0
2016,12,5,16,45,0.0,14.0,0.7,9.5,14.0,11.02,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,46.5,11.5,1.4,4.5,14.5,28.37,0.0
2016,12,6,7,30,93.0,23.0,1.7,5.0,29.0,81.17,35.29
2016,12,6,7,45,139.0,38.5,2.05,6.0,55.5,134.84,106.75
2016,12,6,8,0,185.0,54.0,2.4,7.0,82.0,185.6,154.57
2016,12,6,8,15,210.0,70.0,2.55,7.5,111.0,228.48,193.75
2016,12,6,8,30,235.0,86.0,2.7,8.0,140.0,273.5,233.72
2016,12,6,8,45,251.0,101.0,2.9,8.5,168.0,312.65,267.65
2016,12,6,9,0,267.0,116.0,3.1,9.0,196.0,352.81,301.54
2016,12,6,9,15,276.0,129.5,3.2,9.0,221.5,386.2,329.41
2016,12,6,9,30,285.0,143.0,3.3,9.0,247.0,419.73,356.89
2016,12,6,9,45,356.5,144.5,3.4,9.5,286.0,492.14,416.38
2016,12,6,10,0,428.0,146.0,3.5,10.0,325.0,590.8,494.51
2016,12,6,10,15,662.0,106.0,3.5,10.0,401.0,783.47,643.78
2016,12,6,10,30,896.0,66.0,3.5,10.0,477.0,955.14,768.55
2016,12,6,10,45,905.0,66.5,3.55,10.5,495.5,982.55,784.8
2016,12,6,11,0,914.0,67.0,3.6,11.0,514.0,1006.99,800.17
2016,12,6,11,15,918.5,67.5,3.65,11.0,524.5,1023.8,811.66
2016,12,6,11,30,923.0,68.0,3.7,11.0,535.0,1037.25,820.99
2016,12,6,11,45,924.0,68.5,3.75,11.5,538.5,1043.69,824.03
2016,12,6,12,0,925.0,69.0,3.8,12.0,542.0,1046.6,824.83
2016,12,6,12,15,809.5,92.0,3.8,12.0,503.5,969.27,769.95
2016,12,6,12,30,694.0,115.0,3.8,12.0,465.0,883.24,708.53
2016,12,6,12,45,796.0,93.0,3.8,12.0,485.5,943.0,753.18
2016,12,6,13,0,898.0,71.0,3.8,12.0,506.0,992.26,788.77
2016,12,6,13,15,888.5,70.0,3.8,11.5,486.0,965.94,771.71
2016,12,6,13,30,879.0,69.0,3.8,11.0,466.0,936.78,753.15
2016,12,6,13,45,865.5,67.5,3.8,11.0,439.5,910.9,735.53
2016,12,6,14,0,852.0,66.0,3.8,11.0,413.0,871.9,708.06
2016,12,6,14,15,649.5,90.0,3.7,10.5,342.5,705.42,584.02
2016,12,6,14,30,447.0,114.0,3.6,10.0,272.0,534.07,450.41
2016,12,6,14,45,599.5,84.5,3.5,10.0,272.0,609.06,512.39
2016,12,6,15,0,752.0,55.0,3.4,10.0,272.0,656.7,549.25
2016,12,6,15,15,707.5,51.0,3.0,9.5,230.5,586.76,492.63
2016,12,6,15,30,663.0,47.0,2.6,9.0,189.0,518.84,435.6
2016,12,6,15,45,589.5,41.5,2.25,8.5,147.0,434.04,362.12
2016,12,6,16,0,516.0,36.0,1.9,8.0,105.0,354.72,290.57
2016,12,6,16,15,388.0,27.0,1.7,7.5,67.5,259.1,196.87
2016,12,6,16,30,260.0,18.0,1.5,7.0,30.0,155.46,0.0
2016,12,6,16,45,130.0,9.0,1.35,7.0,15.0,59.03,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.45,3.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,0.4,3.0,18.0,14.0,0.56
2016,12,7,7,45,3.5,34.5,0.4,3.5,35.0,32.98,22.06
2016,12,7,8,0,7.0,51.0,0.4,4.0,52.0,50.72,38.61
2016,12,7,8,15,14.0,67.5,0.5,4.0,70.5,70.49,56.65
2016,12,7,8,30,21.0,84.0,0.6,4.0,89.0,100.75,83.68
2016,12,7,8,45,25.5,99.5,0.75,4.5,106.5,120.23,100.83
2016,12,7,9,0,30.0,115.0,0.9,5.0,124.0,140.3,118.22
2016,12,7,9,15,33.0,128.5,1.05,5.0,139.5,157.05,132.69
2016,12,7,9,30,36.0,142.0,1.2,5.0,155.0,174.3,147.42
2016,12,7,9,45,18.0,100.5,1.35,5.5,107.0,107.24,88.96
2016,12,7,10,0,0.0,59.0,1.5,6.0,59.0,45.2,34.12
2016,12,7,10,15,0.0,41.0,1.6,6.5,41.0,31.34,21.92
2016,12,7,10,30,0.0,23.0,1.7,7.0,23.0,17.55,9.76
2016,12,7,10,45,224.0,99.5,1.85,7.5,208.5,365.09,311.92
2016,12,7,11,0,448.0,176.0,2.0,8.0,394.0,686.47,564.86
2016,12,7,11,15,462.0,177.0,1.95,8.0,406.5,708.06,577.59
2016,12,7,11,30,476.0,178.0,1.9,8.0,419.0,728.03,591.87
2016,12,7,11,45,359.5,202.0,1.85,8.5,384.5,616.62,503.89
2016,12,7,12,0,243.0,226.0,1.8,9.0,350.0,504.9,414.71
2016,12,7,12,15,268.5,220.5,1.6,8.5,356.0,547.37,448.65
2016,12,7,12,30,294.0,215.0,1.4,8.0,362.0,564.57,462.07
2016,12,7,12,45,265.0,213.0,1.25,8.0,344.0,530.31,434.2
2016,12,7,13,0,236.0,211.0,1.1,8.0,326.0,472.87,389.2
2016,12,7,13,15,315.0,190.0,1.25,8.0,336.5,541.85,446.46
2016,12,7,13,30,394.0,169.0,1.4,8.0,347.0,606.14,498.27
2016,12,7,13,45,251.0,172.0,1.55,8.0,283.5,446.72,372.17
2016,12,7,14,0,108.0,175.0,1.7,8.0,220.0,296.95,249.02
2016,12,7,14,15,81.0,158.5,1.8,8.0,190.5,232.93,196.41
2016,12,7,14,30,54.0,142.0,1.9,8.0,161.0,190.04,159.94
2016,12,7,14,45,50.5,127.5,2.0,8.0,143.5,170.52,143.55
2016,12,7,15,0,47.0,113.0,2.1,8.0,126.0,151.49,127.24
2016,12,7,15,15,41.5,96.5,1.9,7.5,107.0,128.73,107.54
2016,12,7,15,30,36.0,80.0,1.7,7.0,88.0,106.55,87.98
2016,12,7,15,45,26.5,63.0,1.5,7.0,68.5,81.67,65.58
2016,12,7,16,0,17.0,46.0,1.3,7.0,49.0,57.42,43.59
2016,12,7,16,15,8.5,30.0,1.25,7.0,31.5,31.01,19.18
2016,12,7,16,30,0.0,14.0,1.2,7.0,14.0,10.68,0.0
2016,12,7,16,45,0.0,7.0,1.2,7.0,7.0,5.51,0.0
2016,12,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.75,11.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,3.8,11.0,6.0,4.54,0.0
2016,12,8,7,45,0.0,12.0,3.9,11.5,12.0,9.11,1.7
2016,12,8,8,0,0.0,18.0,4.0,12.0,18.0,13.68,5.9
2016,12,8,8,15,0.0,25.0,4.0,12.0,25.0,19.03,10.67
2016,12,8,8,30,0.0,32.0,4.0,12.0,32.0,24.4,15.42
2016,12,8,8,45,0.0,39.0,4.0,12.5,39.0,29.77,20.1
2016,12,8,9,0,0.0,46.0,4.0,13.0,46.0,35.16,24.71
2016,12,8,9,15,0.0,52.0,4.0,13.0,52.0,39.78,28.68
2016,12,8,9,30,0.0,58.0,4.0,13.0,58.0,44.42,32.62
2016,12,8,9,45,0.0,84.5,4.0,13.0,84.5,66.46,51.4
2016,12,8,10,0,0.0,111.0,4.0,13.0,111.0,91.09,72.22
2016,12,8,10,15,0.0,92.0,3.95,13.0,92.0,72.35,56.19
2016,12,8,10,30,0.0,73.0,3.9,13.0,73.0,56.04,42.27
2016,12,8,10,45,4.0,121.5,3.9,13.5,123.5,103.05,82.02
2016,12,8,11,0,8.0,170.0,3.9,14.0,174.0,155.7,125.77
2016,12,8,11,15,4.0,164.0,3.85,14.0,166.5,144.75,116.31
2016,12,8,11,30,0.0,158.0,3.8,14.0,159.0,134.11,107.22
2016,12,8,11,45,0.0,159.0,3.75,14.5,160.0,134.9,107.64
2016,12,8,12,0,0.0,160.0,3.7,15.0,161.0,135.85,108.21
2016,12,8,12,15,21.5,183.5,3.6,15.0,195.0,182.46,147.67
2016,12,8,12,30,43.0,207.0,3.5,15.0,229.0,253.88,206.68
2016,12,8,12,45,21.5,154.0,3.45,15.0,165.0,152.02,122.59
2016,12,8,13,0,0.0,101.0,3.4,15.0,101.0,79.7,61.65
2016,12,8,13,15,0.0,92.0,3.3,15.0,92.0,71.8,55.15
2016,12,8,13,30,0.0,83.0,3.2,15.0,83.0,64.03,48.68
2016,12,8,13,45,0.0,102.5,3.15,15.0,102.5,82.23,64.1
2016,12,8,14,0,0.0,122.0,3.1,15.0,122.0,102.44,81.17
2016,12,8,14,15,0.0,112.5,2.95,14.5,112.5,94.13,74.44
2016,12,8,14,30,0.0,103.0,2.8,14.0,103.0,85.96,67.8
2016,12,8,14,45,0.0,91.5,2.65,14.0,91.5,75.87,59.32
2016,12,8,15,0,0.0,80.0,2.5,14.0,80.0,65.89,50.86
2016,12,8,15,15,0.0,67.5,2.25,13.5,67.5,54.96,41.57
2016,12,8,15,30,0.0,55.0,2.0,13.0,55.0,44.09,32.19
2016,12,8,15,45,0.0,42.5,1.8,13.0,42.5,33.22,22.66
2016,12,8,16,0,0.0,30.0,1.6,13.0,30.0,22.92,13.56
2016,12,8,16,15,0.0,19.0,1.55,12.5,19.0,14.48,5.7
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,6.07,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.15,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
