Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,61.5,10.0,0.85,11.0,13.5,33.2,0.0
2016,12,9,7,30,123.0,20.0,0.8,11.0,27.0,98.03,19.85
2016,12,9,7,45,190.5,34.0,0.75,11.5,55.5,167.86,128.34
2016,12,9,8,0,258.0,48.0,0.7,12.0,84.0,232.16,188.09
2016,12,9,8,15,288.5,62.0,0.9,12.5,115.5,280.47,231.14
2016,12,9,8,30,319.0,76.0,1.1,13.0,147.0,331.44,275.02
2016,12,9,8,45,345.0,88.0,1.3,13.5,178.0,379.05,314.9
2016,12,9,9,0,371.0,100.0,1.5,14.0,209.0,428.28,354.94
2016,12,9,9,15,381.0,112.5,1.55,14.5,237.0,466.63,384.58
2016,12,9,9,30,391.0,125.0,1.6,15.0,265.0,504.71,413.25
2016,12,9,9,45,208.5,142.0,1.7,15.5,217.5,360.06,295.65
2016,12,9,10,0,26.0,159.0,1.8,16.0,170.0,165.75,133.52
2016,12,9,10,15,291.0,147.0,1.8,16.0,278.5,453.19,372.02
2016,12,9,10,30,556.0,135.0,1.8,16.0,387.0,721.87,575.21
2016,12,9,10,45,509.5,153.0,1.85,16.5,390.5,710.6,562.99
2016,12,9,11,0,463.0,171.0,1.9,17.0,394.0,695.18,549.57
2016,12,9,11,15,455.5,177.0,1.9,17.0,401.0,701.32,553.5
2016,12,9,11,30,448.0,183.0,1.9,17.0,408.0,705.39,555.81
2016,12,9,11,45,406.0,193.5,1.95,17.5,398.5,677.45,533.55
2016,12,9,12,0,364.0,204.0,2.0,18.0,389.0,624.56,493.8
2016,12,9,12,15,269.5,215.0,1.85,17.5,351.5,541.82,430.44
2016,12,9,12,30,175.0,226.0,1.7,17.0,314.0,435.36,348.22
2016,12,9,12,45,311.5,199.5,1.6,17.0,351.0,560.14,447.03
2016,12,9,13,0,448.0,173.0,1.5,17.0,388.0,681.65,537.94
2016,12,9,13,15,432.5,168.5,1.3,17.0,369.5,652.86,514.46
2016,12,9,13,30,417.0,164.0,1.1,17.0,351.0,622.98,491.59
2016,12,9,13,45,494.5,138.5,0.9,17.0,348.0,653.35,514.47
2016,12,9,14,0,572.0,113.0,0.7,17.0,345.0,686.32,536.13
2016,12,9,14,15,409.5,127.0,0.6,16.5,286.0,535.33,425.21
2016,12,9,14,30,247.0,141.0,0.5,16.0,227.0,384.47,309.99
2016,12,9,14,45,241.5,125.5,0.45,16.0,202.5,352.46,286.42
2016,12,9,15,0,236.0,110.0,0.4,16.0,178.0,320.38,261.13
2016,12,9,15,15,221.5,94.5,0.4,15.5,150.5,281.95,230.59
2016,12,9,15,30,207.0,79.0,0.4,15.0,123.0,244.44,199.79
2016,12,9,15,45,343.0,56.0,0.4,15.0,110.0,304.31,246.34
2016,12,9,16,0,479.0,33.0,0.4,15.0,97.0,334.41,264.08
2016,12,9,16,15,361.0,25.0,0.45,14.5,62.5,245.33,180.26
2016,12,9,16,30,243.0,17.0,0.5,14.0,28.0,148.66,0.0
2016,12,9,16,45,121.5,8.5,0.55,14.0,14.0,55.91,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.4,12.5,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,1.6,13.0,2.0,1.51,0.0
2016,12,10,7,45,0.0,5.0,1.85,13.5,5.0,3.78,0.0
2016,12,10,8,0,0.0,8.0,2.1,14.0,8.0,6.06,0.0
2016,12,10,8,15,0.0,11.5,2.35,14.0,11.5,8.72,1.77
2016,12,10,8,30,0.0,15.0,2.6,14.0,15.0,11.39,4.12
2016,12,10,8,45,0.0,18.5,2.85,14.5,18.5,14.06,6.44
2016,12,10,9,0,0.0,22.0,3.1,15.0,22.0,16.74,8.73
2016,12,10,9,15,0.0,25.0,3.25,15.0,25.0,19.04,10.7
2016,12,10,9,30,0.0,28.0,3.4,15.0,28.0,21.34,12.65
2016,12,10,9,45,14.0,93.5,3.6,15.0,99.5,87.25,69.22
2016,12,10,10,0,28.0,159.0,3.8,15.0,171.0,185.48,151.56
2016,12,10,10,15,16.5,157.5,3.85,15.0,165.0,153.94,124.61
2016,12,10,10,30,5.0,156.0,3.9,15.0,159.0,140.14,112.5
2016,12,10,10,45,42.5,183.5,4.0,15.5,204.0,225.87,184.34
2016,12,10,11,0,80.0,211.0,4.1,16.0,249.0,297.49,243.07
2016,12,10,11,15,121.5,219.0,4.05,16.0,279.0,371.96,303.56
2016,12,10,11,30,163.0,227.0,4.0,16.0,309.0,424.86,346.31
2016,12,10,11,45,108.5,221.0,3.95,16.0,275.5,338.68,276.1
2016,12,10,12,0,54.0,215.0,3.9,16.0,242.0,275.38,223.39
2016,12,10,12,15,64.0,217.0,3.85,16.0,249.0,288.24,234.32
2016,12,10,12,30,74.0,219.0,3.8,16.0,256.0,301.23,245.15
2016,12,10,12,45,51.0,204.0,3.8,16.0,229.0,259.02,210.41
2016,12,10,13,0,28.0,189.0,3.8,16.0,202.0,196.65,159.07
2016,12,10,13,15,14.0,98.0,3.75,15.5,104.5,90.82,71.58
2016,12,10,13,30,0.0,7.0,3.7,15.0,7.0,5.33,0.0
2016,12,10,13,45,0.0,49.0,3.7,15.0,49.0,37.49,26.32
2016,12,10,14,0,0.0,91.0,3.7,15.0,91.0,72.06,55.66
2016,12,10,14,15,0.0,54.0,3.55,15.0,54.0,41.33,29.66
2016,12,10,14,30,0.0,17.0,3.4,15.0,17.0,12.93,5.44
2016,12,10,14,45,0.0,15.0,3.3,15.0,15.0,11.4,4.14
2016,12,10,15,0,0.0,13.0,3.2,15.0,13.0,9.87,2.83
2016,12,10,15,15,0.0,11.0,3.0,14.5,11.0,8.35,1.52
2016,12,10,15,30,0.0,9.0,2.8,14.0,9.0,6.82,0.2
2016,12,10,15,45,0.0,7.0,2.65,14.0,7.0,5.3,0.0
2016,12,10,16,0,0.0,5.0,2.5,14.0,5.0,3.78,0.0
2016,12,10,16,15,0.0,3.0,2.35,14.0,3.0,2.27,0.0
2016,12,10,16,30,0.0,1.0,2.2,14.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,2.1,14.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,152.5,9.0,0.55,7.0,16.5,69.53,0.0
2016,12,11,7,30,305.0,18.0,0.6,7.0,33.0,175.41,1.67
2016,12,11,7,45,427.5,26.0,0.7,7.5,71.0,275.92,211.39
2016,12,11,8,0,550.0,34.0,0.8,8.0,109.0,377.77,307.63
2016,12,11,8,15,616.5,39.0,0.85,8.5,150.5,453.76,374.1
2016,12,11,8,30,683.0,44.0,0.9,9.0,192.0,534.63,441.35
2016,12,11,8,45,729.0,46.5,1.0,9.5,233.0,602.37,494.72
2016,12,11,9,0,775.0,49.0,1.1,10.0,274.0,672.11,547.22
2016,12,11,9,15,581.0,86.5,1.15,10.5,267.5,601.01,492.3
2016,12,11,9,30,387.0,124.0,1.2,11.0,261.0,499.48,412.03
2016,12,11,9,45,621.5,92.0,1.3,11.5,334.5,687.51,557.41
2016,12,11,10,0,856.0,60.0,1.4,12.0,408.0,861.8,680.38
2016,12,11,10,15,868.5,61.5,1.4,12.0,433.5,898.88,703.05
2016,12,11,10,30,881.0,63.0,1.4,12.0,459.0,933.66,725.62
2016,12,11,10,45,888.5,64.0,1.45,12.5,477.0,960.37,741.97
2016,12,11,11,0,896.0,65.0,1.5,13.0,495.0,984.17,756.4
2016,12,11,11,15,900.5,65.5,1.6,13.0,506.5,1001.2,768.54
2016,12,11,11,30,905.0,66.0,1.7,13.0,518.0,1014.96,778.68
2016,12,11,11,45,618.5,137.5,1.85,13.5,447.5,837.79,656.52
2016,12,11,12,0,332.0,209.0,2.0,14.0,377.0,598.63,479.72
2016,12,11,12,15,411.5,190.5,2.0,14.0,396.5,679.59,543.71
2016,12,11,12,30,491.0,172.0,2.0,14.0,416.0,735.8,586.47
2016,12,11,12,45,385.5,188.0,2.0,14.5,377.0,619.99,497.85
2016,12,11,13,0,280.0,204.0,2.0,15.0,338.0,531.49,428.53
2016,12,11,13,15,170.0,196.5,2.0,14.5,277.0,388.3,316.83
2016,12,11,13,30,60.0,189.0,2.0,14.0,216.0,251.1,205.13
2016,12,11,13,45,30.0,157.0,2.0,14.0,170.5,183.26,149.37
2016,12,11,14,0,0.0,125.0,2.0,14.0,125.0,105.67,83.99
2016,12,11,14,15,12.0,129.5,2.0,13.5,134.0,122.71,99.25
2016,12,11,14,30,24.0,134.0,2.0,13.0,143.0,140.16,114.67
2016,12,11,14,45,20.5,120.5,2.05,13.0,127.5,124.37,101.31
2016,12,11,15,0,17.0,107.0,2.1,13.0,112.0,109.04,88.26
2016,12,11,15,15,11.5,91.5,1.8,12.5,95.0,90.35,72.24
2016,12,11,15,30,6.0,76.0,1.5,12.0,78.0,72.24,56.51
2016,12,11,15,45,3.0,59.5,1.25,11.5,60.5,54.91,41.35
2016,12,11,16,0,0.0,43.0,1.0,11.0,43.0,37.63,26.11
2016,12,11,16,15,0.0,27.5,0.95,10.5,27.5,22.91,12.54
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,9.13,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,0.5,7.5,6.0,4.72,0.0
2016,12,12,7,30,0.0,12.0,0.5,8.0,12.0,9.14,0.0
2016,12,12,7,45,0.0,26.5,0.5,8.5,26.5,21.72,11.68
2016,12,12,8,0,0.0,41.0,0.5,9.0,41.0,35.2,24.32
2016,12,12,8,15,0.0,57.0,0.65,9.0,57.0,50.08,37.62
2016,12,12,8,30,0.0,73.0,0.8,9.0,73.0,64.72,50.6
2016,12,12,8,45,2.0,88.0,0.95,9.5,88.5,79.55,63.54
2016,12,12,9,0,4.0,103.0,1.1,10.0,104.0,94.67,76.52
2016,12,12,9,15,7.5,115.5,1.05,10.5,118.0,108.38,88.14
2016,12,12,9,30,11.0,128.0,1.0,11.0,132.0,122.59,100.0
2016,12,12,9,45,15.5,140.5,1.0,11.5,147.0,138.12,112.87
2016,12,12,10,0,20.0,153.0,1.0,12.0,162.0,154.15,125.98
2016,12,12,10,15,113.0,174.0,0.95,12.0,225.0,302.04,249.77
2016,12,12,10,30,206.0,195.0,0.9,12.0,288.0,418.75,343.0
2016,12,12,10,45,282.0,193.0,0.85,12.5,325.0,515.07,416.08
2016,12,12,11,0,358.0,191.0,0.8,13.0,362.0,591.84,472.55
2016,12,12,11,15,402.5,186.5,0.75,13.0,383.0,658.79,520.06
2016,12,12,11,30,447.0,182.0,0.7,13.0,404.0,702.98,550.92
2016,12,12,11,45,442.0,184.5,0.7,13.5,405.5,703.71,549.5
2016,12,12,12,0,437.0,187.0,0.7,14.0,407.0,702.49,547.39
2016,12,12,12,15,368.0,199.0,0.65,14.0,383.5,621.99,488.22
2016,12,12,12,30,299.0,211.0,0.6,14.0,360.0,565.66,445.95
2016,12,12,12,45,239.5,212.5,0.55,14.0,330.0,505.46,400.43
2016,12,12,13,0,180.0,214.0,0.5,14.0,300.0,423.01,337.77
2016,12,12,13,15,195.0,204.5,0.5,13.5,294.5,423.34,340.37
2016,12,12,13,30,210.0,195.0,0.5,13.0,289.0,422.71,341.42
2016,12,12,13,45,199.5,184.0,0.5,13.0,269.5,395.39,320.68
2016,12,12,14,0,189.0,173.0,0.5,13.0,250.0,368.27,300.11
2016,12,12,14,15,264.0,151.5,0.5,13.0,249.5,420.85,343.37
2016,12,12,14,30,339.0,130.0,0.5,13.0,249.0,447.68,365.66
2016,12,12,14,45,326.5,117.0,0.55,13.0,222.0,409.86,336.43
2016,12,12,15,0,314.0,104.0,0.6,13.0,195.0,389.74,320.55
2016,12,12,15,15,293.5,90.5,0.6,12.5,165.0,345.2,285.01
2016,12,12,15,30,273.0,77.0,0.6,12.0,135.0,301.89,249.39
2016,12,12,15,45,242.5,61.5,0.6,12.0,105.0,251.37,206.1
2016,12,12,16,0,212.0,46.0,0.6,12.0,75.0,203.44,163.55
2016,12,12,16,15,106.0,34.0,0.6,11.5,48.5,112.38,82.9
2016,12,12,16,30,0.0,22.0,0.6,11.0,22.0,21.02,0.0
2016,12,12,16,45,0.0,11.0,0.65,11.0,11.0,8.65,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.0,9.5,7.5,5.9,0.0
2016,12,13,7,30,0.0,15.0,1.1,10.0,15.0,11.5,0.0
2016,12,13,7,45,25.0,31.0,1.25,10.5,34.5,46.35,30.81
2016,12,13,8,0,50.0,47.0,1.4,11.0,54.0,88.49,69.23
2016,12,13,8,15,64.0,64.5,1.5,11.0,76.5,119.12,96.83
2016,12,13,8,30,78.0,82.0,1.6,11.0,99.0,150.73,124.92
2016,12,13,8,45,87.0,99.0,1.7,11.5,121.0,179.23,149.57
2016,12,13,9,0,96.0,116.0,1.8,12.0,143.0,208.48,174.32
2016,12,13,9,15,101.5,131.0,1.8,12.5,163.5,232.89,194.41
2016,12,13,9,30,107.0,146.0,1.8,13.0,184.0,257.78,214.46
2016,12,13,9,45,164.0,158.0,1.8,13.5,221.5,323.48,268.81
2016,12,13,10,0,221.0,170.0,1.8,14.0,259.0,392.8,324.51
2016,12,13,10,15,505.5,123.0,1.8,14.0,343.5,644.79,523.72
2016,12,13,10,30,790.0,76.0,1.8,14.0,428.0,874.36,687.58
2016,12,13,10,45,423.0,139.0,1.85,14.5,328.5,608.63,489.77
2016,12,13,11,0,56.0,202.0,1.9,15.0,229.0,262.65,212.07
2016,12,13,11,15,437.0,141.5,1.9,15.0,358.0,639.49,517.01
2016,12,13,11,30,818.0,81.0,1.9,15.0,487.0,958.97,742.33
2016,12,13,11,45,820.5,81.0,1.9,15.5,491.0,966.51,742.0
2016,12,13,12,0,823.0,81.0,1.9,16.0,495.0,970.86,743.37
2016,12,13,12,15,821.5,81.0,1.85,16.0,491.5,967.9,740.75
2016,12,13,12,30,820.0,81.0,1.8,16.0,488.0,961.71,736.19
2016,12,13,12,45,633.0,127.0,1.8,16.0,437.0,830.43,646.03
2016,12,13,13,0,446.0,173.0,1.8,16.0,386.0,680.79,539.08
2016,12,13,13,15,262.5,183.0,1.75,16.0,307.0,483.81,389.67
2016,12,13,13,30,79.0,193.0,1.7,16.0,228.0,274.75,222.48
2016,12,13,13,45,420.0,133.0,1.7,16.0,304.5,579.57,470.42
2016,12,13,14,0,761.0,73.0,1.7,16.0,381.0,804.65,634.74
2016,12,13,14,15,740.0,70.5,1.6,15.5,350.5,759.07,600.71
2016,12,13,14,30,719.0,68.0,1.5,15.0,320.0,712.37,568.25
2016,12,13,14,45,688.5,64.5,1.45,15.0,285.0,656.08,527.4
2016,12,13,15,0,658.0,61.0,1.4,15.0,250.0,605.3,489.71
2016,12,13,15,15,612.5,56.5,1.2,14.5,212.0,538.26,438.2
2016,12,13,15,30,567.0,52.0,1.0,14.0,174.0,473.7,385.78
2016,12,13,15,45,497.0,45.0,0.85,13.5,135.0,393.82,319.48
2016,12,13,16,0,427.0,38.0,0.7,13.0,96.0,319.89,255.57
2016,12,13,16,15,213.5,33.0,0.7,12.5,62.0,179.22,134.0
2016,12,13,16,30,0.0,28.0,0.7,12.0,28.0,31.65,0.0
2016,12,13,16,45,0.0,14.0,0.75,12.0,14.0,11.02,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,8.5,1.35,9.5,8.5,6.69,0.0
2016,12,14,7,30,0.0,17.0,1.6,10.0,17.0,14.33,0.0
2016,12,14,7,45,49.5,32.5,1.85,10.5,38.5,71.42,49.9
2016,12,14,8,0,99.0,48.0,2.1,11.0,60.0,129.38,103.52
2016,12,14,8,15,116.5,65.5,2.15,11.0,85.5,153.23,126.28
2016,12,14,8,30,134.0,83.0,2.2,11.0,111.0,189.54,158.74
2016,12,14,8,45,146.5,99.5,2.3,11.5,136.0,222.24,187.13
2016,12,14,9,0,159.0,116.0,2.4,12.0,161.0,255.93,215.66
2016,12,14,9,15,168.5,130.0,2.5,12.5,183.5,284.64,239.4
2016,12,14,9,30,178.0,144.0,2.6,13.0,206.0,313.99,263.18
2016,12,14,9,45,363.0,130.5,2.75,13.5,271.5,499.46,415.59
2016,12,14,10,0,548.0,117.0,2.9,14.0,337.0,660.31,540.85
2016,12,14,10,15,498.0,136.5,2.95,14.0,346.0,654.15,534.39
2016,12,14,10,30,448.0,156.0,3.0,14.0,355.0,643.07,524.38
2016,12,14,10,45,352.5,181.0,3.1,14.5,341.5,567.81,463.72
2016,12,14,11,0,257.0,206.0,3.2,15.0,328.0,511.44,416.65
2016,12,14,11,15,337.5,196.5,3.25,15.0,361.0,582.81,474.19
2016,12,14,11,30,418.0,187.0,3.3,15.0,394.0,679.25,548.38
2016,12,14,11,45,419.0,188.5,3.35,15.5,397.5,684.86,550.92
2016,12,14,12,0,420.0,190.0,3.4,16.0,401.0,688.67,552.8
2016,12,14,12,15,467.5,178.0,3.4,16.0,411.0,722.33,579.22
2016,12,14,12,30,515.0,166.0,3.4,16.0,421.0,753.39,603.35
2016,12,14,12,45,503.5,164.0,3.4,16.0,409.0,734.38,589.25
2016,12,14,13,0,492.0,162.0,3.4,16.0,397.0,713.59,574.13
2016,12,14,13,15,455.0,162.5,3.35,15.5,373.5,669.36,541.67
2016,12,14,13,30,418.0,163.0,3.3,15.0,350.0,624.65,508.56
2016,12,14,13,45,470.5,143.0,3.3,15.0,342.0,638.93,521.8
2016,12,14,14,0,523.0,123.0,3.3,15.0,334.0,648.26,530.06
2016,12,14,14,15,497.5,116.5,3.1,14.5,304.5,601.52,494.99
2016,12,14,14,30,472.0,110.0,2.9,14.0,275.0,554.89,459.56
2016,12,14,14,45,450.5,101.5,2.7,14.0,246.0,509.42,423.33
2016,12,14,15,0,429.0,93.0,2.5,14.0,217.0,464.45,386.73
2016,12,14,15,15,399.5,82.0,2.15,13.5,184.0,411.42,343.05
2016,12,14,15,30,370.0,71.0,1.8,13.0,151.0,360.2,299.61
2016,12,14,15,45,336.0,57.5,1.45,13.0,118.0,305.07,251.25
2016,12,14,16,0,302.0,44.0,1.1,13.0,85.0,252.8,203.83
2016,12,14,16,15,151.0,34.5,1.1,12.5,55.0,149.34,111.89
2016,12,14,16,30,0.0,25.0,1.1,12.0,25.0,25.84,0.0
2016,12,14,16,45,0.0,12.5,1.1,11.5,12.5,9.83,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,11.0,2.5,1.97,0.0
2016,12,15,7,30,0.0,5.0,2.6,11.0,5.0,3.78,0.0
2016,12,15,7,45,0.0,12.5,2.7,11.5,12.5,9.49,1.6
2016,12,15,8,0,0.0,20.0,2.8,12.0,20.0,15.22,7.1
2016,12,15,8,15,0.0,28.5,2.9,12.0,28.5,21.73,12.91
2016,12,15,8,30,0.0,37.0,3.0,12.0,37.0,28.25,18.7
2016,12,15,8,45,0.0,46.0,3.2,12.5,46.0,35.18,24.73
2016,12,15,9,0,0.0,55.0,3.4,13.0,55.0,42.12,30.7
2016,12,15,9,15,0.0,62.5,3.55,13.0,62.5,47.91,35.67
2016,12,15,9,30,0.0,70.0,3.7,13.0,70.0,54.0,40.85
2016,12,15,9,45,0.0,79.5,3.9,13.5,79.5,62.13,47.64
2016,12,15,10,0,0.0,89.0,4.1,14.0,89.0,70.35,54.44
2016,12,15,10,15,0.0,99.5,4.1,14.0,99.5,79.62,62.19
2016,12,15,10,30,0.0,110.0,4.1,14.0,110.0,89.03,70.02
2016,12,15,10,45,0.0,115.0,4.2,14.0,115.0,93.29,73.5
2016,12,15,11,0,0.0,120.0,4.3,14.0,120.0,97.64,77.07
2016,12,15,11,15,0.0,118.5,4.4,14.0,118.5,95.88,75.53
2016,12,15,11,30,0.0,117.0,4.5,14.0,117.0,94.26,74.12
2016,12,15,11,45,0.0,117.5,4.6,14.5,117.5,94.6,74.24
2016,12,15,12,0,0.0,118.0,4.7,15.0,118.0,95.03,74.44
2016,12,15,12,15,0.0,131.5,4.7,15.0,131.5,107.92,85.21
2016,12,15,12,30,0.0,145.0,4.7,15.0,145.0,121.39,96.44
2016,12,15,12,45,0.0,142.5,4.75,15.0,142.5,119.22,94.68
2016,12,15,13,0,0.0,140.0,4.8,15.0,140.0,117.19,93.08
2016,12,15,13,15,0.0,103.0,4.7,15.0,103.0,81.89,63.63
2016,12,15,13,30,0.0,66.0,4.6,15.0,66.0,50.62,37.36
2016,12,15,13,45,0.0,75.0,4.55,15.0,75.0,57.58,43.33
2016,12,15,14,0,0.0,84.0,4.5,15.0,84.0,65.6,50.19
2016,12,15,14,15,0.0,69.5,4.35,14.5,69.5,53.32,39.93
2016,12,15,14,30,0.0,55.0,4.2,14.0,55.0,42.1,30.5
2016,12,15,14,45,0.0,49.0,4.1,14.0,49.0,37.47,26.57
2016,12,15,15,0,0.0,43.0,4.0,14.0,43.0,32.85,22.62
2016,12,15,15,15,0.0,36.5,4.0,14.0,36.5,27.85,18.3
2016,12,15,15,30,0.0,30.0,4.0,14.0,30.0,22.86,13.94
2016,12,15,15,45,0.0,23.5,4.05,14.0,23.5,17.88,9.55
2016,12,15,16,0,0.0,17.0,4.1,14.0,17.0,12.92,5.15
2016,12,15,16,15,0.0,11.0,4.1,13.5,11.0,8.34,0.95
2016,12,15,16,30,0.0,5.0,4.1,13.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,4.2,13.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,3.4,7.0,7.0,5.51,0.0
2016,12,16,7,30,0.0,14.0,3.5,7.0,14.0,11.02,0.0
2016,12,16,7,45,34.5,31.0,3.65,7.0,35.0,61.45,41.64
2016,12,16,8,0,69.0,48.0,3.8,7.0,56.0,102.09,81.67
2016,12,16,8,15,87.5,66.0,3.95,7.0,81.0,136.87,113.83
2016,12,16,8,30,106.0,84.0,4.1,7.0,106.0,173.03,146.75
2016,12,16,8,45,121.0,100.5,4.3,7.5,130.5,206.03,176.16
2016,12,16,9,0,136.0,117.0,4.5,8.0,155.0,240.36,206.12
2016,12,16,9,15,150.0,130.5,4.6,8.0,177.5,270.87,232.67
2016,12,16,9,30,164.0,144.0,4.7,8.0,200.0,302.5,259.79
2016,12,16,9,45,164.0,160.0,4.85,8.5,220.5,326.39,279.12
2016,12,16,10,0,164.0,176.0,5.0,9.0,241.0,350.07,297.99
2016,12,16,10,15,372.5,153.5,5.0,9.0,314.5,557.96,473.62
2016,12,16,10,30,581.0,131.0,5.0,9.0,388.0,746.33,624.87
2016,12,16,10,45,604.5,127.5,5.05,9.5,404.5,779.5,647.96
2016,12,16,11,0,628.0,124.0,5.1,10.0,421.0,810.66,670.15
2016,12,16,11,15,749.5,104.0,5.1,10.0,467.0,917.26,750.36
2016,12,16,11,30,871.0,84.0,5.1,10.0,513.0,1015.54,822.19
2016,12,16,11,45,874.5,83.5,5.15,10.0,517.5,1024.13,827.91
2016,12,16,12,0,878.0,83.0,5.2,10.0,522.0,1029.3,831.94
2016,12,16,12,15,637.5,137.5,5.25,10.0,455.5,857.31,703.92
2016,12,16,12,30,397.0,192.0,5.3,10.0,389.0,641.02,534.98
2016,12,16,12,45,215.0,191.5,5.35,10.0,298.0,430.81,363.04
2016,12,16,13,0,33.0,191.0,5.4,10.0,207.0,225.91,187.65
2016,12,16,13,15,230.5,176.0,5.35,9.5,280.0,444.35,376.88
2016,12,16,13,30,428.0,161.0,5.3,9.0,353.0,632.57,534.39
2016,12,16,13,45,620.5,118.5,5.3,9.0,379.0,758.91,636.28
2016,12,16,14,0,813.0,76.0,5.3,9.0,405.0,857.41,713.2
2016,12,16,14,15,570.5,104.0,5.2,8.5,326.0,659.98,559.15
2016,12,16,14,30,328.0,132.0,5.1,8.0,247.0,442.82,380.68
2016,12,16,14,45,306.5,122.0,5.05,8.0,220.5,402.28,347.12
2016,12,16,15,0,285.0,112.0,5.0,8.0,194.0,362.88,313.32
2016,12,16,15,15,450.5,83.5,4.8,7.5,191.5,451.15,389.42
2016,12,16,15,30,616.0,55.0,4.6,7.0,189.0,513.08,439.99
2016,12,16,15,45,533.5,49.0,4.4,7.0,147.0,423.84,360.35
2016,12,16,16,0,451.0,43.0,4.2,7.0,105.0,341.11,284.72
2016,12,16,16,15,225.5,37.5,4.1,6.5,68.5,193.19,151.21
2016,12,16,16,30,0.0,32.0,4.0,6.0,32.0,39.12,3.16
2016,12,16,16,45,0.0,16.0,3.9,6.0,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,147.5,8.0,1.15,0.5,13.5,65.46,0.0
2016,12,17,7,30,295.0,16.0,1.2,1.0,27.0,145.81,0.0
2016,12,17,7,45,429.5,25.0,1.25,2.0,65.5,269.7,198.79
2016,12,17,8,0,564.0,34.0,1.3,3.0,104.0,379.45,313.32
2016,12,17,8,15,636.5,40.0,1.45,3.5,147.5,460.87,387.71
2016,12,17,8,30,709.0,46.0,1.6,4.0,191.0,547.66,462.89
2016,12,17,8,45,753.5,49.5,1.8,4.5,233.5,617.04,520.54
2016,12,17,9,0,798.0,53.0,2.0,5.0,276.0,688.22,576.81
2016,12,17,9,15,827.0,56.0,2.1,5.5,314.5,748.05,621.85
2016,12,17,9,30,856.0,59.0,2.2,6.0,353.0,807.72,665.49
2016,12,17,9,45,876.5,61.0,2.3,6.5,386.0,849.3,694.64
2016,12,17,10,0,897.0,63.0,2.4,7.0,419.0,897.68,728.38
2016,12,17,10,15,910.0,64.5,2.45,7.0,446.0,936.8,755.67
2016,12,17,10,30,923.0,66.0,2.5,7.0,473.0,973.55,781.11
2016,12,17,10,45,931.0,67.0,2.6,7.5,492.5,1002.17,799.76
2016,12,17,11,0,939.0,68.0,2.7,8.0,512.0,1027.76,816.3
2016,12,17,11,15,943.5,68.5,2.75,8.0,524.0,1046.0,828.69
2016,12,17,11,30,948.0,69.0,2.8,8.0,536.0,1060.83,838.9
2016,12,17,11,45,949.0,69.5,2.85,8.5,540.0,1068.61,842.86
2016,12,17,12,0,950.0,70.0,2.9,9.0,544.0,1072.8,844.57
2016,12,17,12,15,948.0,69.5,2.9,9.0,540.5,1068.95,841.9
2016,12,17,12,30,946.0,69.0,2.9,9.0,537.0,1061.5,837.01
2016,12,17,12,45,939.0,69.0,2.9,9.0,525.5,1046.17,826.81
2016,12,17,13,0,932.0,69.0,2.9,9.0,514.0,1027.48,814.46
2016,12,17,13,15,923.5,68.0,2.85,9.0,495.0,1002.73,797.46
2016,12,17,13,30,915.0,67.0,2.8,9.0,476.0,974.96,778.39
2016,12,17,13,45,902.0,65.5,2.8,9.0,450.0,939.46,754.22
2016,12,17,14,0,889.0,64.0,2.8,9.0,424.0,901.55,728.15
2016,12,17,14,15,870.5,62.0,2.65,8.5,392.0,865.19,703.0
2016,12,17,14,30,852.0,60.0,2.5,8.0,360.0,817.3,668.84
2016,12,17,14,45,825.0,57.0,2.4,8.0,322.5,759.93,626.12
2016,12,17,15,0,798.0,54.0,2.3,8.0,285.0,702.16,582.13
2016,12,17,15,15,756.5,50.5,2.0,7.5,243.5,633.26,527.96
2016,12,17,15,30,715.0,47.0,1.7,7.0,202.0,565.85,473.1
2016,12,17,15,45,648.5,41.5,1.4,6.5,159.0,482.48,401.6
2016,12,17,16,0,582.0,36.0,1.1,6.0,116.0,403.79,331.21
2016,12,17,16,15,291.0,36.5,1.1,5.5,76.5,224.29,175.2
2016,12,17,16,30,0.0,37.0,1.1,5.0,37.0,50.19,8.24
2016,12,17,16,45,0.0,18.5,1.15,4.5,18.5,14.56,0.0
2016,12,17,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,146.5,7.5,1.15,0.5,13.0,64.44,0.0
2016,12,18,7,30,293.0,15.0,1.3,1.0,26.0,143.64,0.0
2016,12,18,7,45,429.0,23.5,1.5,1.5,64.0,267.26,194.93
2016,12,18,8,0,565.0,32.0,1.7,2.0,102.0,377.49,313.41
2016,12,18,8,15,637.0,37.5,1.8,2.5,145.0,457.65,387.58
2016,12,18,8,30,709.0,43.0,1.9,3.0,188.0,543.28,462.44
2016,12,18,8,45,754.5,46.5,2.05,3.5,230.0,613.05,520.64
2016,12,18,9,0,800.0,50.0,2.2,4.0,272.0,684.84,577.56
2016,12,18,9,15,829.0,53.0,2.3,4.5,310.5,744.67,622.98
2016,12,18,9,30,858.0,56.0,2.4,5.0,349.0,796.06,660.73
2016,12,18,9,45,876.0,58.5,2.55,6.0,382.0,844.46,694.55
2016,12,18,10,0,894.0,61.0,2.7,7.0,415.0,891.37,726.5
2016,12,18,10,15,907.5,62.5,2.7,7.0,442.0,930.95,753.91
2016,12,18,10,30,921.0,64.0,2.7,7.0,469.0,968.2,779.4
2016,12,18,10,45,930.5,64.5,2.7,7.5,489.0,997.64,797.68
2016,12,18,11,0,940.0,65.0,2.7,8.0,509.0,1024.12,813.82
2016,12,18,11,15,945.0,66.0,2.7,8.0,521.5,1043.67,826.58
2016,12,18,11,30,950.0,67.0,2.7,8.0,534.0,1059.83,837.14
2016,12,18,11,45,952.0,67.0,2.7,8.5,538.5,1068.07,840.85
2016,12,18,12,0,954.0,67.0,2.7,9.0,543.0,1072.72,842.3
2016,12,18,12,15,953.0,67.0,2.65,9.0,540.0,1070.68,840.32
2016,12,18,12,30,952.0,67.0,2.6,9.0,537.0,1065.02,836.08
2016,12,18,12,45,947.0,66.5,2.6,9.5,526.0,1051.08,825.41
2016,12,18,13,0,942.0,66.0,2.6,10.0,515.0,1033.7,812.62
2016,12,18,13,15,934.0,65.0,2.55,10.0,496.0,1009.37,796.05
2016,12,18,13,30,926.0,64.0,2.5,10.0,477.0,981.96,777.43
2016,12,18,13,45,912.5,62.5,2.5,10.0,451.5,945.83,753.13
2016,12,18,14,0,899.0,61.0,2.5,10.0,426.0,907.26,726.93
2016,12,18,14,15,880.0,59.5,2.4,9.5,393.5,861.72,695.71
2016,12,18,14,30,861.0,58.0,2.3,9.0,361.0,814.62,662.84
2016,12,18,14,45,833.0,55.5,2.2,9.0,323.5,765.47,626.55
2016,12,18,15,0,805.0,53.0,2.1,9.0,286.0,707.35,582.61
2016,12,18,15,15,764.0,49.0,1.85,8.0,244.5,637.98,529.69
2016,12,18,15,30,723.0,45.0,1.6,7.0,203.0,570.15,476.0
2016,12,18,15,45,656.0,40.0,1.35,6.5,160.0,486.76,404.95
2016,12,18,16,0,589.0,35.0,1.1,6.0,117.0,408.12,334.92
2016,12,18,16,15,469.0,27.0,1.1,5.0,77.5,304.39,239.08
2016,12,18,16,30,349.0,19.0,1.1,4.0,38.0,203.17,60.18
2016,12,18,16,45,174.5,9.5,1.15,3.5,19.0,81.01,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,136.0,7.5,0.55,1.5,12.0,5.9,0.0
2016,12,19,7,30,272.0,15.0,0.5,2.0,24.0,133.74,0.0
2016,12,19,7,45,409.5,23.5,0.5,3.0,61.5,255.96,181.67
2016,12,19,8,0,547.0,32.0,0.5,4.0,99.0,366.4,297.98
2016,12,19,8,15,620.5,38.0,0.55,4.5,141.5,447.05,370.05
2016,12,19,8,30,694.0,44.0,0.6,5.0,184.0,533.43,442.71
2016,12,19,8,45,738.0,47.5,0.7,5.5,225.5,601.57,497.66
2016,12,19,9,0,782.0,51.0,0.8,6.0,267.0,671.6,551.14
2016,12,19,9,15,811.5,54.0,0.85,6.5,305.0,731.16,594.26
