Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,30,841.0,57.0,0.9,7.0,343.0,790.69,636.04
2016,12,19,9,45,861.0,59.0,1.0,7.5,376.0,831.35,663.97
2016,12,19,10,0,881.0,61.0,1.1,8.0,409.0,878.93,696.53
2016,12,19,10,15,894.5,62.5,1.1,8.5,435.5,918.22,720.98
2016,12,19,10,30,908.0,64.0,1.1,9.0,462.0,955.24,743.55
2016,12,19,10,45,916.5,65.0,1.15,10.0,482.0,984.22,759.97
2016,12,19,11,0,925.0,66.0,1.2,11.0,502.0,1010.26,774.4
2016,12,19,11,15,930.0,66.5,1.2,11.0,514.0,1029.02,785.84
2016,12,19,11,30,935.0,67.0,1.2,11.0,526.0,1044.44,795.27
2016,12,19,11,45,935.5,67.5,1.2,11.5,530.5,1051.86,798.15
2016,12,19,12,0,936.0,68.0,1.2,12.0,535.0,1055.74,798.99
2016,12,19,12,15,934.5,67.5,1.1,12.0,531.5,1052.65,794.85
2016,12,19,12,30,933.0,67.0,1.0,12.0,528.0,1046.01,788.61
2016,12,19,12,45,929.0,66.5,0.9,12.5,517.5,1033.35,777.19
2016,12,19,13,0,925.0,66.0,0.8,13.0,507.0,1017.29,763.82
2016,12,19,13,15,916.5,65.0,0.95,13.0,488.5,992.87,752.11
2016,12,19,13,30,908.0,64.0,1.1,13.0,470.0,965.44,738.08
2016,12,19,13,45,893.0,63.0,1.25,13.0,444.0,929.12,717.52
2016,12,19,14,0,878.0,62.0,1.4,13.0,418.0,890.5,694.75
2016,12,19,14,15,859.0,60.0,1.3,12.5,386.5,844.98,664.25
2016,12,19,14,30,840.0,58.0,1.2,12.0,355.0,806.59,638.37
2016,12,19,14,45,810.0,56.0,1.2,11.5,318.0,748.71,599.0
2016,12,19,15,0,780.0,54.0,1.2,11.0,281.0,690.63,558.32
2016,12,19,15,15,738.5,50.0,1.15,10.0,240.0,621.94,508.42
2016,12,19,15,30,697.0,46.0,1.1,9.0,199.0,554.85,457.53
2016,12,19,15,45,631.0,41.0,1.05,8.5,157.0,473.19,389.97
2016,12,19,16,0,565.0,36.0,1.0,8.0,115.0,396.14,323.04
2016,12,19,16,15,447.0,27.5,1.0,7.5,76.0,294.03,229.64
2016,12,19,16,30,329.0,19.0,1.0,7.0,37.0,194.84,65.82
2016,12,19,16,45,164.5,9.5,1.05,7.0,18.5,77.07,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,15,132.5,7.0,0.95,2.5,11.5,5.51,0.0
2016,12,20,7,30,265.0,14.0,0.9,3.0,23.0,129.36,0.0
2016,12,20,7,45,401.0,22.5,0.85,4.0,59.5,249.77,174.47
2016,12,20,8,0,537.0,31.0,0.8,5.0,96.0,359.04,292.02
2016,12,20,8,15,610.5,36.5,0.95,5.5,138.0,438.42,364.24
2016,12,20,8,30,684.0,42.0,1.1,6.0,180.0,523.55,437.39
2016,12,20,8,45,729.0,46.0,1.3,7.0,221.0,592.35,493.44
2016,12,20,9,0,774.0,50.0,1.5,8.0,262.0,663.28,548.1
2016,12,20,9,15,803.5,52.5,1.5,8.5,300.0,721.86,590.74
2016,12,20,9,30,833.0,55.0,1.5,9.0,338.0,780.42,631.94
2016,12,20,9,45,850.5,58.0,1.5,9.5,370.5,820.02,658.12
2016,12,20,10,0,868.0,61.0,1.5,10.0,403.0,866.51,688.78
2016,12,20,10,15,882.0,62.5,1.45,10.5,429.5,905.97,713.03
2016,12,20,10,30,896.0,64.0,1.4,11.0,456.0,943.23,735.28
2016,12,20,10,45,904.5,65.0,1.4,11.5,476.0,972.05,752.21
2016,12,20,11,0,913.0,66.0,1.4,12.0,496.0,997.98,767.17
2016,12,20,11,15,918.0,66.5,1.3,12.5,508.0,1016.68,775.47
2016,12,20,11,30,923.0,67.0,1.2,13.0,520.0,1032.08,781.55
2016,12,20,11,45,924.5,67.5,1.1,13.5,525.0,1040.56,783.08
2016,12,20,12,0,926.0,68.0,1.0,14.0,530.0,1045.54,782.46
2016,12,20,12,15,924.5,67.5,0.8,14.0,527.0,1042.57,775.92
2016,12,20,12,30,923.0,67.0,0.6,14.0,524.0,1036.09,767.14
2016,12,20,12,45,918.0,66.5,0.45,14.0,513.0,1022.63,755.28
2016,12,20,13,0,913.0,66.0,0.3,14.0,502.0,1005.83,741.72
2016,12,20,13,15,904.5,65.0,0.3,14.0,483.5,981.71,727.3
2016,12,20,13,30,896.0,64.0,0.3,14.0,465.0,954.62,711.08
2016,12,20,13,45,883.0,63.0,0.35,14.0,440.0,920.53,691.34
2016,12,20,14,0,870.0,62.0,0.4,14.0,415.0,884.08,669.84
2016,12,20,14,15,851.0,60.0,0.45,13.5,384.0,838.87,643.18
2016,12,20,14,30,832.0,58.0,0.5,13.0,353.0,800.84,620.79
2016,12,20,14,45,805.0,55.0,0.6,13.0,316.5,744.41,584.23
2016,12,20,15,0,778.0,52.0,0.7,13.0,280.0,687.63,546.08
2016,12,20,15,15,737.0,48.5,0.75,12.0,239.5,620.1,499.32
2016,12,20,15,30,696.0,45.0,0.8,11.0,199.0,554.12,451.22
2016,12,20,15,45,631.0,40.0,0.9,10.5,157.0,473.19,386.46
2016,12,20,16,0,566.0,35.0,1.0,10.0,115.0,396.91,321.65
2016,12,20,16,15,450.0,27.0,1.05,9.5,76.5,296.19,230.59
2016,12,20,16,30,334.0,19.0,1.1,9.0,38.0,198.43,75.5
2016,12,20,16,45,167.0,9.5,1.15,8.5,19.0,78.4,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,104.0,7.0,1.0,7.0,10.5,0.0,0.0
2016,12,21,7,30,208.0,14.0,0.9,7.0,21.0,103.54,0.0
2016,12,21,7,45,344.0,23.5,0.85,7.5,55.5,227.19,154.04
2016,12,21,8,0,480.0,33.0,0.8,8.0,90.0,335.2,269.73
2016,12,21,8,15,557.0,39.0,0.7,8.5,131.0,407.54,334.59
2016,12,21,8,30,634.0,45.0,0.6,9.0,172.0,493.15,405.4
2016,12,21,8,45,680.0,49.5,0.55,9.5,212.0,561.21,458.91
2016,12,21,9,0,726.0,54.0,0.5,10.0,252.0,631.53,510.39
2016,12,21,9,15,626.0,75.0,0.5,10.5,263.0,615.28,496.65
2016,12,21,9,30,526.0,96.0,0.5,11.0,274.0,582.56,471.28
2016,12,21,9,45,530.5,107.0,0.5,11.5,301.5,611.11,491.49
2016,12,21,10,0,535.0,118.0,0.5,12.0,329.0,646.27,515.28
2016,12,21,10,15,700.5,92.0,0.4,12.5,387.0,792.94,615.59
2016,12,21,10,30,866.0,66.0,0.3,13.0,445.0,917.05,693.01
2016,12,21,10,45,874.5,67.0,0.2,13.5,464.5,945.31,705.08
2016,12,21,11,0,883.0,68.0,0.1,14.0,484.0,970.79,717.12
2016,12,21,11,15,888.0,69.0,0.15,14.5,496.0,989.84,727.68
2016,12,21,11,30,893.0,70.0,0.2,15.0,508.0,1005.72,736.54
2016,12,21,11,45,894.5,70.0,0.3,15.5,512.5,1013.41,741.66
2016,12,21,12,0,896.0,70.0,0.4,16.0,517.0,1017.73,745.13
2016,12,21,12,15,894.5,70.0,0.35,16.0,514.5,1015.58,742.52
2016,12,21,12,30,893.0,70.0,0.3,16.0,512.0,1010.05,738.08
2016,12,21,12,45,888.5,69.5,0.3,16.0,501.5,997.45,730.59
2016,12,21,13,0,884.0,69.0,0.3,16.0,491.0,981.63,721.31
2016,12,21,13,15,875.5,68.0,0.3,16.0,473.0,958.07,707.21
2016,12,21,13,30,867.0,67.0,0.3,16.0,455.0,931.65,691.39
2016,12,21,13,45,854.0,65.5,0.3,16.0,430.5,897.65,670.59
2016,12,21,14,0,841.0,64.0,0.3,16.0,406.0,871.33,654.77
2016,12,21,14,15,822.0,62.0,0.3,15.5,375.5,826.43,627.35
2016,12,21,14,30,803.0,60.0,0.3,15.0,345.0,780.03,598.51
2016,12,21,14,45,776.5,57.0,0.35,15.0,309.5,725.07,562.6
2016,12,21,15,0,750.0,54.0,0.4,15.0,274.0,669.78,525.27
2016,12,21,15,15,709.0,50.5,0.5,14.0,234.5,603.35,480.63
2016,12,21,15,30,668.0,47.0,0.6,13.0,195.0,538.48,434.46
2016,12,21,15,45,604.5,41.5,0.7,12.5,154.0,459.08,371.66
2016,12,21,16,0,541.0,36.0,0.8,12.0,113.0,384.25,308.93
2016,12,21,16,15,427.5,28.0,0.9,11.5,75.5,285.83,221.47
2016,12,21,16,30,314.0,20.0,1.0,11.0,38.0,195.98,82.17
2016,12,21,16,45,157.0,10.0,1.1,10.5,19.0,74.8,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,115.0,6.5,0.25,7.5,10.0,0.0,0.0
2016,12,22,7,30,230.0,13.0,0.2,8.0,20.0,112.14,0.0
2016,12,22,7,45,370.0,22.5,0.15,8.5,56.0,231.62,152.75
2016,12,22,8,0,510.0,32.0,0.1,9.0,92.0,342.76,271.39
2016,12,22,8,15,587.0,38.0,0.15,9.5,134.0,423.59,342.03
2016,12,22,8,30,664.0,44.0,0.2,10.0,176.0,510.48,413.31
2016,12,22,8,45,710.5,48.0,0.3,10.5,217.0,579.61,467.97
2016,12,22,9,0,757.0,52.0,0.4,11.0,258.0,650.96,521.2
2016,12,22,9,15,788.5,55.0,0.35,11.5,296.5,711.22,562.2
2016,12,22,9,30,820.0,58.0,0.3,12.0,335.0,771.68,601.68
2016,12,22,9,45,839.5,60.5,0.3,12.5,367.5,821.06,632.93
2016,12,22,10,0,859.0,63.0,0.3,13.0,400.0,869.09,662.54
2016,12,22,10,15,873.5,64.5,0.35,13.5,427.0,899.38,680.73
2016,12,22,10,30,888.0,66.0,0.4,14.0,454.0,937.07,703.9
2016,12,22,10,45,896.5,67.5,0.45,14.5,474.0,966.6,721.42
2016,12,22,11,0,905.0,69.0,0.5,15.0,494.0,993.27,737.17
2016,12,22,11,15,910.0,69.5,0.65,15.0,506.5,1012.07,751.73
2016,12,22,11,30,915.0,70.0,0.8,15.0,519.0,1027.61,764.44
2016,12,22,11,45,915.0,70.5,0.95,15.5,523.5,1034.74,770.41
2016,12,22,12,0,915.0,71.0,1.1,16.0,528.0,1038.39,774.26
2016,12,22,12,15,913.5,71.0,1.25,16.0,525.0,1036.35,775.89
2016,12,22,12,30,912.0,71.0,1.4,16.0,522.0,1030.84,775.3
2016,12,22,12,45,907.5,70.0,1.6,16.0,511.5,1017.52,770.34
2016,12,22,13,0,903.0,69.0,1.8,16.0,501.0,1000.89,762.96
2016,12,22,13,15,894.5,68.0,1.85,15.5,483.0,977.14,749.95
2016,12,22,13,30,886.0,67.0,1.9,15.0,465.0,950.44,734.89
2016,12,22,13,45,873.0,65.5,1.95,15.0,440.5,916.09,713.02
2016,12,22,14,0,860.0,64.0,2.0,15.0,416.0,879.39,689.28
2016,12,22,14,15,841.5,62.0,1.75,14.5,385.0,844.41,664.56
2016,12,22,14,30,823.0,60.0,1.5,14.0,354.0,797.85,631.13
2016,12,22,14,45,797.0,57.5,1.3,14.0,317.5,743.25,590.83
2016,12,22,15,0,771.0,55.0,1.1,14.0,281.0,688.18,549.46
2016,12,22,15,15,729.5,51.0,0.95,13.5,241.0,619.88,498.68
2016,12,22,15,30,688.0,47.0,0.8,13.0,201.0,553.16,447.4
2016,12,22,15,45,621.5,42.0,0.7,12.5,159.0,471.41,381.2
2016,12,22,16,0,555.0,37.0,0.6,12.0,117.0,394.31,315.81
2016,12,22,16,15,441.0,28.5,0.55,11.5,78.5,294.26,227.52
2016,12,22,16,30,327.0,20.0,0.5,11.0,40.0,198.02,90.61
2016,12,22,16,45,163.5,10.0,0.5,11.0,20.0,77.84,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,4.3,8.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.0,4.35,8.0,5.0,3.78,0.0
2016,12,23,8,30,0.0,7.0,4.4,8.0,7.0,5.3,0.0
2016,12,23,8,45,0.0,8.5,4.5,8.5,8.5,6.44,0.0
2016,12,23,9,0,0.0,10.0,4.6,9.0,10.0,7.59,1.0
2016,12,23,9,15,0.0,11.5,4.6,9.0,11.5,8.73,2.01
2016,12,23,9,30,0.0,13.0,4.6,9.0,13.0,9.88,3.01
2016,12,23,9,45,0.0,50.5,4.65,9.5,50.5,38.63,28.05
2016,12,23,10,0,0.0,88.0,4.7,10.0,88.0,69.59,54.7
2016,12,23,10,15,0.0,74.5,4.65,10.0,74.5,57.19,43.91
2016,12,23,10,30,0.0,61.0,4.6,10.0,61.0,46.75,34.84
2016,12,23,10,45,0.0,35.0,4.55,10.5,35.0,26.74,17.48
2016,12,23,11,0,0.0,9.0,4.5,11.0,9.0,6.86,0.26
2016,12,23,11,15,0.0,44.0,4.35,11.0,44.0,33.67,23.37
2016,12,23,11,30,0.0,79.0,4.2,11.0,79.0,60.71,46.49
2016,12,23,11,45,0.0,63.5,4.05,11.0,63.5,48.71,36.21
2016,12,23,12,0,0.0,48.0,3.9,11.0,48.0,36.76,25.97
2016,12,23,12,15,0.0,63.0,3.75,11.0,63.0,48.33,35.88
2016,12,23,12,30,0.0,78.0,3.6,11.0,78.0,59.94,45.8
2016,12,23,12,45,0.0,88.5,3.45,11.0,88.5,68.45,53.09
2016,12,23,13,0,0.0,99.0,3.3,11.0,99.0,77.93,61.19
2016,12,23,13,15,0.0,63.0,3.35,11.0,63.0,48.31,35.95
2016,12,23,13,30,0.0,27.0,3.4,11.0,27.0,20.61,12.17
2016,12,23,13,45,0.0,68.5,3.5,11.0,68.5,52.55,39.72
2016,12,23,14,0,0.0,110.0,3.6,11.0,110.0,90.19,72.01
2016,12,23,14,15,20.5,126.5,3.7,10.5,133.5,126.59,104.21
2016,12,23,14,30,41.0,143.0,3.8,10.0,157.0,180.82,151.32
2016,12,23,14,45,35.5,129.0,3.9,10.0,140.5,160.56,133.98
2016,12,23,15,0,30.0,115.0,4.0,10.0,124.0,140.97,117.15
2016,12,23,15,15,24.0,99.0,3.85,9.5,106.0,118.91,98.15
2016,12,23,15,30,18.0,83.0,3.7,9.0,88.0,87.66,70.95
2016,12,23,15,45,9.0,66.5,3.55,8.5,69.0,65.94,51.65
2016,12,23,16,0,0.0,50.0,3.4,8.0,50.0,44.92,32.86
2016,12,23,16,15,0.0,33.5,3.3,7.5,33.5,29.13,18.52
2016,12,23,16,30,0.0,17.0,3.2,7.0,17.0,12.97,1.4
2016,12,23,16,45,0.0,8.5,3.15,7.0,8.5,6.69,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,54.5,7.0,2.9,4.0,8.5,0.0,0.0
2016,12,24,7,30,109.0,14.0,3.0,4.0,17.0,58.93,0.0
2016,12,24,7,45,261.5,25.0,3.15,4.5,50.5,184.22,120.18
2016,12,24,8,0,414.0,36.0,3.3,5.0,84.0,299.42,246.23
2016,12,24,8,15,499.0,43.5,3.5,5.0,125.0,381.13,323.21
2016,12,24,8,30,584.0,51.0,3.7,5.0,166.0,470.37,403.36
2016,12,24,8,45,644.0,55.0,3.9,5.5,207.5,544.95,468.39
2016,12,24,9,0,704.0,59.0,4.1,6.0,249.0,617.7,528.5
2016,12,24,9,15,738.0,62.0,4.2,6.0,287.0,678.24,577.46
2016,12,24,9,30,772.0,65.0,4.3,6.0,325.0,739.15,625.6
2016,12,24,9,45,805.5,65.0,4.4,6.5,359.5,795.99,668.36
2016,12,24,10,0,839.0,65.0,4.5,7.0,394.0,852.28,709.84
2016,12,24,10,15,854.0,67.0,4.5,7.0,421.0,893.48,739.78
2016,12,24,10,30,869.0,69.0,4.5,7.0,448.0,932.56,767.89
2016,12,24,10,45,881.0,69.5,4.55,7.5,468.5,953.25,781.07
2016,12,24,11,0,893.0,70.0,4.6,8.0,489.0,981.91,800.28
2016,12,24,11,15,899.0,70.5,4.55,8.0,502.0,1001.75,813.49
2016,12,24,11,30,905.0,71.0,4.5,8.0,515.0,1018.41,824.49
2016,12,24,11,45,603.0,142.0,4.5,8.0,439.5,825.4,680.1
2016,12,24,12,0,301.0,213.0,4.5,8.0,364.0,572.53,478.72
2016,12,24,12,15,434.5,181.5,4.5,8.0,398.0,693.36,578.81
2016,12,24,12,30,568.0,150.0,4.5,8.0,432.0,788.85,654.28
2016,12,24,12,45,555.0,152.0,4.5,8.0,422.5,773.49,642.16
2016,12,24,13,0,542.0,154.0,4.5,8.0,413.0,756.12,629.28
2016,12,24,13,15,276.5,158.5,4.45,8.0,290.5,467.86,396.46
2016,12,24,13,30,11.0,163.0,4.4,8.0,168.0,153.43,126.75
2016,12,24,13,45,5.5,89.5,4.4,8.0,92.0,75.23,60.04
2016,12,24,14,0,0.0,16.0,4.4,8.0,16.0,12.19,5.02
2016,12,24,14,15,0.0,26.0,4.25,8.0,26.0,19.82,11.74
2016,12,24,14,30,0.0,36.0,4.1,8.0,36.0,27.48,18.48
2016,12,24,14,45,0.0,32.0,4.0,8.0,32.0,24.4,15.81
2016,12,24,15,0,0.0,28.0,3.9,8.0,28.0,21.33,13.12
2016,12,24,15,15,0.0,24.0,3.45,7.5,24.0,18.26,10.45
2016,12,24,15,30,0.0,20.0,3.0,7.0,20.0,15.2,7.74
2016,12,24,15,45,277.0,29.0,2.6,6.5,70.0,238.6,205.52
2016,12,24,16,0,554.0,38.0,2.2,6.0,120.0,396.63,332.43
2016,12,24,16,15,439.5,30.0,1.95,5.0,81.0,303.22,244.72
2016,12,24,16,30,325.0,22.0,1.7,4.0,42.0,206.98,113.93
2016,12,24,16,45,162.5,11.0,1.5,3.5,21.0,78.73,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.0,0.9,3.0,6.0,0.0,0.0
2016,12,25,7,30,0.0,12.0,1.0,3.0,12.0,9.44,0.0
2016,12,25,7,45,78.0,26.5,1.15,3.5,35.5,83.17,50.83
2016,12,25,8,0,156.0,41.0,1.3,4.0,59.0,150.02,122.03
2016,12,25,8,15,185.0,57.5,1.4,4.5,87.5,194.21,163.7
2016,12,25,8,30,214.0,74.0,1.5,5.0,116.0,240.83,205.89
2016,12,25,8,45,240.0,88.5,1.6,5.5,145.5,284.91,244.86
2016,12,25,9,0,266.0,103.0,1.7,6.0,175.0,331.09,284.52
2016,12,25,9,15,282.0,115.5,1.75,6.5,201.5,368.6,315.73
2016,12,25,9,30,298.0,128.0,1.8,7.0,228.0,406.91,346.81
2016,12,25,9,45,563.5,97.0,1.85,7.5,309.0,633.69,529.79
2016,12,25,10,0,829.0,66.0,1.9,8.0,390.0,843.88,684.32
2016,12,25,10,15,844.0,67.5,1.9,8.0,417.0,884.24,710.11
2016,12,25,10,30,859.0,69.0,1.9,8.0,444.0,922.49,735.99
2016,12,25,10,45,870.5,69.5,1.95,8.5,464.0,942.59,748.09
2016,12,25,11,0,882.0,70.0,2.0,9.0,484.0,970.66,766.01
2016,12,25,11,15,790.5,90.0,1.95,9.0,469.0,930.47,736.11
2016,12,25,11,30,699.0,110.0,1.9,9.0,454.0,880.0,699.68
2016,12,25,11,45,588.5,143.5,1.9,9.5,435.0,812.18,649.9
2016,12,25,12,0,478.0,177.0,1.9,10.0,416.0,732.47,590.06
2016,12,25,12,15,684.5,124.5,1.9,10.0,465.0,891.01,706.8
2016,12,25,12,30,891.0,72.0,1.9,10.0,514.0,1011.55,789.31
2016,12,25,12,45,886.5,71.5,1.9,10.0,504.0,999.41,779.8
2016,12,25,13,0,882.0,71.0,1.9,10.0,494.0,984.02,769.88
2016,12,25,13,15,873.5,70.0,1.9,10.0,476.5,960.9,754.72
2016,12,25,13,30,865.0,69.0,1.9,10.0,459.0,934.9,737.64
2016,12,25,13,45,702.5,96.0,1.95,10.0,402.0,814.4,653.24
2016,12,25,14,0,540.0,123.0,2.0,10.0,345.0,669.3,547.93
2016,12,25,14,15,562.5,108.5,1.95,9.5,325.0,663.77,546.54
2016,12,25,14,30,585.0,94.0,1.9,9.0,305.0,646.5,534.8
2016,12,25,14,45,562.5,88.0,1.9,9.0,274.0,598.56,498.48
2016,12,25,15,0,540.0,82.0,1.9,9.0,243.0,550.52,461.46
2016,12,25,15,15,606.0,65.0,1.65,8.5,222.0,555.07,464.68
2016,12,25,15,30,672.0,48.0,1.4,8.0,201.0,546.5,455.98
2016,12,25,15,45,611.0,42.5,1.2,7.5,160.0,468.31,389.66
2016,12,25,16,0,550.0,37.0,1.0,7.0,119.0,394.41,324.77
2016,12,25,16,15,441.0,29.0,1.0,6.5,80.5,297.3,237.81
2016,12,25,16,30,332.0,21.0,1.0,6.0,42.0,210.67,121.37
2016,12,25,16,45,166.0,10.5,1.05,5.5,21.0,80.1,0.0
2016,12,25,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,101.0,6.0,1.0,1.5,8.5,0.0,0.0
2016,12,26,7,30,202.0,12.0,1.1,2.0,17.0,97.51,0.0
2016,12,26,7,45,344.0,21.0,1.2,2.5,51.0,213.42,135.22
2016,12,26,8,0,486.0,30.0,1.3,3.0,85.0,324.19,265.38
2016,12,26,8,15,563.5,36.0,1.5,3.5,126.0,403.4,339.71
2016,12,26,8,30,641.0,42.0,1.7,4.0,167.0,489.01,415.27
2016,12,26,8,45,689.0,46.0,1.9,5.0,207.5,557.91,473.43
2016,12,26,9,0,737.0,50.0,2.1,6.0,248.0,629.33,529.94
2016,12,26,9,15,768.5,52.5,2.2,6.5,285.5,688.18,575.06
2016,12,26,9,30,800.0,55.0,2.3,7.0,323.0,747.32,619.1
2016,12,26,9,45,820.5,57.5,2.45,7.5,356.0,797.05,655.29
2016,12,26,10,0,841.0,60.0,2.6,8.0,389.0,836.07,682.91
2016,12,26,10,15,856.0,61.5,2.5,8.5,416.0,876.17,708.97
2016,12,26,10,30,871.0,63.0,2.4,9.0,443.0,914.26,732.94
2016,12,26,10,45,880.5,64.5,2.35,9.5,463.0,944.79,751.56
2016,12,26,11,0,890.0,66.0,2.3,10.0,483.0,972.57,768.09
2016,12,26,11,15,895.5,66.5,2.15,10.0,496.5,992.09,778.95
2016,12,26,11,30,901.0,67.0,2.0,10.0,510.0,1008.43,787.56
2016,12,26,11,45,903.0,67.5,1.95,10.5,515.5,1017.94,791.4
2016,12,26,12,0,905.0,68.0,1.9,11.0,521.0,1024.05,793.12
2016,12,26,12,15,904.0,68.0,1.8,11.0,518.5,1022.98,790.85
2016,12,26,12,30,903.0,68.0,1.7,11.0,516.0,1018.47,786.46
2016,12,26,12,45,898.0,67.5,1.65,11.0,506.5,1005.83,777.54
2016,12,26,13,0,893.0,67.0,1.6,11.0,497.0,989.92,766.64
2016,12,26,13,15,885.0,66.5,1.5,11.0,480.0,967.9,750.94
2016,12,26,13,30,877.0,66.0,1.4,11.0,463.0,942.92,733.37
2016,12,26,13,45,863.5,65.0,1.3,11.0,438.5,909.33,709.9
2016,12,26,14,0,850.0,64.0,1.2,11.0,414.0,883.49,691.85
2016,12,26,14,15,831.5,62.0,1.1,11.0,384.0,839.11,660.59
2016,12,26,14,30,813.0,60.0,1.0,11.0,354.0,793.13,628.07
2016,12,26,14,45,785.5,57.5,0.95,11.0,318.0,737.87,589.02
2016,12,26,15,0,758.0,55.0,0.9,11.0,282.0,682.26,548.85
2016,12,26,15,15,718.0,51.0,0.85,10.5,242.5,615.63,500.12
2016,12,26,15,30,678.0,47.0,0.8,10.0,203.0,550.48,450.67
2016,12,26,15,45,615.5,42.0,0.8,9.5,162.0,471.63,387.18
2016,12,26,16,0,553.0,37.0,0.8,9.0,121.0,397.15,323.94
2016,12,26,16,15,446.5,29.0,0.85,8.5,82.5,301.12,239.37
2016,12,26,16,30,340.0,21.0,0.9,8.0,44.0,210.3,126.2
2016,12,26,16,45,170.0,10.5,0.95,7.5,22.0,82.08,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.8,3.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.7,4.0,16.0,12.59,0.0
2016,12,27,7,45,234.0,24.0,0.65,4.5,50.0,167.08,102.63
2016,12,27,8,0,468.0,32.0,0.6,5.0,84.0,322.17,259.9
2016,12,27,8,15,548.5,38.5,0.65,5.5,125.5,395.77,327.52
2016,12,27,8,30,629.0,45.0,0.7,6.0,167.0,483.33,402.14
2016,12,27,8,45,677.0,49.5,0.75,6.5,208.0,552.56,459.08
2016,12,27,9,0,725.0,54.0,0.8,7.0,249.0,624.27,514.08
2016,12,27,9,15,757.5,57.0,0.75,7.5,286.5,684.29,556.9
2016,12,27,9,30,790.0,60.0,0.7,8.0,324.0,744.67,598.24
2016,12,27,9,45,813.0,62.0,0.65,9.0,357.5,795.71,630.17
2016,12,27,10,0,836.0,64.0,0.6,10.0,391.0,845.71,660.23
2016,12,27,10,15,851.0,66.0,0.8,10.5,418.0,887.07,689.54
2016,12,27,10,30,866.0,68.0,1.0,11.0,445.0,926.35,717.25
2016,12,27,10,45,877.0,68.5,1.25,11.5,466.0,946.34,732.46
2016,12,27,11,0,888.0,69.0,1.5,12.0,487.0,974.26,753.09
2016,12,27,11,15,893.5,70.0,1.55,12.0,500.0,994.53,766.57
2016,12,27,11,30,899.0,71.0,1.6,12.0,513.0,1011.64,778.11
2016,12,27,11,45,901.0,71.5,1.7,12.5,518.5,1021.25,784.13
2016,12,27,12,0,903.0,72.0,1.8,13.0,524.0,1027.45,788.07
2016,12,27,12,15,902.0,71.5,1.85,13.0,522.0,1025.82,787.62
2016,12,27,12,30,901.0,71.0,1.9,13.0,520.0,1020.74,785.11
2016,12,27,12,45,896.0,70.5,2.0,13.0,510.0,1008.23,778.42
2016,12,27,13,0,891.0,70.0,2.1,13.0,500.0,992.45,769.6
2016,12,27,13,15,883.0,69.0,2.1,13.0,483.0,969.87,754.92
2016,12,27,13,30,875.0,68.0,2.1,13.0,466.0,944.34,738.3
2016,12,27,13,45,862.5,66.5,2.1,13.0,441.5,911.13,716.27
2016,12,27,14,0,850.0,65.0,2.1,13.0,417.0,885.63,699.63
2016,12,27,14,15,831.5,63.0,1.95,12.5,387.0,841.3,669.02
2016,12,27,14,30,813.0,61.0,1.8,12.0,357.0,795.36,636.97
2016,12,27,14,45,787.5,58.5,1.65,12.0,321.5,741.73,597.55
2016,12,27,15,0,762.0,56.0,1.5,12.0,286.0,687.59,557.04
2016,12,27,15,15,722.0,52.0,1.35,11.0,246.0,620.77,507.77
2016,12,27,15,30,682.0,48.0,1.2,10.0,206.0,555.39,457.8
2016,12,27,15,45,620.5,43.0,1.1,9.5,164.5,476.89,393.42
2016,12,27,16,0,559.0,38.0,1.0,9.0,123.0,402.58,329.48
2016,12,27,16,15,453.0,30.0,1.0,8.5,84.5,306.26,244.49
2016,12,27,16,30,347.0,22.0,1.0,8.0,46.0,215.66,135.2
2016,12,27,16,45,173.5,11.0,1.05,7.5,23.0,84.25,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,3.0,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,4.0,17.0,13.38,0.0
2016,12,28,7,45,264.0,23.0,1.1,5.0,52.5,180.0,108.96
2016,12,28,8,0,528.0,29.0,1.1,6.0,88.0,344.08,277.4
2016,12,28,8,15,605.0,34.5,1.3,6.5,130.5,424.25,351.73
2016,12,28,8,30,682.0,40.0,1.5,7.0,173.0,510.73,427.01
2016,12,28,8,45,729.0,44.0,1.7,8.0,214.5,580.66,484.99
2016,12,28,9,0,776.0,48.0,1.9,9.0,256.0,653.06,541.2
2016,12,28,9,15,806.5,50.5,1.9,9.5,294.5,712.74,585.28
2016,12,28,9,30,837.0,53.0,1.9,10.0,333.0,764.35,621.85
2016,12,28,9,45,859.0,55.0,1.95,10.5,367.0,815.4,657.43
2016,12,28,10,0,881.0,57.0,2.0,11.0,401.0,865.38,691.38
2016,12,28,10,15,895.0,58.0,2.05,11.5,428.5,905.25,717.48
2016,12,28,10,30,909.0,59.0,2.1,12.0,456.0,942.93,741.77
2016,12,28,10,45,918.5,60.0,2.15,12.5,476.5,973.85,761.11
2016,12,28,11,0,928.0,61.0,2.2,13.0,497.0,1001.9,778.44
2016,12,28,11,15,933.5,61.5,2.2,13.0,510.5,1022.23,791.32
2016,12,28,11,30,939.0,62.0,2.2,13.0,524.0,1039.25,802.11
2016,12,28,11,45,941.5,62.0,2.2,13.5,530.0,1049.1,806.71
2016,12,28,12,0,944.0,62.0,2.2,14.0,536.0,1055.42,809.16
2016,12,28,12,15,943.5,62.0,2.2,14.0,534.5,1055.09,808.85
2016,12,28,12,30,943.0,62.0,2.2,14.0,533.0,1051.16,806.38
2016,12,28,12,45,938.0,62.0,2.25,14.5,523.0,1039.12,797.82
2016,12,28,13,0,933.0,62.0,2.3,15.0,513.0,1023.65,787.15
2016,12,28,13,15,926.0,61.5,2.3,15.0,496.0,1002.19,773.41
2016,12,28,13,30,919.0,61.0,2.3,15.0,479.0,977.58,757.61
2016,12,28,13,45,907.5,60.0,2.3,15.0,455.0,945.07,736.34
2016,12,28,14,0,896.0,59.0,2.3,15.0,431.0,909.98,713.18
2016,12,28,14,15,879.5,57.0,2.1,14.5,400.5,866.71,683.35
2016,12,28,14,30,863.0,55.0,1.9,14.0,370.0,821.65,651.88
2016,12,28,14,45,838.0,53.0,1.75,13.5,334.0,768.17,614.19
2016,12,28,15,0,813.0,51.0,1.6,13.0,298.0,721.67,580.82
2016,12,28,15,15,776.0,47.5,1.45,12.0,257.5,655.72,532.76
2016,12,28,15,30,739.0,44.0,1.3,11.0,217.0,590.88,483.81
2016,12,28,15,45,680.5,39.5,1.15,10.5,174.5,512.46,420.15
2016,12,28,16,0,622.0,35.0,1.0,10.0,132.0,438.01,356.21
2016,12,28,16,15,519.5,28.5,1.0,9.5,91.5,342.0,271.98
2016,12,28,16,30,417.0,22.0,1.0,9.0,51.0,251.58,162.98
2016,12,28,16,45,208.5,11.0,1.05,8.5,25.5,99.8,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,94.5,6.0,1.3,6.5,8.0,0.0,0.0
2016,12,29,7,30,189.0,12.0,1.2,7.0,16.0,90.78,0.0
2016,12,29,7,45,341.0,21.5,1.15,7.5,51.0,209.12,123.73
2016,12,29,8,0,493.0,31.0,1.1,8.0,86.0,325.59,260.42
2016,12,29,8,15,574.0,37.5,1.25,8.5,128.5,407.8,335.87
2016,12,29,8,30,655.0,44.0,1.4,9.0,171.0,496.68,412.24
2016,12,29,8,45,703.0,48.5,1.55,10.0,212.5,567.02,470.16
2016,12,29,9,0,751.0,53.0,1.7,11.0,254.0,639.84,526.03
2016,12,29,9,15,783.0,56.5,1.7,11.5,293.0,701.21,570.99
2016,12,29,9,30,815.0,60.0,1.7,12.0,332.0,762.9,614.62
2016,12,29,9,45,825.0,65.0,1.7,12.5,364.0,807.81,644.71
2016,12,29,10,0,835.0,70.0,1.7,13.0,396.0,850.81,672.83
2016,12,29,10,15,850.5,72.0,1.7,13.5,423.5,892.89,699.7
2016,12,29,10,30,866.0,74.0,1.7,14.0,451.0,932.88,724.62
2016,12,29,10,45,875.5,75.5,1.7,15.0,472.0,964.14,741.85
2016,12,29,11,0,885.0,77.0,1.7,16.0,493.0,992.58,757.03
2016,12,29,11,15,890.5,77.5,1.7,16.5,506.5,1012.74,768.01
2016,12,29,11,30,896.0,78.0,1.7,17.0,520.0,1029.64,776.96
2016,12,29,11,45,897.0,79.0,1.75,17.5,525.5,1039.28,782.02
2016,12,29,12,0,898.0,80.0,1.8,18.0,531.0,1045.43,785.02
2016,12,29,12,15,896.5,79.5,1.75,18.0,528.5,1043.53,782.92
2016,12,29,12,30,895.0,79.0,1.7,18.0,526.0,1038.11,778.78
2016,12,29,12,45,897.5,76.0,1.65,18.0,518.0,1017.77,765.05
2016,12,29,13,0,900.0,73.0,1.6,18.0,510.0,1006.29,757.48
2016,12,29,13,15,891.5,72.5,1.5,18.0,492.5,983.95,741.97
2016,12,29,13,30,883.0,72.0,1.4,18.0,475.0,969.76,732.09
2016,12,29,13,45,742.5,93.0,1.3,18.0,420.0,850.44,651.18
2016,12,29,14,0,602.0,114.0,1.2,18.0,365.0,726.73,565.99
2016,12,29,14,15,598.5,104.0,1.0,17.5,339.0,693.23,543.16
2016,12,29,14,30,595.0,94.0,0.8,17.0,313.0,657.76,517.54
2016,12,29,14,45,561.0,91.0,0.65,17.0,281.5,603.53,477.52
2016,12,29,15,0,527.0,88.0,0.5,17.0,250.0,549.74,437.29
2016,12,29,15,15,497.5,79.5,0.5,16.5,215.5,494.57,396.58
2016,12,29,15,30,468.0,71.0,0.5,16.0,181.0,440.51,355.03
2016,12,29,15,45,415.5,61.0,0.55,15.5,145.0,371.63,300.3
2016,12,29,16,0,363.0,51.0,0.6,15.0,109.0,306.84,246.52
2016,12,29,16,15,288.5,38.5,0.7,14.0,75.0,230.83,181.49
2016,12,29,16,30,214.0,26.0,0.8,13.0,41.0,162.72,106.45
2016,12,29,16,45,107.0,13.0,0.9,12.5,20.5,57.15,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,7.5,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,8.0,5.0,3.93,0.0
2016,12,30,7,45,0.0,16.0,1.2,8.5,16.0,12.19,1.88
2016,12,30,8,0,0.0,27.0,1.2,9.0,27.0,20.63,11.54
2016,12,30,8,15,0.0,41.5,1.2,9.0,41.5,33.71,23.29
2016,12,30,8,30,0.0,56.0,1.2,9.0,56.0,46.78,34.95
2016,12,30,8,45,0.0,70.5,1.25,9.5,70.5,59.77,46.35
2016,12,30,9,0,0.0,85.0,1.3,10.0,85.0,72.77,57.6
2016,12,30,9,15,0.0,98.5,1.4,10.5,98.5,84.75,67.78
2016,12,30,9,30,0.0,112.0,1.5,11.0,112.0,96.87,77.93
2016,12,30,9,45,1.5,124.0,1.6,11.5,124.5,108.78,87.82
2016,12,30,10,0,3.0,136.0,1.7,12.0,137.0,120.98,97.85
2016,12,30,10,15,5.0,145.0,1.75,12.0,147.0,130.67,105.89
2016,12,30,10,30,7.0,154.0,1.8,12.0,157.0,140.68,114.18
2016,12,30,10,45,8.0,161.0,1.85,12.0,164.5,147.87,120.06
2016,12,30,11,0,9.0,168.0,1.9,12.0,172.0,155.32,126.14
2016,12,30,11,15,9.5,172.5,1.9,12.0,177.0,159.81,129.75
2016,12,30,11,30,10.0,177.0,1.9,12.0,182.0,164.52,133.56
2016,12,30,11,45,5.0,138.0,1.9,12.5,140.5,119.18,95.41
2016,12,30,12,0,0.0,99.0,1.9,13.0,99.0,77.55,60.19
2016,12,30,12,15,0.0,98.5,1.9,13.0,98.5,77.1,59.86
2016,12,30,12,30,0.0,98.0,1.9,13.0,98.0,76.69,59.53
2016,12,30,12,45,0.0,114.5,1.9,13.5,114.5,91.81,72.13
2016,12,30,13,0,0.0,131.0,1.9,14.0,131.0,107.77,85.35
2016,12,30,13,15,13.5,155.5,1.85,14.0,162.0,146.29,118.04
2016,12,30,13,30,27.0,180.0,1.8,14.0,193.0,186.74,151.94
2016,12,30,13,45,13.5,160.5,1.8,14.0,167.0,153.52,124.07
2016,12,30,14,0,0.0,141.0,1.8,14.0,141.0,121.4,97.04
2016,12,30,14,15,62.0,149.0,1.65,13.5,172.0,203.51,168.14
2016,12,30,14,30,124.0,157.0,1.5,13.0,203.0,286.52,237.99
2016,12,30,14,45,117.0,143.0,1.4,13.0,183.0,261.04,216.74
2016,12,30,15,0,110.0,129.0,1.3,13.0,163.0,236.1,196.17
2016,12,30,15,15,102.0,112.0,1.2,12.5,140.5,206.8,172.0
2016,12,30,15,30,94.0,95.0,1.1,12.0,118.0,178.14,147.83
2016,12,30,15,45,82.0,77.5,1.05,11.5,94.5,146.8,120.79
2016,12,30,16,0,70.0,60.0,1.0,11.0,71.0,116.39,93.97
2016,12,30,16,15,44.0,43.0,1.05,10.5,49.0,79.87,61.32
2016,12,30,16,30,18.0,26.0,1.1,10.0,27.0,35.54,20.18
2016,12,30,16,45,9.0,13.0,1.15,9.5,13.5,14.19,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
